ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 00:00,2,0.000,ALERT,213.51,302.07,59.996,1497499203,"201051344000645","219011344069620",0.00,19.30,0,299.07,304.18,0.0,0.0,0.000,741002.2,741002.2,9895,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497499205,2104622.00
06/15/2017 00:00,2,0.000,ALERT,212.61,300.27,60.002,1497499203,"274151322000085","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,955573.6,955573.6,9845,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499206,2104623.00
06/15/2017 00:00,2,0.000,ALERT,213.96,302.07,60.018,1497499203,"201051344000633","219011344069620",0.00,18.30,0,297.57,303.88,0.0,0.0,0.000,727663.7,727663.7,9938,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497499208,2104624.00
06/15/2017 00:00,2,0.000,ALERT,213.51,302.68,60.012,1497499203,"201051344000469","219011344069620",0.00,18.00,0,297.87,303.88,0.0,0.0,0.000,730823.9,730823.9,9911,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499210,2104625.00
06/15/2017 00:00,2,0.000,ALERT,212.83,302.68,60.012,1497499203,"201051344000646","219011344069620",0.00,18.70,0,298.77,304.18,0.0,0.0,0.000,726398.5,726398.5,9911,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497499212,2104626.00
06/15/2017 00:00,2,0.000,ALERT,212.38,299.97,60.012,1497499203,"274151322000052","219011344069620",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,992828.0,992828.0,9849,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497499214,2104627.00
06/15/2017 00:00,2,0.000,ALERT,213.51,303.28,60.012,1497499203,"201051344000585","219011344069620",0.00,19.00,0,299.07,304.48,0.0,0.0,0.000,738618.5,738618.5,9910,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499216,2104628.00
06/15/2017 00:00,2,0.000,ALERT,213.06,302.98,60.007,1497499203,"201051344001230","219011344069620",0.00,18.30,0,299.67,304.78,0.0,0.0,0.000,731072.6,731072.6,9916,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499218,2104629.00
06/15/2017 00:00,2,0.000,ALERT,213.74,303.88,60.018,1497499203,"201051344000582","219011344069620",0.00,18.30,0,300.57,305.08,0.0,0.0,0.000,720539.9,720539.9,9903,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497499219,2104630.00
06/15/2017 00:00,2,0.000,ALERT,213.06,303.58,60.007,1497499203,"201051344000955","219011344069620",0.00,18.70,0,299.37,304.48,0.0,0.0,0.000,739784.3,739784.3,9921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499221,2104631.00
06/15/2017 00:00,2,0.000,ALERT,212.16,299.07,59.991,1497499203,"274151322000094","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,815225.6,815225.6,10101,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499223,2104632.00
06/15/2017 00:00,2,0.000,ALERT,213.06,302.98,60.018,1497499203,"201051344000579","219011344069620",0.00,19.00,0,299.97,304.78,0.0,0.0,0.000,749041.3,749041.3,9901,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499225,2104633.00
06/15/2017 00:00,2,0.000,ALERT,213.29,303.88,60.012,1497499203,"201051344000890","219011344069620",0.00,19.00,0,299.97,305.68,0.0,0.0,0.000,733760.2,733760.2,9912,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499227,2104634.00
06/15/2017 00:00,2,0.000,ALERT,213.29,302.98,60.002,1497499203,"201051344000438","219011344069620",0.00,18.30,0,299.97,304.78,0.0,0.0,0.000,736454.0,736454.0,9907,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499228,2104635.00
06/15/2017 00:00,2,0.000,ALERT,213.29,302.68,60.007,1497499203,"201051344000417","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,674131.6,674131.6,9937,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499230,2104636.00
06/15/2017 00:00,2,0.000,ALERT,212.38,300.27,60.007,1497499203,"274151322000083","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,982775.9,982775.9,9852,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499232,2104637.00
06/15/2017 00:00,2,0.000,ALERT,212.83,299.97,60.028,1497499203,"274151322000076","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,1048335.9,1048335.9,9842,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499234,2104638.00
06/15/2017 00:00,2,0.000,ALERT,213.29,303.28,59.996,1497499203,"201051344000868","219011344069620",0.00,18.70,0,299.67,305.08,0.0,0.0,0.000,729301.7,729301.7,9914,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499236,2104639.00
06/15/2017 00:00,2,0.000,ALERT,212.38,300.87,59.996,1497499203,"274151322000095","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,1038179.3,1038179.3,9857,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499238,2104640.00
06/15/2017 00:00,2,0.000,ALERT,213.06,302.07,60.002,1497499203,"201051344000988","219011344069620",0.00,19.00,0,296.66,304.18,0.0,0.0,0.000,646440.9,646440.9,9922,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499239,2104641.00
06/15/2017 00:00,2,0.000,ALERT,213.29,302.37,60.002,1497499203,"201051344001025","219011344069620",0.00,18.30,0,299.37,305.08,0.0,0.0,0.000,736107.8,736107.8,9922,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499241,2104642.00
06/15/2017 00:00,2,0.000,ALERT,211.48,300.27,60.002,1497499203,"201051344000458","219011344069620",0.00,19.50,0,299.07,305.08,0.0,0.0,0.000,741164.7,741164.7,9894,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499243,2104643.00
06/15/2017 00:00,2,0.000,ALERT,213.51,301.77,59.996,1497499203,"201051344000853","219011344069620",0.00,18.70,0,299.37,304.48,0.0,0.0,0.000,741922.9,741922.9,9905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499245,2104644.00
06/15/2017 00:00,2,0.000,ALERT,213.51,302.98,59.981,1497499203,"201051344000685","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,736454.5,736454.5,9926,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497499247,2104645.00
06/15/2017 00:00,2,0.000,ALERT,213.29,302.07,59.996,1497499203,"201051344000917","219011344069620",0.00,19.50,0,298.47,303.88,0.0,0.0,0.000,733045.5,733045.5,9913,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499248,2104646.00
06/15/2017 00:00,2,0.000,ALERT,213.29,303.28,60.034,1497499203,"201051344001145","219011344069620",0.00,18.30,0,300.27,305.38,0.0,0.0,0.000,741079.3,741079.3,9905,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499250,2104647.00
06/15/2017 00:00,2,0.000,ALERT,213.29,302.37,60.007,1497499203,"201051344000651","219011344069620",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,729582.7,729582.7,9915,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499252,2104648.00
06/15/2017 00:00,2,0.000,ALERT,211.93,299.67,59.996,1497499203,"274151322000088","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,942420.5,942420.5,9854,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499254,2104649.00
06/15/2017 00:00,2,0.000,ALERT,212.83,299.07,60.007,1497499203,"274151322000068","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,815715.6,815715.6,10116,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499255,2104650.00
06/15/2017 00:00,2,0.000,ALERT,212.83,302.98,60.002,1497499203,"201051344001135","219011344069620",0.00,18.70,0,299.97,305.08,0.0,0.0,0.000,725028.1,725028.1,9900,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499257,2104651.00
06/15/2017 00:00,2,0.000,ALERT,212.83,302.98,59.970,1497499203,"201051344000594","219011344069620",0.00,18.70,0,298.77,304.78,0.0,0.0,0.000,744009.3,744009.3,9905,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497499259,2104652.00
06/15/2017 00:00,2,0.000,ALERT,213.06,302.37,60.002,1497499203,"201051344001203","219011344069620",0.00,18.70,0,299.67,306.28,0.0,0.0,0.000,734377.7,734377.7,9940,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499261,2104653.00
06/15/2017 00:00,2,0.000,ALERT,212.38,301.17,59.996,1497499203,"274151322000054","219011344069620",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,959586.2,959586.2,9837,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499263,2104654.00
06/15/2017 00:00,2,0.000,ALERT,213.29,302.07,59.996,1497499203,"201051344000867","219011344069620",0.00,19.30,0,298.47,304.78,0.0,0.0,0.000,728182.4,728182.4,9934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499264,2104655.00
06/15/2017 00:00,2,0.000,ALERT,213.29,303.28,60.002,1497499203,"201051344001093","219011344069620",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,732872.6,732872.6,9929,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499266,2104656.00
06/15/2017 00:00,2,0.000,ALERT,213.29,302.98,59.996,1497499203,"201051344000900","219011344069620",0.00,18.70,0,299.07,304.18,0.0,0.0,0.000,749652.4,749652.4,9910,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499268,2104657.00
06/15/2017 00:00,2,0.000,ALERT,213.06,301.77,60.007,1497499203,"201051344000648","219011344069620",0.00,18.30,0,298.47,304.48,0.0,0.0,0.000,738140.7,738140.7,9900,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497499270,2104658.00
06/15/2017 00:00,2,0.000,ALERT,213.29,303.28,60.002,1497499203,"201051344000569","219011344069620",0.00,19.00,0,299.97,305.08,0.0,0.0,0.000,751836.0,751836.0,9885,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499272,2104659.00
06/15/2017 00:00,2,0.000,ALERT,212.83,302.37,59.996,1497499203,"201051344000983","219011344069620",0.00,18.70,0,299.07,304.78,0.0,0.0,0.000,742395.8,742395.8,9907,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497499274,2104660.00
06/15/2017 00:00,2,0.000,ALERT,213.29,302.37,60.034,1497499203,"201051344001158","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,727518.2,727518.2,9913,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499276,2104661.00
06/15/2017 00:00,2,0.000,ALERT,213.74,302.98,59.954,1497499203,"201051344000576","219011344069620",0.00,18.70,0,299.07,304.48,0.0,0.0,0.000,742034.2,742034.2,9908,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497499277,2104662.00
06/15/2017 00:00,2,0.000,ALERT,212.38,299.97,59.981,1497499203,"274151322000087","219011344069620",0.00,20.30,0,296.36,301.47,0.0,0.0,0.000,933022.0,933022.0,9999,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497499279,2104663.00
06/15/2017 00:15,2,0.000,ALERT,213.96,302.68,59.991,1497500103,"201051344000645","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,741002.2,741002.2,9897,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500105,2104664.00
06/15/2017 00:15,2,0.000,ALERT,212.83,300.57,59.986,1497500103,"274151322000085","219011344069620",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,955573.6,955573.6,9847,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500107,2104665.00
06/15/2017 00:15,2,0.000,ALERT,213.74,302.07,59.986,1497500103,"201051344000633","219011344069620",0.00,18.00,0,297.87,303.88,0.0,0.0,0.000,727663.7,727663.7,9940,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500109,2104666.00
06/15/2017 00:15,2,0.000,ALERT,213.74,302.98,59.938,1497500103,"201051344000469","219011344069620",0.00,17.50,0,298.77,304.18,0.0,0.0,0.000,730823.9,730823.9,9913,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500111,2104667.00
06/15/2017 00:15,2,0.000,ALERT,213.29,303.28,59.991,1497500103,"201051344000646","219011344069620",0.00,18.00,0,299.07,304.48,0.0,0.0,0.000,726398.5,726398.5,9913,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500112,2104668.00
06/15/2017 00:15,2,0.000,ALERT,212.61,301.47,59.986,1497500103,"274151322000052","219011344069620",0.00,19.50,0,296.96,302.98,0.0,0.0,0.000,992828.0,992828.0,9851,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497500114,2104669.00
06/15/2017 00:15,2,0.000,ALERT,213.51,303.28,59.991,1497500103,"201051344000585","219011344069620",0.00,18.30,0,299.67,304.78,0.0,0.0,0.000,738618.5,738618.5,9912,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500116,2104670.00
06/15/2017 00:15,2,0.000,ALERT,213.51,303.88,59.991,1497500103,"201051344001230","219011344069620",0.00,17.80,0,300.27,305.08,0.0,0.0,0.000,731072.6,731072.6,9918,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497500118,2104671.00
06/15/2017 00:15,2,0.000,ALERT,213.74,303.88,60.023,1497500103,"201051344000582","219011344069620",0.00,18.00,0,300.57,305.68,0.0,0.0,0.000,720539.9,720539.9,9905,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500120,2104672.00
06/15/2017 00:15,2,0.000,ALERT,213.29,303.28,59.944,1497500103,"201051344000955","219011344069620",0.00,18.00,0,299.97,304.78,0.0,0.0,0.000,739784.3,739784.3,9923,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500121,2104673.00
06/15/2017 00:15,2,0.000,ALERT,212.83,300.57,59.981,1497500103,"274151322000094","219011344069620",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,815225.6,815225.6,10103,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500123,2104674.00
06/15/2017 00:15,2,0.000,ALERT,213.29,302.98,59.970,1497500103,"201051344000579","219011344069620",0.00,18.00,0,300.27,305.08,0.0,0.0,0.000,749041.3,749041.3,9903,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497500125,2104675.00
06/15/2017 00:15,2,0.000,ALERT,213.51,303.88,59.991,1497500103,"201051344000890","219011344069620",0.00,18.30,0,300.57,305.98,0.0,0.0,0.000,733760.2,733760.2,9914,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500127,2104676.00
06/15/2017 00:15,2,0.000,ALERT,213.74,303.28,60.028,1497500103,"201051344000438","219011344069620",0.00,18.00,0,299.97,305.08,0.0,0.0,0.000,736454.0,736454.0,9909,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500128,2104677.00
06/15/2017 00:15,2,0.000,ALERT,213.29,302.37,60.023,1497500103,"201051344000417","219011344069620",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,674131.6,674131.6,9939,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497500130,2104678.00
06/15/2017 00:15,2,0.000,ALERT,213.06,301.77,59.981,1497500103,"274151322000083","219011344069620",0.00,19.00,0,297.57,302.98,0.0,0.0,0.000,982775.9,982775.9,9854,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500132,2104679.00
06/15/2017 00:15,2,0.000,ALERT,213.51,300.87,60.018,1497500103,"274151322000076","219011344069620",0.00,19.30,0,297.26,302.68,0.0,0.0,0.000,1048335.9,1048335.9,9844,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497500134,2104680.00
06/15/2017 00:15,2,0.000,ALERT,213.29,303.28,59.970,1497500103,"201051344000868","219011344069620",0.00,18.00,0,300.27,305.38,0.0,0.0,0.000,729301.7,729301.7,9916,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497500136,2104681.00
06/15/2017 00:15,2,0.000,ALERT,212.83,302.37,59.965,1497500103,"274151322000095","219011344069620",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,1038179.3,1038179.3,9859,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497500138,2104682.00
06/15/2017 00:15,2,0.000,ALERT,213.29,302.68,59.991,1497500103,"201051344000988","219011344069620",0.00,18.30,0,297.57,304.18,0.0,0.0,0.000,646440.9,646440.9,9924,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500140,2104683.00
06/15/2017 00:15,2,0.000,ALERT,213.51,302.98,60.007,1497500103,"201051344001025","219011344069620",0.00,17.80,0,299.37,305.38,0.0,0.0,0.000,736107.8,736107.8,9924,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500141,2104684.00
06/15/2017 00:15,2,0.000,ALERT,213.51,302.98,59.996,1497500103,"201051344000458","219011344069620",0.00,19.00,0,298.77,305.08,0.0,0.0,0.000,741164.7,741164.7,9896,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500143,2104685.00
06/15/2017 00:15,2,0.000,ALERT,213.96,302.68,60.002,1497500103,"201051344000853","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,741922.9,741922.9,9907,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500145,2104686.00
06/15/2017 00:15,2,0.000,ALERT,213.96,303.58,60.002,1497500103,"201051344000685","219011344069620",0.00,18.00,0,301.17,304.78,0.0,0.0,0.000,736454.5,736454.5,9928,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500147,2104687.00
06/15/2017 00:15,2,0.000,ALERT,213.74,303.28,59.986,1497500103,"201051344000917","219011344069620",0.00,19.00,0,299.37,304.48,0.0,0.0,0.000,733045.5,733045.5,9915,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500149,2104688.00
06/15/2017 00:15,2,0.000,ALERT,213.74,303.88,59.996,1497500103,"201051344001145","219011344069620",0.00,17.80,0,301.47,305.68,0.0,0.0,0.000,741079.3,741079.3,9907,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500150,2104689.00
06/15/2017 00:15,2,0.000,ALERT,213.74,302.98,59.996,1497500103,"201051344000651","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,729582.7,729582.7,9917,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497500152,2104690.00
06/15/2017 00:15,2,0.000,ALERT,212.61,300.87,60.007,1497500103,"274151322000088","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,942420.5,942420.5,9856,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497500154,2104691.00
06/15/2017 00:15,2,0.000,ALERT,213.51,300.27,59.954,1497500103,"274151322000068","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,815715.6,815715.6,10118,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500156,2104692.00
06/15/2017 00:15,2,0.000,ALERT,213.29,303.58,60.002,1497500103,"201051344001135","219011344069620",0.00,18.00,0,301.17,305.38,0.0,0.0,0.000,725028.1,725028.1,9902,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500158,2104693.00
06/15/2017 00:15,2,0.000,ALERT,213.51,303.88,60.002,1497500103,"201051344000594","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,744009.3,744009.3,9907,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500159,2104694.00
06/15/2017 00:15,2,0.000,ALERT,213.51,302.98,59.991,1497500103,"201051344001203","219011344069620",0.00,18.00,0,300.87,306.58,0.0,0.0,0.000,734377.7,734377.7,9942,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500161,2104695.00
06/15/2017 00:15,2,0.000,ALERT,212.83,300.57,59.996,1497500103,"274151322000054","219011344069620",0.00,19.50,0,297.57,302.98,0.0,0.0,0.000,959586.2,959586.2,9839,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500163,2104696.00
06/15/2017 00:15,2,0.000,ALERT,213.74,302.37,59.996,1497500103,"201051344000867","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,728182.4,728182.4,9936,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500165,2104697.00
06/15/2017 00:15,2,0.000,ALERT,213.51,303.58,59.996,1497500103,"201051344001093","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,732872.6,732872.6,9931,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500167,2104698.00
06/15/2017 00:15,2,0.000,ALERT,213.51,302.98,59.986,1497500103,"201051344000900","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,749652.4,749652.4,9912,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500168,2104699.00
06/15/2017 00:15,2,0.000,ALERT,213.74,302.07,59.981,1497500103,"201051344000648","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,738140.7,738140.7,9902,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497500170,2104700.00
06/15/2017 00:15,2,0.000,ALERT,213.29,302.98,59.991,1497500103,"201051344000569","219011344069620",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,751836.0,751836.0,9887,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500172,2104701.00
06/15/2017 00:15,2,0.000,ALERT,213.51,303.28,59.959,1497500103,"201051344000983","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,742395.8,742395.8,9909,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497500174,2104702.00
06/15/2017 00:15,2,0.000,ALERT,213.29,302.37,59.970,1497500103,"201051344001158","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,727518.2,727518.2,9915,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500176,2104703.00
06/15/2017 00:15,2,0.000,ALERT,213.96,303.28,59.981,1497500103,"201051344000576","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,742034.2,742034.2,9910,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500177,2104704.00
06/15/2017 00:15,2,0.000,ALERT,213.06,299.97,59.975,1497500103,"274151322000087","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,933022.0,933022.0,10001,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497500179,2104705.00
06/15/2017 00:30,2,0.000,ALERT,213.51,302.07,59.991,1497501003,"201051344000645","219011344069620",0.00,18.30,0,300.87,304.48,0.0,0.0,0.000,741002.2,741002.2,9899,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501005,2104706.00
06/15/2017 00:30,2,0.000,ALERT,212.83,300.27,60.012,1497501003,"274151322000085","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,955573.6,955573.6,9849,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501007,2104707.00
06/15/2017 00:30,2,0.000,ALERT,213.96,302.37,59.949,1497501003,"201051344000633","219011344069620",0.00,17.80,0,298.77,304.18,0.0,0.0,0.000,727663.7,727663.7,9942,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497501009,2104708.00
06/15/2017 00:30,2,0.000,ALERT,213.29,302.07,60.012,1497501003,"201051344000469","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,730823.9,730823.9,9915,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501010,2104709.00
06/15/2017 00:30,2,0.000,ALERT,213.29,303.58,59.991,1497501003,"201051344000646","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,726398.5,726398.5,9915,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501012,2104710.00
06/15/2017 00:30,2,0.000,ALERT,212.16,299.67,60.018,1497501003,"274151322000052","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,992828.0,992828.0,9853,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497501014,2104711.00
06/15/2017 00:30,2,0.000,ALERT,213.74,303.58,59.991,1497501003,"201051344000585","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,738618.5,738618.5,9914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501016,2104712.00
06/15/2017 00:30,2,0.000,ALERT,213.51,304.18,60.034,1497501003,"201051344001230","219011344069620",0.00,17.50,0,301.47,305.38,0.0,0.0,0.000,731072.6,731072.6,9920,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501018,2104713.00
06/15/2017 00:30,2,0.000,ALERT,213.96,304.48,59.959,1497501003,"201051344000582","219011344069620",0.00,17.80,0,302.07,305.68,0.0,0.0,0.000,720539.9,720539.9,9907,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497501019,2104714.00
06/15/2017 00:30,2,0.000,ALERT,213.06,303.58,59.949,1497501003,"201051344000955","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,739784.3,739784.3,9925,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501021,2104715.00
06/15/2017 00:30,2,0.000,ALERT,212.61,299.97,59.986,1497501003,"274151322000094","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,815225.6,815225.6,10105,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501023,2104716.00
06/15/2017 00:30,2,0.000,ALERT,213.29,302.98,59.991,1497501003,"201051344000579","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,749041.3,749041.3,9905,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497501025,2104717.00
06/15/2017 00:30,2,0.000,ALERT,213.29,304.18,60.012,1497501003,"201051344000890","219011344069620",0.00,18.00,0,301.47,306.28,0.0,0.0,0.000,733760.2,733760.2,9916,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501027,2104718.00
06/15/2017 00:30,2,0.000,ALERT,213.74,303.88,59.996,1497501003,"201051344000438","219011344069620",0.00,17.50,0,301.47,305.38,0.0,0.0,0.000,736454.0,736454.0,9911,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501028,2104719.00
06/15/2017 00:30,2,0.000,ALERT,213.51,302.98,59.986,1497501003,"201051344000417","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,674131.6,674131.6,9941,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501030,2104720.00
06/15/2017 00:30,2,0.000,ALERT,212.38,300.57,59.965,1497501003,"274151322000083","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,982775.9,982775.9,9856,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501032,2104721.00
06/15/2017 00:30,2,0.000,ALERT,213.06,300.87,59.959,1497501003,"274151322000076","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,1048335.9,1048335.9,9846,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501034,2104722.00
06/15/2017 00:30,2,0.000,ALERT,213.06,302.98,59.986,1497501003,"201051344000868","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,729301.7,729301.7,9918,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501036,2104723.00
06/15/2017 00:30,2,0.000,ALERT,212.38,301.47,59.996,1497501003,"274151322000095","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,1038179.3,1038179.3,9861,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501038,2104724.00
06/15/2017 00:30,2,0.000,ALERT,213.29,302.68,59.991,1497501003,"201051344000988","219011344069620",0.00,18.00,0,298.47,304.48,0.0,0.0,0.000,646440.9,646440.9,9926,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501039,2104725.00
06/15/2017 00:30,2,0.000,ALERT,213.51,302.98,59.981,1497501003,"201051344001025","219011344069620",0.00,17.50,0,300.87,305.98,0.0,0.0,0.000,736107.8,736107.8,9926,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497501041,2104726.00
06/15/2017 00:30,2,0.000,ALERT,213.29,302.68,59.981,1497501003,"201051344000458","219011344069620",0.00,18.70,0,300.57,305.68,0.0,0.0,0.000,741164.7,741164.7,9898,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497501043,2104727.00
06/15/2017 00:30,2,0.000,ALERT,213.96,302.68,59.981,1497501003,"201051344000853","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,741922.9,741922.9,9909,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501045,2104728.00
06/15/2017 00:30,2,0.000,ALERT,213.96,303.58,60.002,1497501003,"201051344000685","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,736454.5,736454.5,9930,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501047,2104729.00
06/15/2017 00:30,2,0.000,ALERT,213.74,303.58,59.981,1497501003,"201051344000917","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,733045.5,733045.5,9917,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501048,2104730.00
06/15/2017 00:30,2,0.000,ALERT,213.74,303.88,59.991,1497501003,"201051344001145","219011344069620",0.00,17.50,0,301.47,305.98,0.0,0.0,0.000,741079.3,741079.3,9909,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497501050,2104731.00
06/15/2017 00:30,2,0.000,ALERT,213.74,302.98,59.996,1497501003,"201051344000651","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,729582.7,729582.7,9919,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501052,2104732.00
06/15/2017 00:30,2,0.000,ALERT,212.16,300.27,59.991,1497501003,"274151322000088","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,942420.5,942420.5,9858,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501054,2104733.00
06/15/2017 00:30,2,0.000,ALERT,213.06,299.67,59.991,1497501003,"274151322000068","219011344069620",0.00,19.50,0,298.17,301.47,0.0,0.0,0.000,815715.6,815715.6,10120,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501056,2104734.00
06/15/2017 00:30,2,0.000,ALERT,213.29,303.58,60.002,1497501003,"201051344001135","219011344069620",0.00,17.80,0,301.17,305.68,0.0,0.0,0.000,725028.1,725028.1,9904,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501058,2104735.00
06/15/2017 00:30,2,0.000,ALERT,213.29,303.28,60.002,1497501003,"201051344000594","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,744009.3,744009.3,9909,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501059,2104736.00
06/15/2017 00:30,2,0.000,ALERT,213.51,303.28,60.023,1497501003,"201051344001203","219011344069620",0.00,17.80,0,301.47,306.88,0.0,0.0,0.000,734377.7,734377.7,9944,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497501061,2104737.00
06/15/2017 00:30,2,0.000,ALERT,212.38,301.17,60.002,1497501003,"274151322000054","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,959586.2,959586.2,9841,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501063,2104738.00
06/15/2017 00:30,2,0.000,ALERT,213.74,302.68,59.959,1497501003,"201051344000867","219011344069620",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,728182.4,728182.4,9938,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497501065,2104739.00
06/15/2017 00:30,2,0.000,ALERT,213.74,303.58,60.007,1497501003,"201051344001093","219011344069620",0.00,18.30,0,301.47,305.08,0.0,0.0,0.000,732872.6,732872.6,9933,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501067,2104740.00
06/15/2017 00:30,2,0.000,ALERT,213.74,303.28,60.002,1497501003,"201051344000900","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,749652.4,749652.4,9914,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501069,2104741.00
06/15/2017 00:30,2,0.000,ALERT,213.51,302.07,59.965,1497501003,"201051344000648","219011344069620",0.00,17.50,0,299.67,304.78,0.0,0.0,0.000,738140.7,738140.7,9904,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497501070,2104742.00
06/15/2017 00:30,2,0.000,ALERT,213.29,302.98,59.996,1497501003,"201051344000569","219011344069620",0.00,18.00,0,301.47,305.38,0.0,0.0,0.000,751836.0,751836.0,9889,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501072,2104743.00
06/15/2017 00:30,2,0.000,ALERT,213.51,303.28,60.034,1497501003,"201051344000983","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,742395.8,742395.8,9911,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501074,2104744.00
06/15/2017 00:30,2,0.000,ALERT,213.29,302.37,60.002,1497501003,"201051344001158","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,727518.2,727518.2,9917,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501076,2104745.00
06/15/2017 00:30,2,0.000,ALERT,213.74,302.98,59.970,1497501003,"201051344000576","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,742034.2,742034.2,9912,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501078,2104746.00
06/15/2017 00:30,2,0.000,ALERT,212.38,299.67,60.012,1497501003,"274151322000087","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,933022.0,933022.0,10003,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501079,2104747.00
06/15/2017 00:45,2,0.000,ALERT,213.74,302.37,59.965,1497501903,"201051344000645","219011344069620",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,741002.2,741002.2,9901,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501905,2104748.00
06/15/2017 00:45,2,0.000,ALERT,213.29,301.47,59.975,1497501903,"274151322000085","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,955573.6,955573.6,9851,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501907,2104749.00
06/15/2017 00:45,2,0.000,ALERT,214.19,302.68,59.975,1497501903,"201051344000633","219011344069620",0.00,17.50,0,298.77,304.48,0.0,0.0,0.000,727663.7,727663.7,9944,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497501909,2104750.00
06/15/2017 00:45,2,0.000,ALERT,213.29,302.07,60.002,1497501903,"201051344000469","219011344069620",0.00,17.30,0,299.67,304.78,0.0,0.0,0.000,730823.9,730823.9,9917,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501911,2104751.00
06/15/2017 00:45,2,0.000,ALERT,213.51,303.88,59.981,1497501903,"201051344000646","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,726398.5,726398.5,9917,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501913,2104752.00
06/15/2017 00:45,2,0.000,ALERT,212.61,300.57,59.965,1497501903,"274151322000052","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,992828.0,992828.0,9855,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501914,2104753.00
06/15/2017 00:45,2,0.000,ALERT,213.74,303.88,59.970,1497501903,"201051344000585","219011344069620",0.00,18.00,0,301.17,305.38,0.0,0.0,0.000,738618.5,738618.5,9916,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501916,2104754.00
06/15/2017 00:45,2,0.000,ALERT,213.51,304.18,59.981,1497501903,"201051344001230","219011344069620",0.00,17.50,0,301.77,305.68,0.0,0.0,0.000,731072.6,731072.6,9922,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501918,2104755.00
06/15/2017 00:45,2,0.000,ALERT,213.96,304.48,59.959,1497501903,"201051344000582","219011344069620",0.00,17.50,0,302.68,305.98,0.0,0.0,0.000,720539.9,720539.9,9909,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501920,2104756.00
06/15/2017 00:45,2,0.000,ALERT,213.29,303.88,59.938,1497501903,"201051344000955","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,739784.3,739784.3,9927,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501922,2104757.00
06/15/2017 00:45,2,0.000,ALERT,213.29,301.17,60.018,1497501903,"274151322000094","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,815225.6,815225.6,10107,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501923,2104758.00
06/15/2017 00:45,2,0.000,ALERT,213.29,303.28,59.981,1497501903,"201051344000579","219011344069620",0.00,17.80,0,300.87,305.68,0.0,0.0,0.000,749041.3,749041.3,9907,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501925,2104759.00
06/15/2017 00:45,2,0.000,ALERT,213.51,304.48,59.975,1497501903,"201051344000890","219011344069620",0.00,18.00,0,302.37,306.58,0.0,0.0,0.000,733760.2,733760.2,9918,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501927,2104760.00
06/15/2017 00:45,2,0.000,ALERT,213.96,304.18,59.986,1497501903,"201051344000438","219011344069620",0.00,17.50,0,301.77,305.68,0.0,0.0,0.000,736454.0,736454.0,9913,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501929,2104761.00
06/15/2017 00:45,2,0.000,ALERT,213.74,303.58,59.975,1497501903,"201051344000417","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,674131.6,674131.6,9943,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497501931,2104762.00
06/15/2017 00:45,2,0.000,ALERT,212.83,301.47,59.970,1497501903,"274151322000083","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,982775.9,982775.9,9858,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501932,2104763.00
06/15/2017 00:45,2,0.000,ALERT,213.51,300.87,59.965,1497501903,"274151322000076","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,1048335.9,1048335.9,9848,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501934,2104764.00
06/15/2017 00:45,2,0.000,ALERT,213.51,303.58,59.933,1497501903,"201051344000868","219011344069620",0.00,17.50,0,301.77,305.98,0.0,0.0,0.000,729301.7,729301.7,9920,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501936,2104765.00
06/15/2017 00:45,2,0.000,ALERT,213.06,302.98,59.970,1497501903,"274151322000095","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,1038179.3,1038179.3,9863,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497501938,2104766.00
