ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 00:45,2,0.000,ALERT,213.51,303.28,59.981,1497501903,"201051344000988","219011344069620",0.00,17.80,0,298.47,305.08,0.0,0.0,0.000,646440.9,646440.9,9928,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501940,2104767.00
06/15/2017 00:45,2,0.000,ALERT,213.29,303.28,59.965,1497501903,"201051344001025","219011344069620",0.00,17.50,0,301.47,305.98,0.0,0.0,0.000,736107.8,736107.8,9928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501941,2104768.00
06/15/2017 00:45,2,0.000,ALERT,213.29,302.98,59.965,1497501903,"201051344000458","219011344069620",0.00,18.30,0,300.87,305.98,0.0,0.0,0.000,741164.7,741164.7,9900,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501943,2104769.00
06/15/2017 00:45,2,0.000,ALERT,214.19,303.28,59.970,1497501903,"201051344000853","219011344069620",0.00,17.50,0,300.87,305.38,0.0,0.0,0.000,741922.9,741922.9,9911,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501945,2104770.00
06/15/2017 00:45,2,0.000,ALERT,214.19,304.18,59.965,1497501903,"201051344000685","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,736454.5,736454.5,9932,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501947,2104771.00
06/15/2017 00:45,2,0.000,ALERT,213.96,303.88,59.954,1497501903,"201051344000917","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,733045.5,733045.5,9919,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501949,2104772.00
06/15/2017 00:45,2,0.000,ALERT,214.19,304.78,59.965,1497501903,"201051344001145","219011344069620",0.00,17.50,0,302.07,306.28,0.0,0.0,0.000,741079.3,741079.3,9911,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497501950,2104773.00
06/15/2017 00:45,2,0.000,ALERT,213.74,303.58,59.965,1497501903,"201051344000651","219011344069620",0.00,17.30,0,301.17,305.08,0.0,0.0,0.000,729582.7,729582.7,9921,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501952,2104774.00
06/15/2017 00:45,2,0.000,ALERT,212.38,300.87,59.959,1497501903,"274151322000088","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,942420.5,942420.5,9860,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501954,2104775.00
06/15/2017 00:45,2,0.000,ALERT,213.29,300.57,59.959,1497501903,"274151322000068","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,815715.6,815715.6,10122,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501956,2104776.00
06/15/2017 00:45,2,0.000,ALERT,213.29,304.18,59.965,1497501903,"201051344001135","219011344069620",0.00,17.80,0,302.07,305.98,0.0,0.0,0.000,725028.1,725028.1,9906,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497501958,2104777.00
06/15/2017 00:45,2,0.000,ALERT,213.29,303.58,59.965,1497501903,"201051344000594","219011344069620",0.00,17.80,0,300.27,305.68,0.0,0.0,0.000,744009.3,744009.3,9911,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501960,2104778.00
06/15/2017 00:45,2,0.000,ALERT,213.74,303.58,59.965,1497501903,"201051344001203","219011344069620",0.00,17.80,0,301.77,307.18,0.0,0.0,0.000,734377.7,734377.7,9946,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501961,2104779.00
06/15/2017 00:45,2,0.000,ALERT,212.61,302.07,59.949,1497501903,"274151322000054","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,959586.2,959586.2,9843,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501963,2104780.00
06/15/2017 00:45,2,0.000,ALERT,213.74,302.68,60.012,1497501903,"201051344000867","219011344069620",0.00,18.30,0,300.27,305.68,0.0,0.0,0.000,728182.4,728182.4,9940,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497501965,2104781.00
06/15/2017 00:45,2,0.000,ALERT,213.51,303.88,59.959,1497501903,"201051344001093","219011344069620",0.00,18.00,0,301.77,305.38,0.0,0.0,0.000,732872.6,732872.6,9935,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501967,2104782.00
06/15/2017 00:45,2,0.000,ALERT,213.51,303.28,59.965,1497501903,"201051344000900","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,749652.4,749652.4,9916,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497501969,2104783.00
06/15/2017 00:45,2,0.000,ALERT,213.51,302.37,59.996,1497501903,"201051344000648","219011344069620",0.00,17.30,0,300.27,305.38,0.0,0.0,0.000,738140.7,738140.7,9906,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501970,2104784.00
06/15/2017 00:45,2,0.000,ALERT,213.29,303.28,59.954,1497501903,"201051344000569","219011344069620",0.00,17.80,0,301.47,305.98,0.0,0.0,0.000,751836.0,751836.0,9891,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501972,2104785.00
06/15/2017 00:45,2,0.000,ALERT,213.51,303.28,59.959,1497501903,"201051344000983","219011344069620",0.00,18.00,0,301.17,305.68,0.0,0.0,0.000,742395.8,742395.8,9913,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501974,2104786.00
06/15/2017 00:45,2,0.000,ALERT,213.51,302.68,59.981,1497501903,"201051344001158","219011344069620",0.00,17.30,0,299.97,304.78,0.0,0.0,0.000,727518.2,727518.2,9919,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501976,2104787.00
06/15/2017 00:45,2,0.000,ALERT,213.74,302.98,59.949,1497501903,"201051344000576","219011344069620",0.00,17.50,0,300.57,305.38,0.0,0.0,0.000,742034.2,742034.2,9914,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497501978,2104788.00
06/15/2017 00:45,2,0.000,ALERT,212.83,300.27,59.944,1497501903,"274151322000087","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,933022.0,933022.0,10005,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497501979,2104789.00
06/15/2017 01:00,2,0.000,ALERT,214.41,303.28,60.039,1497502803,"201051344000645","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,741002.2,741002.2,9903,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502805,2104790.00
06/15/2017 01:00,2,0.000,ALERT,212.83,301.17,59.996,1497502803,"274151322000085","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,955573.6,955573.6,9853,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502807,2104791.00
06/15/2017 01:00,2,0.000,ALERT,213.96,302.68,59.986,1497502803,"201051344000633","219011344069620",0.00,17.50,0,299.07,304.48,0.0,0.0,0.000,727663.7,727663.7,9946,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497502809,2104792.00
06/15/2017 01:00,2,0.000,ALERT,213.96,303.58,59.996,1497502803,"201051344000469","219011344069620",0.00,17.00,0,299.67,304.78,0.0,0.0,0.000,730823.9,730823.9,9919,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502811,2104793.00
06/15/2017 01:00,2,0.000,ALERT,213.29,303.88,60.002,1497502803,"201051344000646","219011344069620",0.00,17.50,0,301.17,305.68,0.0,0.0,0.000,726398.5,726398.5,9919,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502813,2104794.00
06/15/2017 01:00,2,0.000,ALERT,212.83,301.77,60.002,1497502803,"274151322000052","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,992828.0,992828.0,9857,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502814,2104795.00
06/15/2017 01:00,2,0.000,ALERT,213.96,304.48,60.002,1497502803,"201051344000585","219011344069620",0.00,17.80,0,301.47,305.98,0.0,0.0,0.000,738618.5,738618.5,9918,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502816,2104796.00
06/15/2017 01:00,2,0.000,ALERT,213.74,304.48,59.996,1497502803,"201051344001230","219011344069620",0.00,17.50,0,302.37,305.98,0.0,0.0,0.000,731072.6,731072.6,9924,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502818,2104797.00
06/15/2017 01:00,2,0.000,ALERT,214.19,305.38,60.007,1497502803,"201051344000582","219011344069620",0.00,17.50,0,302.68,306.58,0.0,0.0,0.000,720539.9,720539.9,9911,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502820,2104798.00
06/15/2017 01:00,2,0.000,ALERT,213.51,304.18,59.991,1497502803,"201051344000955","219011344069620",0.00,17.80,0,301.77,305.68,0.0,0.0,0.000,739784.3,739784.3,9929,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502821,2104799.00
06/15/2017 01:00,2,0.000,ALERT,212.83,300.57,59.996,1497502803,"274151322000094","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,815225.6,815225.6,10109,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502823,2104800.00
06/15/2017 01:00,2,0.000,ALERT,213.51,303.58,60.034,1497502803,"201051344000579","219011344069620",0.00,17.80,0,301.77,305.98,0.0,0.0,0.000,749041.3,749041.3,9909,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497502825,2104801.00
06/15/2017 01:00,2,0.000,ALERT,213.74,305.08,60.034,1497502803,"201051344000890","219011344069620",0.00,17.80,0,302.37,306.88,0.0,0.0,0.000,733760.2,733760.2,9920,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497502827,2104802.00
06/15/2017 01:00,2,0.000,ALERT,213.74,303.88,60.002,1497502803,"201051344000438","219011344069620",0.00,17.50,0,302.07,306.28,0.0,0.0,0.000,736454.0,736454.0,9915,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502829,2104803.00
06/15/2017 01:00,2,0.000,ALERT,213.96,303.58,59.965,1497502803,"201051344000417","219011344069620",0.00,17.80,0,301.77,305.38,0.0,0.0,0.000,674131.6,674131.6,9945,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497502830,2104804.00
06/15/2017 01:00,2,0.000,ALERT,212.83,300.87,59.996,1497502803,"274151322000083","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,982775.9,982775.9,9860,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502832,2104805.00
06/15/2017 01:00,2,0.000,ALERT,213.51,300.57,60.002,1497502803,"274151322000076","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,1048335.9,1048335.9,9850,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502834,2104806.00
06/15/2017 01:00,2,0.000,ALERT,213.74,304.18,60.007,1497502803,"201051344000868","219011344069620",0.00,17.50,0,301.77,305.98,0.0,0.0,0.000,729301.7,729301.7,9922,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502836,2104807.00
06/15/2017 01:00,2,0.000,ALERT,212.38,301.47,59.996,1497502803,"274151322000095","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,1038179.3,1038179.3,9865,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502838,2104808.00
06/15/2017 01:00,2,0.000,ALERT,213.51,302.98,59.996,1497502803,"201051344000988","219011344069620",0.00,17.80,0,298.47,305.08,0.0,0.0,0.000,646440.9,646440.9,9930,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497502840,2104809.00
06/15/2017 01:00,2,0.000,ALERT,213.74,303.88,60.002,1497502803,"201051344001025","219011344069620",0.00,17.30,0,301.17,306.58,0.0,0.0,0.000,736107.8,736107.8,9930,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502841,2104810.00
06/15/2017 01:00,2,0.000,ALERT,213.51,303.28,60.007,1497502803,"201051344000458","219011344069620",0.00,18.30,0,301.17,305.98,0.0,0.0,0.000,741164.7,741164.7,9902,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502843,2104811.00
06/15/2017 01:00,2,0.000,ALERT,214.19,302.98,60.018,1497502803,"201051344000853","219011344069620",0.00,17.50,0,301.47,305.38,0.0,0.0,0.000,741922.9,741922.9,9913,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502845,2104812.00
06/15/2017 01:00,2,0.000,ALERT,213.96,304.18,60.034,1497502803,"201051344000685","219011344069620",0.00,17.50,0,302.07,305.68,0.0,0.0,0.000,736454.5,736454.5,9934,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502847,2104813.00
06/15/2017 01:00,2,0.000,ALERT,213.96,303.88,60.023,1497502803,"201051344000917","219011344069620",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,733045.5,733045.5,9921,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502849,2104814.00
06/15/2017 01:00,2,0.000,ALERT,213.96,304.48,59.996,1497502803,"201051344001145","219011344069620",0.00,17.30,0,302.68,306.58,0.0,0.0,0.000,741079.3,741079.3,9913,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497502851,2104815.00
06/15/2017 01:00,2,0.000,ALERT,213.96,303.88,60.007,1497502803,"201051344000651","219011344069620",0.00,17.30,0,301.77,305.38,0.0,0.0,0.000,729582.7,729582.7,9923,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502852,2104816.00
06/15/2017 01:00,2,0.000,ALERT,212.38,300.87,59.986,1497502803,"274151322000088","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,942420.5,942420.5,9862,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502854,2104817.00
06/15/2017 01:00,2,0.000,ALERT,213.51,300.57,59.996,1497502803,"274151322000068","219011344069620",0.00,19.30,0,299.07,302.07,0.0,0.0,0.000,815715.6,815715.6,10124,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502856,2104818.00
06/15/2017 01:00,2,0.000,ALERT,213.51,304.18,59.996,1497502803,"201051344001135","219011344069620",0.00,17.50,0,302.37,306.58,0.0,0.0,0.000,725028.1,725028.1,9908,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497502858,2104819.00
06/15/2017 01:00,2,0.000,ALERT,213.29,303.58,60.034,1497502803,"201051344000594","219011344069620",0.00,17.50,0,300.87,305.68,0.0,0.0,0.000,744009.3,744009.3,9913,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502859,2104820.00
06/15/2017 01:00,2,0.000,ALERT,213.96,304.18,60.002,1497502803,"201051344001203","219011344069620",0.00,17.50,0,302.07,307.78,0.0,0.0,0.000,734377.7,734377.7,9948,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502861,2104821.00
06/15/2017 01:00,2,0.000,ALERT,212.83,301.47,59.996,1497502803,"274151322000054","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,959586.2,959586.2,9845,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502863,2104822.00
06/15/2017 01:00,2,0.000,ALERT,213.74,302.68,59.991,1497502803,"201051344000867","219011344069620",0.00,18.30,0,300.57,305.68,0.0,0.0,0.000,728182.4,728182.4,9942,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502865,2104823.00
06/15/2017 01:00,2,0.000,ALERT,213.74,304.18,59.986,1497502803,"201051344001093","219011344069620",0.00,18.00,0,302.07,305.68,0.0,0.0,0.000,732872.6,732872.6,9937,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502867,2104824.00
06/15/2017 01:00,2,0.000,ALERT,213.74,303.58,60.028,1497502803,"201051344000900","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,749652.4,749652.4,9918,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502868,2104825.00
06/15/2017 01:00,2,0.000,ALERT,213.74,302.37,59.996,1497502803,"201051344000648","219011344069620",0.00,17.30,0,300.27,305.38,0.0,0.0,0.000,738140.7,738140.7,9908,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502870,2104826.00
06/15/2017 01:00,2,0.000,ALERT,213.51,303.28,59.996,1497502803,"201051344000569","219011344069620",0.00,17.80,0,301.47,305.98,0.0,0.0,0.000,751836.0,751836.0,9893,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502872,2104827.00
06/15/2017 01:00,2,0.000,ALERT,213.74,303.28,59.981,1497502803,"201051344000983","219011344069620",0.00,17.80,0,301.47,305.68,0.0,0.0,0.000,742395.8,742395.8,9915,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502874,2104828.00
06/15/2017 01:00,2,0.000,ALERT,213.51,302.68,59.986,1497502803,"201051344001158","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,727518.2,727518.2,9921,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502876,2104829.00
06/15/2017 01:00,2,0.000,ALERT,214.19,303.58,60.023,1497502803,"201051344000576","219011344069620",0.00,17.50,0,300.87,305.38,0.0,0.0,0.000,742034.2,742034.2,9916,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502877,2104830.00
06/15/2017 01:00,2,0.000,ALERT,213.06,300.27,59.986,1497502803,"274151322000087","219011344069620",0.00,19.50,0,299.07,302.37,0.0,0.0,0.000,933022.0,933022.0,10007,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497502879,2104831.00
06/15/2017 01:15,2,0.000,ALERT,213.96,303.28,59.959,1497503704,"201051344000645","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,741002.2,741002.2,9905,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503706,2104832.00
06/15/2017 01:15,2,0.000,ALERT,212.61,300.87,60.002,1497503704,"274151322000085","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,955573.6,955573.6,9855,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503708,2104833.00
06/15/2017 01:15,2,0.000,ALERT,213.96,302.98,59.986,1497503704,"201051344000633","219011344069620",0.00,17.50,0,299.67,304.48,0.0,0.0,0.000,727663.7,727663.7,9948,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503709,2104834.00
06/15/2017 01:15,2,0.000,ALERT,213.51,303.28,60.018,1497503704,"201051344000469","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,730823.9,730823.9,9921,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503711,2104835.00
06/15/2017 01:15,2,0.000,ALERT,213.06,303.88,59.986,1497503704,"201051344000646","219011344069620",0.00,17.50,0,301.77,305.98,0.0,0.0,0.000,726398.5,726398.5,9921,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503713,2104836.00
06/15/2017 01:15,2,0.000,ALERT,212.38,302.07,59.986,1497503704,"274151322000052","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,992828.0,992828.0,9859,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503715,2104837.00
06/15/2017 01:15,2,0.000,ALERT,213.96,304.78,60.002,1497503704,"201051344000585","219011344069620",0.00,17.50,0,302.07,305.98,0.0,0.0,0.000,738618.5,738618.5,9920,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503717,2104838.00
06/15/2017 01:15,2,0.000,ALERT,213.51,304.48,59.981,1497503704,"201051344001230","219011344069620",0.00,17.50,0,302.68,306.28,0.0,0.0,0.000,731072.6,731072.6,9926,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497503718,2104839.00
06/15/2017 01:15,2,0.000,ALERT,213.96,305.08,59.991,1497503704,"201051344000582","219011344069620",0.00,17.50,0,303.28,306.88,0.0,0.0,0.000,720539.9,720539.9,9913,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503720,2104840.00
06/15/2017 01:15,2,0.000,ALERT,213.29,304.48,59.986,1497503704,"201051344000955","219011344069620",0.00,17.50,0,302.07,305.98,0.0,0.0,0.000,739784.3,739784.3,9931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503722,2104841.00
06/15/2017 01:15,2,0.000,ALERT,212.38,300.57,59.970,1497503704,"274151322000094","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,815225.6,815225.6,10111,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503724,2104842.00
06/15/2017 01:15,2,0.000,ALERT,213.51,304.18,59.981,1497503704,"201051344000579","219011344069620",0.00,17.50,0,301.47,305.98,0.0,0.0,0.000,749041.3,749041.3,9911,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497503726,2104843.00
06/15/2017 01:15,2,0.000,ALERT,213.51,304.78,59.970,1497503704,"201051344000890","219011344069620",0.00,17.80,0,302.98,307.18,0.0,0.0,0.000,733760.2,733760.2,9922,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503728,2104844.00
06/15/2017 01:15,2,0.000,ALERT,213.74,304.18,59.986,1497503704,"201051344000438","219011344069620",0.00,17.30,0,302.37,306.58,0.0,0.0,0.000,736454.0,736454.0,9917,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503729,2104845.00
06/15/2017 01:15,2,0.000,ALERT,213.96,304.18,59.991,1497503704,"201051344000417","219011344069620",0.00,17.80,0,301.77,305.38,0.0,0.0,0.000,674131.6,674131.6,9947,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497503731,2104846.00
06/15/2017 01:15,2,0.000,ALERT,212.83,301.47,59.970,1497503704,"274151322000083","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,982775.9,982775.9,9862,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497503733,2104847.00
06/15/2017 01:15,2,0.000,ALERT,213.29,301.47,59.975,1497503704,"274151322000076","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,1048335.9,1048335.9,9852,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503735,2104848.00
06/15/2017 01:15,2,0.000,ALERT,213.29,304.18,59.986,1497503704,"201051344000868","219011344069620",0.00,17.50,0,302.07,305.98,0.0,0.0,0.000,729301.7,729301.7,9924,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503737,2104849.00
06/15/2017 01:15,2,0.000,ALERT,212.83,302.68,59.986,1497503704,"274151322000095","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,1038179.3,1038179.3,9867,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503739,2104850.00
06/15/2017 01:15,2,0.000,ALERT,213.51,303.58,59.981,1497503704,"201051344000988","219011344069620",0.00,17.80,0,298.77,304.78,0.0,0.0,0.000,646440.9,646440.9,9932,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503740,2104851.00
06/15/2017 01:15,2,0.000,ALERT,213.06,302.98,59.991,1497503704,"201051344001025","219011344069620",0.00,17.30,0,301.47,306.58,0.0,0.0,0.000,736107.8,736107.8,9932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503742,2104852.00
06/15/2017 01:15,2,0.000,ALERT,213.29,303.58,59.981,1497503704,"201051344000458","219011344069620",0.00,18.30,0,301.47,305.68,0.0,0.0,0.000,741164.7,741164.7,9904,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503744,2104853.00
06/15/2017 01:15,2,0.000,ALERT,214.19,303.58,59.975,1497503704,"201051344000853","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,741922.9,741922.9,9915,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503746,2104854.00
06/15/2017 01:15,2,0.000,ALERT,213.96,304.18,59.981,1497503704,"201051344000685","219011344069620",0.00,17.50,0,302.37,305.98,0.0,0.0,0.000,736454.5,736454.5,9936,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503748,2104855.00
06/15/2017 01:15,2,0.000,ALERT,213.74,303.88,59.938,1497503704,"201051344000917","219011344069620",0.00,18.30,0,300.87,305.38,0.0,0.0,0.000,733045.5,733045.5,9923,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503749,2104856.00
06/15/2017 01:15,2,0.000,ALERT,213.74,304.48,60.012,1497503704,"201051344001145","219011344069620",0.00,17.30,0,302.37,306.88,0.0,0.0,0.000,741079.3,741079.3,9915,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503751,2104857.00
06/15/2017 01:15,2,0.000,ALERT,213.74,303.58,59.975,1497503704,"201051344000651","219011344069620",0.00,17.30,0,301.77,305.68,0.0,0.0,0.000,729582.7,729582.7,9925,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503753,2104858.00
06/15/2017 01:15,2,0.000,ALERT,212.38,301.47,59.949,1497503704,"274151322000088","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,942420.5,942420.5,9864,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503755,2104859.00
06/15/2017 01:15,2,0.000,ALERT,213.06,300.27,59.959,1497503704,"274151322000068","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,815715.6,815715.6,10126,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503757,2104860.00
06/15/2017 01:15,2,0.000,ALERT,213.29,303.88,59.991,1497503704,"201051344001135","219011344069620",0.00,17.50,0,302.37,306.28,0.0,0.0,0.000,725028.1,725028.1,9910,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503759,2104861.00
06/15/2017 01:15,2,0.000,ALERT,213.29,304.18,60.018,1497503704,"201051344000594","219011344069620",0.00,17.50,0,300.87,305.68,0.0,0.0,0.000,744009.3,744009.3,9915,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503761,2104862.00
06/15/2017 01:15,2,0.000,ALERT,213.74,304.18,59.981,1497503704,"201051344001203","219011344069620",0.00,17.50,0,301.77,307.78,0.0,0.0,0.000,734377.7,734377.7,9950,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503762,2104863.00
06/15/2017 01:15,2,0.000,ALERT,212.38,301.47,59.975,1497503704,"274151322000054","219011344069620",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,959586.2,959586.2,9847,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503764,2104864.00
06/15/2017 01:15,2,0.000,ALERT,213.74,303.28,59.981,1497503704,"201051344000867","219011344069620",0.00,18.00,0,300.87,305.38,0.0,0.0,0.000,728182.4,728182.4,9944,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497503766,2104865.00
06/15/2017 01:15,2,0.000,ALERT,213.74,304.18,59.970,1497503704,"201051344001093","219011344069620",0.00,18.00,0,302.07,305.98,0.0,0.0,0.000,732872.6,732872.6,9939,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503768,2104866.00
06/15/2017 01:15,2,0.000,ALERT,213.29,303.28,59.975,1497503704,"201051344000900","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,749652.4,749652.4,9920,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503769,2104867.00
06/15/2017 01:15,2,0.000,ALERT,213.74,302.98,59.996,1497503704,"201051344000648","219011344069620",0.00,17.30,0,300.27,305.38,0.0,0.0,0.000,738140.7,738140.7,9910,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503771,2104868.00
06/15/2017 01:15,2,0.000,ALERT,213.51,303.88,59.944,1497503704,"201051344000569","219011344069620",0.00,17.80,0,301.17,305.98,0.0,0.0,0.000,751836.0,751836.0,9895,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503773,2104869.00
06/15/2017 01:15,2,0.000,ALERT,213.51,303.58,59.975,1497503704,"201051344000983","219011344069620",0.00,17.80,0,301.77,305.68,0.0,0.0,0.000,742395.8,742395.8,9917,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503775,2104870.00
06/15/2017 01:15,2,0.000,ALERT,213.51,303.28,59.975,1497503704,"201051344001158","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,727518.2,727518.2,9923,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497503777,2104871.00
06/15/2017 01:15,2,0.000,ALERT,213.96,303.58,59.949,1497503704,"201051344000576","219011344069620",0.00,17.30,0,300.87,305.08,0.0,0.0,0.000,742034.2,742034.2,9918,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497503778,2104872.00
06/15/2017 01:15,2,0.000,ALERT,212.83,301.47,59.986,1497503704,"274151322000087","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,933022.0,933022.0,10009,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497503780,2104873.00
06/15/2017 01:30,2,0.000,ALERT,213.96,302.68,59.975,1497504604,"201051344000645","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,741002.2,741002.2,9907,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504606,2104874.00
06/15/2017 01:30,2,0.000,ALERT,213.06,301.47,59.959,1497504604,"274151322000085","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,955573.6,955573.6,9857,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504607,2104875.00
06/15/2017 01:30,2,0.000,ALERT,214.19,302.98,59.970,1497504604,"201051344000633","219011344069620",0.00,17.30,0,299.37,304.78,0.0,0.0,0.000,727663.7,727663.7,9950,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504609,2104876.00
06/15/2017 01:30,2,0.000,ALERT,213.51,302.98,59.970,1497504604,"201051344000469","219011344069620",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,730823.9,730823.9,9923,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497504611,2104877.00
06/15/2017 01:30,2,0.000,ALERT,213.51,304.18,60.007,1497504604,"201051344000646","219011344069620",0.00,17.50,0,301.47,305.68,0.0,0.0,0.000,726398.5,726398.5,9923,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504613,2104878.00
06/15/2017 01:30,2,0.000,ALERT,212.61,301.77,59.965,1497504604,"274151322000052","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,992828.0,992828.0,9861,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504615,2104879.00
06/15/2017 01:30,2,0.000,ALERT,213.74,304.18,59.970,1497504604,"201051344000585","219011344069620",0.00,17.80,0,301.77,305.98,0.0,0.0,0.000,738618.5,738618.5,9922,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504616,2104880.00
06/15/2017 01:30,2,0.000,ALERT,213.96,304.78,59.970,1497504604,"201051344001230","219011344069620",0.00,17.50,0,302.68,306.58,0.0,0.0,0.000,731072.6,731072.6,9928,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497504618,2104881.00
06/15/2017 01:30,2,0.000,ALERT,214.41,305.08,59.970,1497504604,"201051344000582","219011344069620",0.00,17.50,0,303.28,306.58,0.0,0.0,0.000,720539.9,720539.9,9915,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497504620,2104882.00
06/15/2017 01:30,2,0.000,ALERT,213.29,304.18,59.970,1497504604,"201051344000955","219011344069620",0.00,17.80,0,302.37,305.98,0.0,0.0,0.000,739784.3,739784.3,9933,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504622,2104883.00
06/15/2017 01:30,2,0.000,ALERT,213.06,300.87,59.975,1497504604,"274151322000094","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,815225.6,815225.6,10113,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504623,2104884.00
06/15/2017 01:30,2,0.000,ALERT,213.29,303.58,59.949,1497504604,"201051344000579","219011344069620",0.00,17.80,0,302.07,305.98,0.0,0.0,0.000,749041.3,749041.3,9913,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504625,2104885.00
06/15/2017 01:30,2,0.000,ALERT,213.74,305.08,59.959,1497504604,"201051344000890","219011344069620",0.00,17.80,0,302.68,307.18,0.0,0.0,0.000,733760.2,733760.2,9924,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504627,2104886.00
06/15/2017 01:30,2,0.000,ALERT,214.19,304.48,59.954,1497504604,"201051344000438","219011344069620",0.00,17.30,0,302.68,306.28,0.0,0.0,0.000,736454.0,736454.0,9919,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504629,2104887.00
06/15/2017 01:30,2,0.000,ALERT,213.96,303.88,59.970,1497504604,"201051344000417","219011344069620",0.00,17.80,0,302.07,305.68,0.0,0.0,0.000,674131.6,674131.6,9949,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504631,2104888.00
06/15/2017 01:30,2,0.000,ALERT,212.83,301.17,59.965,1497504604,"274151322000083","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,982775.9,982775.9,9864,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504633,2104889.00
06/15/2017 01:30,2,0.000,ALERT,213.29,301.47,59.965,1497504604,"274151322000076","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,1048335.9,1048335.9,9854,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504635,2104890.00
06/15/2017 01:30,2,0.000,ALERT,213.51,303.88,59.981,1497504604,"201051344000868","219011344069620",0.00,17.50,0,302.07,305.98,0.0,0.0,0.000,729301.7,729301.7,9926,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504637,2104891.00
06/15/2017 01:30,2,0.000,ALERT,212.61,302.37,59.959,1497504604,"274151322000095","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,1038179.3,1038179.3,9869,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504639,2104892.00
06/15/2017 01:30,2,0.000,ALERT,213.29,302.98,59.991,1497504604,"201051344000988","219011344069620",0.00,17.50,0,299.07,305.08,0.0,0.0,0.000,646440.9,646440.9,9934,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497504640,2104893.00
06/15/2017 01:30,2,0.000,ALERT,213.74,303.58,60.007,1497504604,"201051344001025","219011344069620",0.00,17.30,0,301.77,306.58,0.0,0.0,0.000,736107.8,736107.8,9934,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504642,2104894.00
06/15/2017 01:30,2,0.000,ALERT,213.51,303.28,60.007,1497504604,"201051344000458","219011344069620",0.00,18.30,0,301.77,305.98,0.0,0.0,0.000,741164.7,741164.7,9906,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497504644,2104895.00
06/15/2017 01:30,2,0.000,ALERT,213.96,302.98,59.965,1497504604,"201051344000853","219011344069620",0.00,17.30,0,301.47,305.38,0.0,0.0,0.000,741922.9,741922.9,9917,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504646,2104896.00
06/15/2017 01:30,2,0.000,ALERT,214.41,304.48,59.970,1497504604,"201051344000685","219011344069620",0.00,17.50,0,302.07,305.98,0.0,0.0,0.000,736454.5,736454.5,9938,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504647,2104897.00
06/15/2017 01:30,2,0.000,ALERT,213.96,303.88,59.938,1497504604,"201051344000917","219011344069620",0.00,18.30,0,301.47,305.38,0.0,0.0,0.000,733045.5,733045.5,9925,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497504649,2104898.00
06/15/2017 01:30,2,0.000,ALERT,213.74,304.18,59.965,1497504604,"201051344001145","219011344069620",0.00,17.30,0,302.68,306.88,0.0,0.0,0.000,741079.3,741079.3,9917,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504651,2104899.00
06/15/2017 01:30,2,0.000,ALERT,213.96,303.88,60.012,1497504604,"201051344000651","219011344069620",0.00,17.00,0,302.07,305.68,0.0,0.0,0.000,729582.7,729582.7,9927,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504653,2104900.00
06/15/2017 01:30,2,0.000,ALERT,212.38,301.17,59.965,1497504604,"274151322000088","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,942420.5,942420.5,9866,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497504655,2104901.00
06/15/2017 01:30,2,0.000,ALERT,213.29,299.97,59.959,1497504604,"274151322000068","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,815715.6,815715.6,10128,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504656,2104902.00
06/15/2017 01:30,2,0.000,ALERT,213.51,304.18,59.975,1497504604,"201051344001135","219011344069620",0.00,17.50,0,302.68,306.58,0.0,0.0,0.000,725028.1,725028.1,9912,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497504658,2104903.00
06/15/2017 01:30,2,0.000,ALERT,213.29,303.88,59.970,1497504604,"201051344000594","219011344069620",0.00,17.50,0,301.17,305.68,0.0,0.0,0.000,744009.3,744009.3,9917,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504660,2104904.00
06/15/2017 01:30,2,0.000,ALERT,213.74,303.88,60.012,1497504604,"201051344001203","219011344069620",0.00,17.50,0,302.37,307.78,0.0,0.0,0.000,734377.7,734377.7,9952,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504662,2104905.00
06/15/2017 01:30,2,0.000,ALERT,212.83,301.47,59.965,1497504604,"274151322000054","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,959586.2,959586.2,9849,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504664,2104906.00
06/15/2017 01:30,2,0.000,ALERT,213.74,302.68,59.975,1497504604,"201051344000867","219011344069620",0.00,18.00,0,301.17,305.68,0.0,0.0,0.000,728182.4,728182.4,9946,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504666,2104907.00
06/15/2017 01:30,2,0.000,ALERT,213.74,304.18,59.965,1497504604,"201051344001093","219011344069620",0.00,18.00,0,302.07,305.98,0.0,0.0,0.000,732872.6,732872.6,9941,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504667,2104908.00
06/15/2017 01:30,2,0.000,ALERT,213.51,303.58,59.975,1497504604,"201051344000900","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,749652.4,749652.4,9922,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504669,2104909.00
06/15/2017 01:30,2,0.000,ALERT,213.51,302.68,60.007,1497504604,"201051344000648","219011344069620",0.00,17.30,0,300.57,305.38,0.0,0.0,0.000,738140.7,738140.7,9912,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497504671,2104910.00
06/15/2017 01:30,2,0.000,ALERT,213.51,303.88,59.970,1497504604,"201051344000569","219011344069620",0.00,17.80,0,302.07,305.98,0.0,0.0,0.000,751836.0,751836.0,9897,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504673,2104911.00
