ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 01:30,2,0.000,ALERT,213.51,303.28,59.975,1497504604,"201051344000983","219011344069620",0.00,17.80,0,301.77,305.68,0.0,0.0,0.000,742395.8,742395.8,9919,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504675,2104912.00
06/15/2017 01:30,2,0.000,ALERT,213.51,302.98,59.933,1497504604,"201051344001158","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,727518.2,727518.2,9925,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497504677,2104913.00
06/15/2017 01:30,2,0.000,ALERT,214.19,304.18,59.944,1497504604,"201051344000576","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,742034.2,742034.2,9920,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504679,2104914.00
06/15/2017 01:30,2,0.000,ALERT,213.06,301.17,59.959,1497504604,"274151322000087","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,933022.0,933022.0,10011,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497504680,2104915.00
06/15/2017 01:45,2,0.000,ALERT,214.19,303.28,59.917,1497505503,"201051344000645","219011344069620",0.00,17.80,0,289.45,305.08,0.0,0.0,0.000,741002.2,741002.2,9909,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505505,2104916.00
06/15/2017 01:45,2,0.000,ALERT,213.06,301.17,59.959,1497505503,"274151322000085","219011344069620",0.00,18.70,0,287.35,305.68,0.0,0.0,0.000,955573.6,955573.6,9859,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505507,2104917.00
06/15/2017 01:45,2,0.000,ALERT,214.41,302.98,59.975,1497505503,"201051344000633","219011344069620",0.00,17.30,0,287.95,304.48,0.0,0.0,0.000,727663.7,727663.7,9952,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505509,2104918.00
06/15/2017 01:45,2,0.000,ALERT,213.74,303.58,59.970,1497505503,"201051344000469","219011344069620",0.00,17.00,0,288.55,304.78,0.0,0.0,0.000,730823.9,730823.9,9925,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505511,2104919.00
06/15/2017 01:45,2,0.000,ALERT,213.29,304.18,59.970,1497505503,"201051344000646","219011344069620",0.00,17.30,0,289.45,305.68,0.0,0.0,0.000,726398.5,726398.5,9925,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505513,2104920.00
06/15/2017 01:45,2,0.000,ALERT,212.83,302.07,59.959,1497505503,"274151322000052","219011344069620",0.00,18.70,0,287.35,305.68,0.0,0.0,0.000,992828.0,992828.0,9863,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497505514,2104921.00
06/15/2017 01:45,2,0.000,ALERT,213.96,304.78,59.975,1497505503,"201051344000585","219011344069620",0.00,17.80,0,289.45,305.98,0.0,0.0,0.000,738618.5,738618.5,9924,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497505516,2104922.00
06/15/2017 01:45,2,0.000,ALERT,213.51,304.48,59.975,1497505503,"201051344001230","219011344069620",0.00,17.50,0,290.05,305.98,0.0,0.0,0.000,731072.6,731072.6,9930,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497505518,2104923.00
06/15/2017 01:45,2,0.000,ALERT,214.19,304.78,59.991,1497505503,"201051344000582","219011344069620",0.00,17.30,0,290.65,306.58,0.0,0.0,0.000,720539.9,720539.9,9917,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497505520,2104924.00
06/15/2017 01:45,2,0.000,ALERT,213.51,304.48,59.965,1497505503,"201051344000955","219011344069620",0.00,17.50,0,289.75,305.68,0.0,0.0,0.000,739784.3,739784.3,9935,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505522,2104925.00
06/15/2017 01:45,2,0.000,ALERT,213.06,300.87,59.970,1497505503,"274151322000094","219011344069620",0.00,18.00,0,286.74,305.08,0.0,0.0,0.000,815225.6,815225.6,10115,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505523,2104926.00
06/15/2017 01:45,2,0.000,ALERT,213.74,304.18,59.975,1497505503,"201051344000579","219011344069620",0.00,17.80,0,290.05,305.98,0.0,0.0,0.000,749041.3,749041.3,9915,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505525,2104927.00
06/15/2017 01:45,2,0.000,ALERT,213.74,304.78,59.975,1497505503,"201051344000890","219011344069620",0.00,17.80,0,290.65,307.18,0.0,0.0,0.000,733760.2,733760.2,9926,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505527,2104928.00
06/15/2017 01:45,2,0.000,ALERT,213.74,303.88,59.965,1497505503,"201051344000438","219011344069620",0.00,17.30,0,290.35,306.28,0.0,0.0,0.000,736454.0,736454.0,9921,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505529,2104929.00
06/15/2017 01:45,2,0.000,ALERT,213.29,302.68,59.954,1497505503,"201051344000417","219011344069620",0.00,17.50,0,289.45,305.38,0.0,0.0,0.000,674131.6,674131.6,9951,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497505530,2104930.00
06/15/2017 01:45,2,0.000,ALERT,212.83,302.07,59.965,1497505503,"274151322000083","219011344069620",0.00,18.30,0,287.95,305.98,0.0,0.0,0.000,982775.9,982775.9,9866,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505533,2104931.00
06/15/2017 01:45,2,0.000,ALERT,213.74,301.77,59.965,1497505503,"274151322000076","219011344069620",0.00,18.30,0,287.35,305.68,0.0,0.0,0.000,1048335.9,1048335.9,9856,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505534,2104932.00
06/15/2017 01:45,2,0.000,ALERT,213.74,304.48,59.975,1497505503,"201051344000868","219011344069620",0.00,17.50,0,290.35,305.98,0.0,0.0,0.000,729301.7,729301.7,9928,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505536,2104933.00
06/15/2017 01:45,2,0.000,ALERT,213.06,302.37,59.975,1497505503,"274151322000095","219011344069620",0.00,18.00,0,288.55,306.58,0.0,0.0,0.000,1038179.3,1038179.3,9871,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505538,2104934.00
06/15/2017 01:45,2,0.000,ALERT,213.74,303.58,59.944,1497505503,"201051344000988","219011344069620",0.00,17.80,0,287.35,305.08,0.0,0.0,0.000,646440.9,646440.9,9936,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505540,2104935.00
06/15/2017 01:45,2,0.000,ALERT,213.74,303.58,60.023,1497505503,"201051344001025","219011344069620",0.00,17.30,0,289.75,306.58,0.0,0.0,0.000,736107.8,736107.8,9936,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505542,2104936.00
06/15/2017 01:45,2,0.000,ALERT,213.29,303.28,59.981,1497505503,"201051344000458","219011344069620",0.00,18.00,0,289.75,305.98,0.0,0.0,0.000,741164.7,741164.7,9908,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505543,2104937.00
06/15/2017 01:45,2,0.000,ALERT,214.41,303.88,59.986,1497505503,"201051344000853","219011344069620",0.00,17.30,0,289.75,305.38,0.0,0.0,0.000,741922.9,741922.9,9919,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497505545,2104938.00
06/15/2017 01:45,2,0.000,ALERT,214.19,304.18,59.975,1497505503,"201051344000685","219011344069620",0.00,17.50,0,289.75,305.98,0.0,0.0,0.000,736454.5,736454.5,9940,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497505547,2104939.00
06/15/2017 01:45,2,0.000,ALERT,213.51,303.28,59.991,1497505503,"201051344000917","219011344069620",0.00,18.30,0,288.55,305.38,0.0,0.0,0.000,733045.5,733045.5,9927,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497505549,2104940.00
06/15/2017 01:45,2,0.000,ALERT,214.19,304.78,59.986,1497505503,"201051344001145","219011344069620",0.00,17.30,0,290.65,306.58,0.0,0.0,0.000,741079.3,741079.3,9919,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505551,2104941.00
06/15/2017 01:45,2,0.000,ALERT,213.96,303.58,59.975,1497505503,"201051344000651","219011344069620",0.00,17.00,0,289.45,305.68,0.0,0.0,0.000,729582.7,729582.7,9929,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505552,2104942.00
06/15/2017 01:45,2,0.000,ALERT,212.61,301.47,59.970,1497505503,"274151322000088","219011344069620",0.00,18.70,0,287.35,305.08,0.0,0.0,0.000,942420.5,942420.5,9868,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505554,2104943.00
06/15/2017 01:45,2,0.000,ALERT,213.74,300.87,59.986,1497505503,"274151322000068","219011344069620",0.00,19.00,0,286.74,304.48,0.0,0.0,0.000,815715.6,815715.6,10130,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505556,2104944.00
06/15/2017 01:45,2,0.000,ALERT,213.51,303.88,59.954,1497505503,"201051344001135","219011344069620",0.00,17.50,0,290.35,306.28,0.0,0.0,0.000,725028.1,725028.1,9914,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505558,2104945.00
06/15/2017 01:45,2,0.000,ALERT,213.51,304.18,59.996,1497505503,"201051344000594","219011344069620",0.00,17.50,0,289.15,305.68,0.0,0.0,0.000,744009.3,744009.3,9919,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497505559,2104946.00
06/15/2017 01:45,2,0.000,ALERT,213.96,303.88,59.981,1497505503,"201051344001203","219011344069620",0.00,17.50,0,290.05,307.48,0.0,0.0,0.000,734377.7,734377.7,9954,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505561,2104947.00
06/15/2017 01:45,2,0.000,ALERT,212.83,302.37,59.975,1497505503,"274151322000054","219011344069620",0.00,19.00,0,287.35,305.38,0.0,0.0,0.000,959586.2,959586.2,9851,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497505563,2104948.00
06/15/2017 01:45,2,0.000,ALERT,213.74,302.98,59.986,1497505503,"201051344000867","219011344069620",0.00,18.00,0,289.45,305.68,0.0,0.0,0.000,728182.4,728182.4,9948,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497505565,2104949.00
06/15/2017 01:45,2,0.000,ALERT,213.96,304.18,59.970,1497505503,"201051344001093","219011344069620",0.00,18.00,0,289.75,305.68,0.0,0.0,0.000,732872.6,732872.6,9943,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505567,2104950.00
06/15/2017 01:45,2,0.000,ALERT,213.74,303.88,59.986,1497505503,"201051344000900","219011344069620",0.00,17.50,0,289.45,305.08,0.0,0.0,0.000,749652.4,749652.4,9924,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497505568,2104951.00
06/15/2017 01:45,2,0.000,ALERT,213.74,302.68,59.975,1497505503,"201051344000648","219011344069620",0.00,17.30,0,289.15,305.38,0.0,0.0,0.000,738140.7,738140.7,9914,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505570,2104952.00
06/15/2017 01:45,2,0.000,ALERT,213.74,304.18,59.986,1497505503,"201051344000569","219011344069620",0.00,17.50,0,290.35,305.98,0.0,0.0,0.000,751836.0,751836.0,9899,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505572,2104953.00
06/15/2017 01:45,2,0.000,ALERT,213.51,303.58,59.981,1497505503,"201051344000983","219011344069620",0.00,17.80,0,290.05,305.68,0.0,0.0,0.000,742395.8,742395.8,9921,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505574,2104954.00
06/15/2017 01:45,2,0.000,ALERT,213.74,303.28,59.959,1497505503,"201051344001158","219011344069620",0.00,17.30,0,288.85,304.78,0.0,0.0,0.000,727518.2,727518.2,9927,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505576,2104955.00
06/15/2017 01:45,2,0.000,ALERT,214.19,304.18,59.986,1497505503,"201051344000576","219011344069620",0.00,17.30,0,289.75,305.38,0.0,0.0,0.000,742034.2,742034.2,9922,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505577,2104956.00
06/15/2017 01:45,2,0.000,ALERT,213.29,300.87,59.954,1497505503,"274151322000087","219011344069620",0.00,19.30,0,286.74,304.78,0.0,0.0,0.000,933022.0,933022.0,10013,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497505579,2104957.00
06/15/2017 02:00,2,0.000,ALERT,214.19,303.28,59.986,1497506403,"201051344000645","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,741002.2,741002.2,9911,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497506405,2104958.00
06/15/2017 02:00,2,0.000,ALERT,213.29,301.77,59.986,1497506403,"274151322000085","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,955573.6,955573.6,9861,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506407,2104959.00
06/15/2017 02:00,2,0.000,ALERT,214.41,302.98,59.981,1497506403,"201051344000633","219011344069620",0.00,17.30,0,299.37,304.78,0.0,0.0,0.000,727663.7,727663.7,9954,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506409,2104960.00
06/15/2017 02:00,2,0.000,ALERT,213.74,303.28,59.981,1497506403,"201051344000469","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,730823.9,730823.9,9927,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506411,2104961.00
06/15/2017 02:00,2,0.000,ALERT,213.06,303.28,59.981,1497506403,"201051344000646","219011344069620",0.00,17.50,0,300.87,305.38,0.0,0.0,0.000,726398.5,726398.5,9927,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506413,2104962.00
06/15/2017 02:00,2,0.000,ALERT,212.61,302.07,59.933,1497506403,"274151322000052","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,992828.0,992828.0,9865,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506414,2104963.00
06/15/2017 02:00,2,0.000,ALERT,213.29,303.28,59.975,1497506403,"201051344000585","219011344069620",0.00,17.50,0,301.17,305.68,0.0,0.0,0.000,738618.5,738618.5,9926,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497506416,2104964.00
06/15/2017 02:00,2,0.000,ALERT,213.29,303.58,59.959,1497506403,"201051344001230","219011344069620",0.00,17.50,0,301.77,305.98,0.0,0.0,0.000,731072.6,731072.6,9932,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497506418,2104965.00
06/15/2017 02:00,2,0.000,ALERT,213.51,303.58,59.965,1497506403,"201051344000582","219011344069620",0.00,17.30,0,302.37,306.28,0.0,0.0,0.000,720539.9,720539.9,9919,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506420,2104966.00
06/15/2017 02:00,2,0.000,ALERT,212.83,303.28,59.970,1497506403,"201051344000955","219011344069620",0.00,17.50,0,301.47,305.68,0.0,0.0,0.000,739784.3,739784.3,9937,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506422,2104967.00
06/15/2017 02:00,2,0.000,ALERT,213.06,301.17,59.970,1497506403,"274151322000094","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,815225.6,815225.6,10117,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506423,2104968.00
06/15/2017 02:00,2,0.000,ALERT,213.51,303.88,59.965,1497506403,"201051344000579","219011344069620",0.00,17.80,0,302.07,305.98,0.0,0.0,0.000,749041.3,749041.3,9917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506425,2104969.00
06/15/2017 02:00,2,0.000,ALERT,213.06,303.58,59.965,1497506403,"201051344000890","219011344069620",0.00,17.80,0,302.37,307.18,0.0,0.0,0.000,733760.2,733760.2,9928,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506427,2104970.00
06/15/2017 02:00,2,0.000,ALERT,213.51,303.28,59.970,1497506403,"201051344000438","219011344069620",0.00,17.30,0,301.77,306.28,0.0,0.0,0.000,736454.0,736454.0,9923,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497506429,2104971.00
06/15/2017 02:00,2,0.000,ALERT,213.29,302.68,59.975,1497506403,"201051344000417","219011344069620",0.00,17.50,0,300.57,305.38,0.0,0.0,0.000,674131.6,674131.6,9953,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497506430,2104972.00
06/15/2017 02:00,2,0.000,ALERT,213.06,302.37,59.970,1497506403,"274151322000083","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,982775.9,982775.9,9868,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506432,2104973.00
06/15/2017 02:00,2,0.000,ALERT,213.51,301.17,59.959,1497506403,"274151322000076","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,1048335.9,1048335.9,9858,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506434,2104974.00
06/15/2017 02:00,2,0.000,ALERT,213.29,303.58,59.965,1497506403,"201051344000868","219011344069620",0.00,17.50,0,302.07,305.98,0.0,0.0,0.000,729301.7,729301.7,9930,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506436,2104975.00
06/15/2017 02:00,2,0.000,ALERT,213.06,302.68,59.959,1497506403,"274151322000095","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,1038179.3,1038179.3,9873,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506438,2104976.00
06/15/2017 02:00,2,0.000,ALERT,213.74,303.58,59.959,1497506403,"201051344000988","219011344069620",0.00,17.50,0,299.07,305.08,0.0,0.0,0.000,646440.9,646440.9,9938,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506439,2104977.00
06/15/2017 02:00,2,0.000,ALERT,213.06,302.37,59.986,1497506403,"201051344001025","219011344069620",0.00,17.00,0,301.17,306.58,0.0,0.0,0.000,736107.8,736107.8,9938,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506441,2104978.00
06/15/2017 02:00,2,0.000,ALERT,213.74,303.58,59.959,1497506403,"201051344000458","219011344069620",0.00,18.00,0,301.47,305.68,0.0,0.0,0.000,741164.7,741164.7,9910,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506443,2104979.00
06/15/2017 02:00,2,0.000,ALERT,214.19,303.28,59.965,1497506403,"201051344000853","219011344069620",0.00,17.30,0,301.47,305.68,0.0,0.0,0.000,741922.9,741922.9,9921,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506445,2104980.00
06/15/2017 02:00,2,0.000,ALERT,213.29,302.68,59.954,1497506403,"201051344000685","219011344069620",0.00,17.50,0,301.47,305.98,0.0,0.0,0.000,736454.5,736454.5,9942,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506447,2104981.00
06/15/2017 02:00,2,0.000,ALERT,213.51,302.68,59.965,1497506403,"201051344000917","219011344069620",0.00,18.00,0,300.27,305.08,0.0,0.0,0.000,733045.5,733045.5,9929,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506448,2104982.00
06/15/2017 02:00,2,0.000,ALERT,213.51,303.28,60.002,1497506403,"201051344001145","219011344069620",0.00,17.30,0,302.07,306.58,0.0,0.0,0.000,741079.3,741079.3,9921,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506450,2104983.00
06/15/2017 02:00,2,0.000,ALERT,213.29,302.37,59.965,1497506403,"201051344000651","219011344069620",0.00,17.00,0,301.17,305.38,0.0,0.0,0.000,729582.7,729582.7,9931,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497506452,2104984.00
06/15/2017 02:00,2,0.000,ALERT,212.61,301.47,59.959,1497506403,"274151322000088","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,942420.5,942420.5,9870,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497506454,2104985.00
06/15/2017 02:00,2,0.000,ALERT,213.29,300.57,59.991,1497506403,"274151322000068","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,815715.6,815715.6,10132,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506456,2104986.00
06/15/2017 02:00,2,0.000,ALERT,212.61,302.68,59.965,1497506403,"201051344001135","219011344069620",0.00,17.30,0,301.77,306.28,0.0,0.0,0.000,725028.1,725028.1,9916,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506457,2104987.00
06/15/2017 02:00,2,0.000,ALERT,213.29,303.88,59.981,1497506403,"201051344000594","219011344069620",0.00,17.50,0,301.17,305.68,0.0,0.0,0.000,744009.3,744009.3,9921,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506459,2104988.00
06/15/2017 02:00,2,0.000,ALERT,213.29,302.98,59.986,1497506403,"201051344001203","219011344069620",0.00,17.50,0,301.77,307.48,0.0,0.0,0.000,734377.7,734377.7,9956,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497506461,2104989.00
06/15/2017 02:00,2,0.000,ALERT,212.83,302.07,59.959,1497506403,"274151322000054","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,959586.2,959586.2,9853,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506463,2104990.00
06/15/2017 02:00,2,0.000,ALERT,213.96,302.98,59.965,1497506403,"201051344000867","219011344069620",0.00,18.00,0,301.17,305.38,0.0,0.0,0.000,728182.4,728182.4,9950,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506465,2104991.00
06/15/2017 02:00,2,0.000,ALERT,213.06,302.98,59.965,1497506403,"201051344001093","219011344069620",0.00,18.00,0,301.47,305.68,0.0,0.0,0.000,732872.6,732872.6,9945,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506466,2104992.00
06/15/2017 02:00,2,0.000,ALERT,213.51,303.28,59.959,1497506403,"201051344000900","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,749652.4,749652.4,9926,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506468,2104993.00
06/15/2017 02:00,2,0.000,ALERT,213.96,302.98,59.959,1497506403,"201051344000648","219011344069620",0.00,17.00,0,300.87,305.38,0.0,0.0,0.000,738140.7,738140.7,9916,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506470,2104994.00
06/15/2017 02:00,2,0.000,ALERT,213.51,303.58,59.959,1497506403,"201051344000569","219011344069620",0.00,17.50,0,302.07,306.28,0.0,0.0,0.000,751836.0,751836.0,9901,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506472,2104995.00
06/15/2017 02:00,2,0.000,ALERT,213.51,303.28,59.954,1497506403,"201051344000983","219011344069620",0.00,17.50,0,301.77,305.68,0.0,0.0,0.000,742395.8,742395.8,9923,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497506474,2104996.00
06/15/2017 02:00,2,0.000,ALERT,213.74,302.98,59.959,1497506403,"201051344001158","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,727518.2,727518.2,9929,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497506475,2104997.00
06/15/2017 02:00,2,0.000,ALERT,213.96,303.58,59.970,1497506403,"201051344000576","219011344069620",0.00,17.30,0,301.47,305.68,0.0,0.0,0.000,742034.2,742034.2,9924,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497506477,2104998.00
06/15/2017 02:00,2,0.000,ALERT,213.06,300.87,59.954,1497506403,"274151322000087","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,933022.0,933022.0,10015,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497506479,2104999.00
06/15/2017 02:15,2,0.000,ALERT,213.96,302.68,59.975,1497507304,"201051344000645","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,741002.2,741002.2,9913,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507306,2105000.00
06/15/2017 02:15,2,0.000,ALERT,213.06,301.17,59.954,1497507304,"274151322000085","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,955573.6,955573.6,9863,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507307,2105001.00
06/15/2017 02:15,2,0.000,ALERT,214.19,302.68,60.018,1497507304,"201051344000633","219011344069620",0.00,17.30,0,299.37,304.78,0.0,0.0,0.000,727663.7,727663.7,9956,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497507309,2105002.00
06/15/2017 02:15,2,0.000,ALERT,213.51,302.37,59.933,1497507304,"201051344000469","219011344069620",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,730823.9,730823.9,9929,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507311,2105003.00
06/15/2017 02:15,2,0.000,ALERT,213.06,302.98,59.991,1497507304,"201051344000646","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,726398.5,726398.5,9929,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507313,2105004.00
06/15/2017 02:15,2,0.000,ALERT,212.38,301.17,59.970,1497507304,"274151322000052","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,992828.0,992828.0,9867,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507315,2105005.00
06/15/2017 02:15,2,0.000,ALERT,213.51,303.28,59.944,1497507304,"201051344000585","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,738618.5,738618.5,9928,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497507316,2105006.00
06/15/2017 02:15,2,0.000,ALERT,213.29,303.88,59.986,1497507304,"201051344001230","219011344069620",0.00,17.50,0,301.47,304.78,0.0,0.0,0.000,731072.6,731072.6,9934,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497507318,2105007.00
06/15/2017 02:15,2,0.000,ALERT,213.51,303.58,59.954,1497507304,"201051344000582","219011344069620",0.00,17.30,0,301.47,305.38,0.0,0.0,0.000,720539.9,720539.9,9921,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497507320,2105008.00
06/15/2017 02:15,2,0.000,ALERT,212.83,302.98,59.996,1497507304,"201051344000955","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,739784.3,739784.3,9939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507322,2105009.00
06/15/2017 02:15,2,0.000,ALERT,212.83,300.57,59.975,1497507304,"274151322000094","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,815225.6,815225.6,10119,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497507324,2105010.00
06/15/2017 02:15,2,0.000,ALERT,213.51,303.58,60.002,1497507304,"201051344000579","219011344069620",0.00,17.80,0,302.07,305.98,0.0,0.0,0.000,749041.3,749041.3,9919,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497507325,2105011.00
06/15/2017 02:15,2,0.000,ALERT,213.06,303.58,59.986,1497507304,"201051344000890","219011344069620",0.00,17.80,0,301.77,305.68,0.0,0.0,0.000,733760.2,733760.2,9930,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507327,2105012.00
06/15/2017 02:15,2,0.000,ALERT,213.51,303.28,59.986,1497507304,"201051344000438","219011344069620",0.00,17.30,0,301.47,305.08,0.0,0.0,0.000,736454.0,736454.0,9925,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507329,2105013.00
06/15/2017 02:15,2,0.000,ALERT,213.29,302.07,59.975,1497507304,"201051344000417","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,674131.6,674131.6,9955,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507331,2105014.00
06/15/2017 02:15,2,0.000,ALERT,213.06,301.77,59.991,1497507304,"274151322000083","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,982775.9,982775.9,9870,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497507333,2105015.00
06/15/2017 02:15,2,0.000,ALERT,213.51,301.77,59.970,1497507304,"274151322000076","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,1048335.9,1048335.9,9860,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497507334,2105016.00
06/15/2017 02:15,2,0.000,ALERT,213.29,303.58,59.986,1497507304,"201051344000868","219011344069620",0.00,17.50,0,302.07,305.98,0.0,0.0,0.000,729301.7,729301.7,9932,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497507336,2105017.00
06/15/2017 02:15,2,0.000,ALERT,212.83,302.07,59.975,1497507304,"274151322000095","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,1038179.3,1038179.3,9875,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507338,2105018.00
06/15/2017 02:15,2,0.000,ALERT,213.51,302.98,59.965,1497507304,"201051344000988","219011344069620",0.00,17.50,0,299.07,305.08,0.0,0.0,0.000,646440.9,646440.9,9940,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507340,2105019.00
06/15/2017 02:15,2,0.000,ALERT,213.06,302.37,59.959,1497507304,"201051344001025","219011344069620",0.00,17.00,0,300.87,305.38,0.0,0.0,0.000,736107.8,736107.8,9940,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497507342,2105020.00
06/15/2017 02:15,2,0.000,ALERT,213.74,303.58,59.981,1497507304,"201051344000458","219011344069620",0.00,18.00,0,301.17,305.98,0.0,0.0,0.000,741164.7,741164.7,9912,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497507343,2105021.00
06/15/2017 02:15,2,0.000,ALERT,214.19,303.28,59.975,1497507304,"201051344000853","219011344069620",0.00,17.30,0,301.47,305.38,0.0,0.0,0.000,741922.9,741922.9,9923,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507345,2105022.00
06/15/2017 02:15,2,0.000,ALERT,213.51,302.98,59.991,1497507304,"201051344000685","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,736454.5,736454.5,9944,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507347,2105023.00
06/15/2017 02:15,2,0.000,ALERT,213.51,302.68,59.944,1497507304,"201051344000917","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,733045.5,733045.5,9931,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507349,2105024.00
06/15/2017 02:15,2,0.000,ALERT,213.51,303.58,59.970,1497507304,"201051344001145","219011344069620",0.00,17.30,0,301.47,305.38,0.0,0.0,0.000,741079.3,741079.3,9923,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507350,2105025.00
06/15/2017 02:15,2,0.000,ALERT,213.29,302.07,59.991,1497507304,"201051344000651","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,729582.7,729582.7,9933,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507352,2105026.00
06/15/2017 02:15,2,0.000,ALERT,212.61,301.47,59.975,1497507304,"274151322000088","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,942420.5,942420.5,9872,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507354,2105027.00
06/15/2017 02:15,2,0.000,ALERT,213.29,300.27,59.981,1497507304,"274151322000068","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,815715.6,815715.6,10134,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507356,2105028.00
06/15/2017 02:15,2,0.000,ALERT,212.83,302.68,59.970,1497507304,"201051344001135","219011344069620",0.00,17.30,0,301.47,305.08,0.0,0.0,0.000,725028.1,725028.1,9918,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507358,2105029.00
06/15/2017 02:15,2,0.000,ALERT,213.51,303.88,59.970,1497507304,"201051344000594","219011344069620",0.00,17.50,0,301.17,305.68,0.0,0.0,0.000,744009.3,744009.3,9923,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507359,2105030.00
06/15/2017 02:15,2,0.000,ALERT,213.51,302.98,60.002,1497507304,"201051344001203","219011344069620",0.00,17.50,0,301.17,306.28,0.0,0.0,0.000,734377.7,734377.7,9958,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507361,2105031.00
06/15/2017 02:15,2,0.000,ALERT,212.83,301.17,59.965,1497507304,"274151322000054","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,959586.2,959586.2,9855,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507363,2105032.00
06/15/2017 02:15,2,0.000,ALERT,213.96,302.98,59.975,1497507304,"201051344000867","219011344069620",0.00,18.00,0,300.57,305.68,0.0,0.0,0.000,728182.4,728182.4,9952,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507365,2105033.00
06/15/2017 02:15,2,0.000,ALERT,213.29,302.98,59.996,1497507304,"201051344001093","219011344069620",0.00,18.00,0,301.17,304.48,0.0,0.0,0.000,732872.6,732872.6,9947,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497507366,2105034.00
06/15/2017 02:15,2,0.000,ALERT,213.29,302.68,59.965,1497507304,"201051344000900","219011344069620",0.00,17.30,0,301.17,305.08,0.0,0.0,0.000,749652.4,749652.4,9928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507368,2105035.00
06/15/2017 02:15,2,0.000,ALERT,213.96,302.68,59.981,1497507304,"201051344000648","219011344069620",0.00,17.00,0,300.87,305.38,0.0,0.0,0.000,738140.7,738140.7,9918,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507370,2105036.00
06/15/2017 02:15,2,0.000,ALERT,213.74,303.58,59.975,1497507304,"201051344000569","219011344069620",0.00,17.50,0,302.07,305.98,0.0,0.0,0.000,751836.0,751836.0,9903,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497507372,2105037.00
06/15/2017 02:15,2,0.000,ALERT,213.74,303.28,59.981,1497507304,"201051344000983","219011344069620",0.00,17.80,0,301.77,305.68,0.0,0.0,0.000,742395.8,742395.8,9925,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507374,2105038.00
06/15/2017 02:15,2,0.000,ALERT,213.51,302.68,59.975,1497507304,"201051344001158","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,727518.2,727518.2,9931,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497507376,2105039.00
06/15/2017 02:15,2,0.000,ALERT,213.74,302.98,59.975,1497507304,"201051344000576","219011344069620",0.00,17.30,0,300.87,305.38,0.0,0.0,0.000,742034.2,742034.2,9926,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507378,2105040.00
06/15/2017 02:15,2,0.000,ALERT,212.83,300.27,59.996,1497507304,"274151322000087","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,933022.0,933022.0,10017,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497507379,2105041.00
06/15/2017 02:30,2,0.000,ALERT,213.06,302.07,60.007,1497508204,"201051344000645","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,741002.2,741002.2,9915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508206,2105042.00
06/15/2017 02:30,2,0.000,ALERT,211.93,300.27,59.996,1497508204,"274151322000085","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,955573.6,955573.6,9865,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497508207,2105043.00
06/15/2017 02:30,2,0.000,ALERT,213.06,301.77,60.018,1497508204,"201051344000633","219011344069620",0.00,17.30,0,298.77,304.18,0.0,0.0,0.000,727663.7,727663.7,9958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508209,2105044.00
06/15/2017 02:30,2,0.000,ALERT,212.38,301.77,60.018,1497508204,"201051344000469","219011344069620",0.00,17.00,0,299.67,304.48,0.0,0.0,0.000,730823.9,730823.9,9931,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508211,2105045.00
06/15/2017 02:30,2,0.000,ALERT,211.93,301.77,60.007,1497508204,"201051344000646","219011344069620",0.00,17.50,0,299.67,304.78,0.0,0.0,0.000,726398.5,726398.5,9931,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508213,2105046.00
06/15/2017 02:30,2,0.000,ALERT,211.48,299.67,60.007,1497508204,"274151322000052","219011344069620",0.00,18.70,0,298.17,303.58,0.0,0.0,0.000,992828.0,992828.0,9869,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508215,2105047.00
06/15/2017 02:30,2,0.000,ALERT,211.93,301.77,60.002,1497508204,"201051344000585","219011344069620",0.00,17.80,0,299.67,304.78,0.0,0.0,0.000,738618.5,738618.5,9930,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497508216,2105048.00
06/15/2017 02:30,2,0.000,ALERT,212.16,302.68,60.007,1497508204,"201051344001230","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,731072.6,731072.6,9936,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497508218,2105049.00
06/15/2017 02:30,2,0.000,ALERT,212.38,302.68,60.002,1497508204,"201051344000582","219011344069620",0.00,17.30,0,300.87,305.38,0.0,0.0,0.000,720539.9,720539.9,9923,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508220,2105050.00
06/15/2017 02:30,2,0.000,ALERT,211.48,301.47,59.970,1497508204,"201051344000955","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,739784.3,739784.3,9941,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508222,2105051.00
06/15/2017 02:30,2,0.000,ALERT,211.93,299.67,60.002,1497508204,"274151322000094","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,815225.6,815225.6,10121,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508224,2105052.00
06/15/2017 02:30,2,0.000,ALERT,212.38,302.68,60.007,1497508204,"201051344000579","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,749041.3,749041.3,9921,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508225,2105053.00
06/15/2017 02:30,2,0.000,ALERT,211.93,302.37,60.007,1497508204,"201051344000890","219011344069620",0.00,17.80,0,300.87,305.98,0.0,0.0,0.000,733760.2,733760.2,9932,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508227,2105054.00
06/15/2017 02:30,2,0.000,ALERT,212.38,302.07,60.018,1497508204,"201051344000438","219011344069620",0.00,17.30,0,300.27,305.08,0.0,0.0,0.000,736454.0,736454.0,9927,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497508229,2105055.00
06/15/2017 02:30,2,0.000,ALERT,212.16,301.17,60.012,1497508204,"201051344000417","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,674131.6,674131.6,9957,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508231,2105056.00
