ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 02:30,2,0.000,ALERT,211.93,300.27,60.012,1497508204,"274151322000083","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,982775.9,982775.9,9872,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497508233,2105057.00
06/15/2017 02:30,2,0.000,ALERT,212.16,299.67,60.002,1497508204,"274151322000076","219011344069620",0.00,18.30,0,298.47,303.58,0.0,0.0,0.000,1048335.9,1048335.9,9862,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508235,2105058.00
06/15/2017 02:30,2,0.000,ALERT,212.38,302.68,60.018,1497508204,"201051344000868","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,729301.7,729301.7,9934,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508237,2105059.00
06/15/2017 02:30,2,0.000,ALERT,211.70,301.17,60.002,1497508204,"274151322000095","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,1038179.3,1038179.3,9877,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508238,2105060.00
06/15/2017 02:30,2,0.000,ALERT,211.93,301.17,60.007,1497508204,"201051344000988","219011344069620",0.00,17.50,0,298.17,304.78,0.0,0.0,0.000,646440.9,646440.9,9942,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497508240,2105061.00
06/15/2017 02:30,2,0.000,ALERT,211.70,300.87,60.012,1497508204,"201051344001025","219011344069620",0.00,17.30,0,299.67,305.38,0.0,0.0,0.000,736107.8,736107.8,9942,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508242,2105062.00
06/15/2017 02:30,2,0.000,ALERT,212.61,302.37,60.002,1497508204,"201051344000458","219011344069620",0.00,18.30,0,300.87,305.68,0.0,0.0,0.000,741164.7,741164.7,9914,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508244,2105063.00
06/15/2017 02:30,2,0.000,ALERT,213.06,301.77,60.018,1497508204,"201051344000853","219011344069620",0.00,17.50,0,300.57,305.08,0.0,0.0,0.000,741922.9,741922.9,9925,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508246,2105064.00
06/15/2017 02:30,2,0.000,ALERT,212.38,302.07,60.018,1497508204,"201051344000685","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,736454.5,736454.5,9946,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508248,2105065.00
06/15/2017 02:30,2,0.000,ALERT,212.16,301.47,60.023,1497508204,"201051344000917","219011344069620",0.00,18.00,0,299.07,304.18,0.0,0.0,0.000,733045.5,733045.5,9933,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508249,2105066.00
06/15/2017 02:30,2,0.000,ALERT,212.16,302.07,60.012,1497508204,"201051344001145","219011344069620",0.00,17.50,0,300.57,305.68,0.0,0.0,0.000,741079.3,741079.3,9925,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508251,2105067.00
06/15/2017 02:30,2,0.000,ALERT,212.38,301.77,60.018,1497508204,"201051344000651","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,729582.7,729582.7,9935,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508253,2105068.00
06/15/2017 02:30,2,0.000,ALERT,211.25,299.97,60.007,1497508204,"274151322000088","219011344069620",0.00,18.30,0,298.17,303.28,0.0,0.0,0.000,942420.5,942420.5,9874,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508255,2105069.00
06/15/2017 02:30,2,0.000,ALERT,212.16,299.07,60.012,1497508204,"274151322000068","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,815715.6,815715.6,10136,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508257,2105070.00
06/15/2017 02:30,2,0.000,ALERT,211.93,302.07,60.018,1497508204,"201051344001135","219011344069620",0.00,17.50,0,300.27,305.38,0.0,0.0,0.000,725028.1,725028.1,9920,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508258,2105071.00
06/15/2017 02:30,2,0.000,ALERT,212.38,302.68,60.012,1497508204,"201051344000594","219011344069620",0.00,17.80,0,300.57,305.38,0.0,0.0,0.000,744009.3,744009.3,9925,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497508260,2105072.00
06/15/2017 02:30,2,0.000,ALERT,212.16,301.77,60.018,1497508204,"201051344001203","219011344069620",0.00,17.50,0,300.27,306.58,0.0,0.0,0.000,734377.7,734377.7,9960,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508262,2105073.00
06/15/2017 02:30,2,0.000,ALERT,211.48,300.87,60.002,1497508204,"274151322000054","219011344069620",0.00,19.00,0,298.17,303.58,0.0,0.0,0.000,959586.2,959586.2,9857,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497508264,2105074.00
06/15/2017 02:30,2,0.000,ALERT,212.83,301.77,60.012,1497508204,"201051344000867","219011344069620",0.00,18.00,0,300.27,305.08,0.0,0.0,0.000,728182.4,728182.4,9954,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508265,2105075.00
06/15/2017 02:30,2,0.000,ALERT,212.16,302.07,60.012,1497508204,"201051344001093","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,732872.6,732872.6,9949,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508267,2105076.00
06/15/2017 02:30,2,0.000,ALERT,212.16,301.77,60.007,1497508204,"201051344000900","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,749652.4,749652.4,9930,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508269,2105077.00
06/15/2017 02:30,2,0.000,ALERT,212.83,301.77,60.012,1497508204,"201051344000648","219011344069620",0.00,17.00,0,300.27,305.08,0.0,0.0,0.000,738140.7,738140.7,9920,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508271,2105078.00
06/15/2017 02:30,2,0.000,ALERT,212.38,302.37,60.007,1497508204,"201051344000569","219011344069620",0.00,17.50,0,301.17,305.68,0.0,0.0,0.000,751836.0,751836.0,9905,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508273,2105079.00
06/15/2017 02:30,2,0.000,ALERT,212.61,302.37,60.028,1497508204,"201051344000983","219011344069620",0.00,17.50,0,300.87,305.38,0.0,0.0,0.000,742395.8,742395.8,9927,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508275,2105080.00
06/15/2017 02:30,2,0.000,ALERT,212.38,301.77,60.007,1497508204,"201051344001158","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,727518.2,727518.2,9933,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508277,2105081.00
06/15/2017 02:30,2,0.000,ALERT,213.06,302.68,60.002,1497508204,"201051344000576","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,742034.2,742034.2,9928,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508278,2105082.00
06/15/2017 02:30,2,0.000,ALERT,211.70,299.37,60.007,1497508204,"274151322000087","219011344069620",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,933022.0,933022.0,10019,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497508280,2105083.00
06/15/2017 02:45,2,0.000,ALERT,212.61,301.47,59.970,1497509104,"201051344000645","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,741002.2,741002.2,9917,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509106,2105084.00
06/15/2017 02:45,2,0.000,ALERT,211.93,300.27,59.959,1497509104,"274151322000085","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,955573.6,955573.6,9867,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509107,2105085.00
06/15/2017 02:45,2,0.000,ALERT,212.83,301.47,59.981,1497509104,"201051344000633","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,727663.7,727663.7,9960,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509109,2105086.00
06/15/2017 02:45,2,0.000,ALERT,212.38,301.47,59.944,1497509104,"201051344000469","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,730823.9,730823.9,9933,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509111,2105087.00
06/15/2017 02:45,2,0.000,ALERT,211.70,301.77,59.981,1497509104,"201051344000646","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,726398.5,726398.5,9933,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497509113,2105088.00
06/15/2017 02:45,2,0.000,ALERT,211.70,300.87,59.965,1497509104,"274151322000052","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,992828.0,992828.0,9871,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509115,2105089.00
06/15/2017 02:45,2,0.000,ALERT,212.16,301.77,59.938,1497509104,"201051344000585","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,738618.5,738618.5,9932,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509116,2105090.00
06/15/2017 02:45,2,0.000,ALERT,211.93,302.07,60.012,1497509104,"201051344001230","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,731072.6,731072.6,9938,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509118,2105091.00
06/15/2017 02:45,2,0.000,ALERT,212.61,302.68,59.970,1497509104,"201051344000582","219011344069620",0.00,17.30,0,300.57,303.88,0.0,0.0,0.000,720539.9,720539.9,9925,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497509120,2105092.00
06/15/2017 02:45,2,0.000,ALERT,211.48,301.77,59.981,1497509104,"201051344000955","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,739784.3,739784.3,9943,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509122,2105093.00
06/15/2017 02:45,2,0.000,ALERT,211.93,299.67,59.975,1497509104,"274151322000094","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,815225.6,815225.6,10123,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509123,2105094.00
06/15/2017 02:45,2,0.000,ALERT,212.61,302.68,59.981,1497509104,"201051344000579","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,749041.3,749041.3,9923,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509125,2105095.00
06/15/2017 02:45,2,0.000,ALERT,211.93,302.37,59.981,1497509104,"201051344000890","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,733760.2,733760.2,9934,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509127,2105096.00
06/15/2017 02:45,2,0.000,ALERT,212.38,302.07,59.986,1497509104,"201051344000438","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,736454.0,736454.0,9929,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509129,2105097.00
06/15/2017 02:45,2,0.000,ALERT,212.38,301.47,59.970,1497509104,"201051344000417","219011344069620",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,674131.6,674131.6,9959,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497509131,2105098.00
06/15/2017 02:45,2,0.000,ALERT,211.70,300.27,59.975,1497509104,"274151322000083","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,982775.9,982775.9,9874,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509133,2105099.00
06/15/2017 02:45,2,0.000,ALERT,212.61,300.27,59.975,1497509104,"274151322000076","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,1048335.9,1048335.9,9864,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509134,2105100.00
06/15/2017 02:45,2,0.000,ALERT,212.38,302.07,59.975,1497509104,"201051344000868","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,729301.7,729301.7,9936,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509136,2105101.00
06/15/2017 02:45,2,0.000,ALERT,211.93,301.17,59.981,1497509104,"274151322000095","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,1038179.3,1038179.3,9879,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509138,2105102.00
06/15/2017 02:45,2,0.000,ALERT,212.38,301.77,59.981,1497509104,"201051344000988","219011344069620",0.00,17.80,0,297.57,303.58,0.0,0.0,0.000,646440.9,646440.9,9944,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497509140,2105103.00
06/15/2017 02:45,2,0.000,ALERT,211.93,300.87,60.023,1497509104,"201051344001025","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,736107.8,736107.8,9944,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497509141,2105104.00
06/15/2017 02:45,2,0.000,ALERT,212.16,301.77,59.981,1497509104,"201051344000458","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,741164.7,741164.7,9916,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509143,2105105.00
06/15/2017 02:45,2,0.000,ALERT,213.06,302.07,59.965,1497509104,"201051344000853","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,741922.9,741922.9,9927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509145,2105106.00
06/15/2017 02:45,2,0.000,ALERT,212.16,301.47,59.986,1497509104,"201051344000685","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,736454.5,736454.5,9948,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509147,2105107.00
06/15/2017 02:45,2,0.000,ALERT,212.16,300.87,59.981,1497509104,"201051344000917","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,733045.5,733045.5,9935,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497509149,2105108.00
06/15/2017 02:45,2,0.000,ALERT,212.38,302.37,60.028,1497509104,"201051344001145","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,741079.3,741079.3,9927,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497509150,2105109.00
06/15/2017 02:45,2,0.000,ALERT,212.16,300.87,59.981,1497509104,"201051344000651","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,729582.7,729582.7,9937,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509152,2105110.00
06/15/2017 02:45,2,0.000,ALERT,211.48,300.27,59.986,1497509104,"274151322000088","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,942420.5,942420.5,9876,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509154,2105111.00
06/15/2017 02:45,2,0.000,ALERT,212.38,299.67,59.981,1497509104,"274151322000068","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,815715.6,815715.6,10138,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509156,2105112.00
06/15/2017 02:45,2,0.000,ALERT,211.70,301.47,59.981,1497509104,"201051344001135","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,725028.1,725028.1,9922,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509158,2105113.00
06/15/2017 02:45,2,0.000,ALERT,212.16,302.37,59.944,1497509104,"201051344000594","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,744009.3,744009.3,9927,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509159,2105114.00
06/15/2017 02:45,2,0.000,ALERT,212.38,301.47,59.975,1497509104,"201051344001203","219011344069620",0.00,17.50,0,299.67,305.08,0.0,0.0,0.000,734377.7,734377.7,9962,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509161,2105115.00
06/15/2017 02:45,2,0.000,ALERT,211.70,300.27,59.981,1497509104,"274151322000054","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,959586.2,959586.2,9859,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497509163,2105116.00
06/15/2017 02:45,2,0.000,ALERT,212.38,301.17,60.018,1497509104,"201051344000867","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,728182.4,728182.4,9956,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497509165,2105117.00
06/15/2017 02:45,2,0.000,ALERT,212.16,301.47,59.975,1497509104,"201051344001093","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,732872.6,732872.6,9951,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509166,2105118.00
06/15/2017 02:45,2,0.000,ALERT,212.38,302.07,59.986,1497509104,"201051344000900","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,749652.4,749652.4,9932,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509168,2105119.00
06/15/2017 02:45,2,0.000,ALERT,212.61,301.47,59.991,1497509104,"201051344000648","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,738140.7,738140.7,9922,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509170,2105120.00
06/15/2017 02:45,2,0.000,ALERT,212.61,302.68,59.991,1497509104,"201051344000569","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,751836.0,751836.0,9907,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509172,2105121.00
06/15/2017 02:45,2,0.000,ALERT,212.38,302.07,59.986,1497509104,"201051344000983","219011344069620",0.00,17.80,0,300.57,303.88,0.0,0.0,0.000,742395.8,742395.8,9929,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509174,2105122.00
06/15/2017 02:45,2,0.000,ALERT,212.38,301.47,59.996,1497509104,"201051344001158","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,727518.2,727518.2,9935,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509176,2105123.00
06/15/2017 02:45,2,0.000,ALERT,213.06,302.37,60.012,1497509104,"201051344000576","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,742034.2,742034.2,9930,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509178,2105124.00
06/15/2017 02:45,2,0.000,ALERT,211.93,299.97,59.981,1497509104,"274151322000087","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,933022.0,933022.0,10021,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497509180,2105125.00
06/15/2017 03:00,2,0.000,ALERT,212.83,301.77,59.970,1497510003,"201051344000645","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,741002.2,741002.2,9919,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510005,2105126.00
06/15/2017 03:00,2,0.000,ALERT,211.70,299.97,59.959,1497510003,"274151322000085","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,955573.6,955573.6,9869,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510007,2105127.00
06/15/2017 03:00,2,0.000,ALERT,212.83,301.47,59.981,1497510003,"201051344000633","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,727663.7,727663.7,9962,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510009,2105128.00
06/15/2017 03:00,2,0.000,ALERT,212.38,301.47,59.975,1497510003,"201051344000469","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,730823.9,730823.9,9935,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510011,2105129.00
06/15/2017 03:00,2,0.000,ALERT,211.70,301.47,60.018,1497510003,"201051344000646","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,726398.5,726398.5,9935,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510013,2105130.00
06/15/2017 03:00,2,0.000,ALERT,211.70,301.17,59.970,1497510003,"274151322000052","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,992828.0,992828.0,9873,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510015,2105131.00
06/15/2017 03:00,2,0.000,ALERT,212.16,301.77,59.981,1497510003,"201051344000585","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,738618.5,738618.5,9934,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510016,2105132.00
06/15/2017 03:00,2,0.000,ALERT,211.93,301.77,59.981,1497510003,"201051344001230","219011344069620",0.00,17.50,0,300.27,303.58,0.0,0.0,0.000,731072.6,731072.6,9940,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510018,2105133.00
06/15/2017 03:00,2,0.000,ALERT,212.61,302.68,59.986,1497510003,"201051344000582","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,720539.9,720539.9,9927,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497510020,2105134.00
06/15/2017 03:00,2,0.000,ALERT,211.70,301.77,59.981,1497510003,"201051344000955","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,739784.3,739784.3,9945,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510022,2105135.00
06/15/2017 03:00,2,0.000,ALERT,211.70,299.67,59.986,1497510003,"274151322000094","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,815225.6,815225.6,10125,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510024,2105136.00
06/15/2017 03:00,2,0.000,ALERT,212.38,302.37,59.991,1497510003,"201051344000579","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,749041.3,749041.3,9925,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510025,2105137.00
06/15/2017 03:00,2,0.000,ALERT,211.70,301.77,59.981,1497510003,"201051344000890","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,733760.2,733760.2,9936,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510027,2105138.00
06/15/2017 03:00,2,0.000,ALERT,211.93,301.17,60.023,1497510003,"201051344000438","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,736454.0,736454.0,9931,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497510029,2105139.00
06/15/2017 03:00,2,0.000,ALERT,212.16,300.87,59.981,1497510003,"201051344000417","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,674131.6,674131.6,9961,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510031,2105140.00
06/15/2017 03:00,2,0.000,ALERT,211.48,300.57,60.002,1497510003,"274151322000083","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,982775.9,982775.9,9876,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510032,2105141.00
06/15/2017 03:00,2,0.000,ALERT,212.16,300.27,59.986,1497510003,"274151322000076","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,1048335.9,1048335.9,9866,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510034,2105142.00
06/15/2017 03:00,2,0.000,ALERT,212.16,302.37,59.991,1497510003,"201051344000868","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,729301.7,729301.7,9938,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510036,2105143.00
06/15/2017 03:00,2,0.000,ALERT,211.25,300.87,59.986,1497510003,"274151322000095","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,1038179.3,1038179.3,9881,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510038,2105144.00
06/15/2017 03:00,2,0.000,ALERT,212.16,301.77,60.002,1497510003,"201051344000988","219011344069620",0.00,17.80,0,297.26,303.58,0.0,0.0,0.000,646440.9,646440.9,9946,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497510040,2105145.00
06/15/2017 03:00,2,0.000,ALERT,211.93,300.87,59.981,1497510003,"201051344001025","219011344069620",0.00,17.30,0,298.77,303.88,0.0,0.0,0.000,736107.8,736107.8,9946,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510041,2105146.00
06/15/2017 03:00,2,0.000,ALERT,211.93,302.07,59.986,1497510003,"201051344000458","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,741164.7,741164.7,9918,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510043,2105147.00
06/15/2017 03:00,2,0.000,ALERT,212.83,301.77,59.981,1497510003,"201051344000853","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,741922.9,741922.9,9929,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510045,2105148.00
06/15/2017 03:00,2,0.000,ALERT,212.38,301.77,59.981,1497510003,"201051344000685","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,736454.5,736454.5,9950,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510047,2105149.00
06/15/2017 03:00,2,0.000,ALERT,211.93,300.87,59.944,1497510003,"201051344000917","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,733045.5,733045.5,9937,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510049,2105150.00
06/15/2017 03:00,2,0.000,ALERT,212.38,302.07,59.986,1497510003,"201051344001145","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,741079.3,741079.3,9929,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510050,2105151.00
06/15/2017 03:00,2,0.000,ALERT,212.16,300.87,60.034,1497510003,"201051344000651","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,729582.7,729582.7,9939,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510052,2105152.00
06/15/2017 03:00,2,0.000,ALERT,211.03,299.37,59.938,1497510003,"274151322000088","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,942420.5,942420.5,9878,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510054,2105153.00
06/15/2017 03:00,2,0.000,ALERT,212.38,299.67,59.996,1497510003,"274151322000068","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,815715.6,815715.6,10140,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497510056,2105154.00
06/15/2017 03:00,2,0.000,ALERT,211.48,301.17,59.949,1497510003,"201051344001135","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,725028.1,725028.1,9924,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510058,2105155.00
06/15/2017 03:00,2,0.000,ALERT,211.93,302.37,59.986,1497510003,"201051344000594","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,744009.3,744009.3,9929,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510060,2105156.00
06/15/2017 03:00,2,0.000,ALERT,212.38,301.77,59.991,1497510003,"201051344001203","219011344069620",0.00,17.50,0,299.37,305.08,0.0,0.0,0.000,734377.7,734377.7,9964,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497510061,2105157.00
06/15/2017 03:00,2,0.000,ALERT,211.25,299.67,59.949,1497510003,"274151322000054","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,959586.2,959586.2,9861,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510063,2105158.00
06/15/2017 03:00,2,0.000,ALERT,212.38,301.47,59.991,1497510003,"201051344000867","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,728182.4,728182.4,9958,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497510065,2105159.00
06/15/2017 03:00,2,0.000,ALERT,212.16,301.77,60.034,1497510003,"201051344001093","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,732872.6,732872.6,9953,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497510067,2105160.00
06/15/2017 03:00,2,0.000,ALERT,212.16,301.77,59.959,1497510003,"201051344000900","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,749652.4,749652.4,9934,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497510069,2105161.00
06/15/2017 03:00,2,0.000,ALERT,212.61,301.17,59.991,1497510003,"201051344000648","219011344069620",0.00,17.30,0,298.77,303.88,0.0,0.0,0.000,738140.7,738140.7,9924,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510070,2105162.00
06/15/2017 03:00,2,0.000,ALERT,212.38,302.68,59.991,1497510003,"201051344000569","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,751836.0,751836.0,9909,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510072,2105163.00
06/15/2017 03:00,2,0.000,ALERT,212.16,301.77,59.986,1497510003,"201051344000983","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,742395.8,742395.8,9931,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510074,2105164.00
06/15/2017 03:00,2,0.000,ALERT,212.38,301.77,59.991,1497510003,"201051344001158","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,727518.2,727518.2,9937,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497510076,2105165.00
06/15/2017 03:00,2,0.000,ALERT,212.83,302.37,59.986,1497510003,"201051344000576","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,742034.2,742034.2,9932,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510078,2105166.00
06/15/2017 03:00,2,0.000,ALERT,211.70,298.77,59.981,1497510003,"274151322000087","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,933022.0,933022.0,10023,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510079,2105167.00
06/15/2017 03:15,2,0.000,ALERT,212.83,302.37,59.986,1497510903,"201051344000645","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,741002.2,741002.2,9921,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497510905,2105168.00
06/15/2017 03:15,2,0.000,ALERT,212.16,300.57,59.970,1497510903,"274151322000085","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,955573.6,955573.6,9871,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510907,2105169.00
06/15/2017 03:15,2,0.000,ALERT,213.06,301.77,59.986,1497510903,"201051344000633","219011344069620",0.00,17.50,0,297.87,303.58,0.0,0.0,0.000,727663.7,727663.7,9964,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497510908,2105170.00
06/15/2017 03:15,2,0.000,ALERT,212.61,302.68,59.954,1497510903,"201051344000469","219011344069620",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,730823.9,730823.9,9937,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510910,2105171.00
06/15/2017 03:15,2,0.000,ALERT,211.93,302.07,59.991,1497510903,"201051344000646","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,726398.5,726398.5,9937,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510912,2105172.00
06/15/2017 03:15,2,0.000,ALERT,211.70,300.87,59.970,1497510903,"274151322000052","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,992828.0,992828.0,9875,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510914,2105173.00
06/15/2017 03:15,2,0.000,ALERT,212.16,301.77,59.986,1497510903,"201051344000585","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,738618.5,738618.5,9936,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510916,2105174.00
06/15/2017 03:15,2,0.000,ALERT,212.38,302.68,59.949,1497510903,"201051344001230","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,731072.6,731072.6,9942,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510917,2105175.00
06/15/2017 03:15,2,0.000,ALERT,212.61,302.98,59.986,1497510903,"201051344000582","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,720539.9,720539.9,9929,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510919,2105176.00
06/15/2017 03:15,2,0.000,ALERT,211.48,301.77,59.991,1497510903,"201051344000955","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,739784.3,739784.3,9947,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510921,2105177.00
06/15/2017 03:15,2,0.000,ALERT,212.16,300.27,59.996,1497510903,"274151322000094","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,815225.6,815225.6,10127,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497510923,2105178.00
06/15/2017 03:15,2,0.000,ALERT,212.61,302.98,59.986,1497510903,"201051344000579","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,749041.3,749041.3,9927,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497510925,2105179.00
06/15/2017 03:15,2,0.000,ALERT,211.93,302.37,59.986,1497510903,"201051344000890","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,733760.2,733760.2,9938,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497510926,2105180.00
06/15/2017 03:15,2,0.000,ALERT,212.38,302.07,59.991,1497510903,"201051344000438","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,736454.0,736454.0,9933,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510928,2105181.00
06/15/2017 03:15,2,0.000,ALERT,212.38,301.47,59.991,1497510903,"201051344000417","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,674131.6,674131.6,9963,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510930,2105182.00
06/15/2017 03:15,2,0.000,ALERT,212.16,300.87,59.986,1497510903,"274151322000083","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,982775.9,982775.9,9878,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510932,2105183.00
06/15/2017 03:15,2,0.000,ALERT,212.61,300.27,59.991,1497510903,"274151322000076","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,1048335.9,1048335.9,9868,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510933,2105184.00
06/15/2017 03:15,2,0.000,ALERT,212.61,303.28,59.986,1497510903,"201051344000868","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,729301.7,729301.7,9940,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510935,2105185.00
06/15/2017 03:15,2,0.000,ALERT,211.70,301.17,59.991,1497510903,"274151322000095","219011344069620",0.00,18.00,0,299.67,302.68,0.0,0.0,0.000,1038179.3,1038179.3,9883,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510937,2105186.00
06/15/2017 03:15,2,0.000,ALERT,212.61,302.98,59.949,1497510903,"201051344000988","219011344069620",0.00,17.80,0,297.57,303.88,0.0,0.0,0.000,646440.9,646440.9,9948,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510939,2105187.00
06/15/2017 03:15,2,0.000,ALERT,211.70,300.87,59.975,1497510903,"201051344001025","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,736107.8,736107.8,9948,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510941,2105188.00
06/15/2017 03:15,2,0.000,ALERT,212.38,302.68,59.986,1497510903,"201051344000458","219011344069620",0.00,18.30,0,299.97,304.78,0.0,0.0,0.000,741164.7,741164.7,9920,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497510943,2105189.00
06/15/2017 03:15,2,0.000,ALERT,213.29,302.68,59.986,1497510903,"201051344000853","219011344069620",0.00,17.50,0,299.67,304.48,0.0,0.0,0.000,741922.9,741922.9,9931,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510944,2105190.00
06/15/2017 03:15,2,0.000,ALERT,212.16,301.77,59.975,1497510903,"201051344000685","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,736454.5,736454.5,9952,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497510946,2105191.00
06/15/2017 03:15,2,0.000,ALERT,212.16,301.47,60.028,1497510903,"201051344000917","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,733045.5,733045.5,9939,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510948,2105192.00
06/15/2017 03:15,2,0.000,ALERT,212.38,302.37,59.986,1497510903,"201051344001145","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,741079.3,741079.3,9931,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510950,2105193.00
06/15/2017 03:15,2,0.000,ALERT,212.16,301.17,59.975,1497510903,"201051344000651","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,729582.7,729582.7,9941,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497510952,2105194.00
06/15/2017 03:15,2,0.000,ALERT,211.70,300.57,59.975,1497510903,"274151322000088","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,942420.5,942420.5,9880,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510953,2105195.00
06/15/2017 03:15,2,0.000,ALERT,212.61,299.67,59.965,1497510903,"274151322000068","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,815715.6,815715.6,10142,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510955,2105196.00
06/15/2017 03:15,2,0.000,ALERT,211.48,301.47,59.981,1497510903,"201051344001135","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,725028.1,725028.1,9926,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510957,2105197.00
06/15/2017 03:15,2,0.000,ALERT,212.38,303.28,59.965,1497510903,"201051344000594","219011344069620",0.00,17.80,0,299.37,304.48,0.0,0.0,0.000,744009.3,744009.3,9931,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497510959,2105198.00
06/15/2017 03:15,2,0.000,ALERT,212.16,301.77,59.975,1497510903,"201051344001203","219011344069620",0.00,17.50,0,299.97,305.08,0.0,0.0,0.000,734377.7,734377.7,9966,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497510960,2105199.00
06/15/2017 03:15,2,0.000,ALERT,211.70,301.17,59.986,1497510903,"274151322000054","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,959586.2,959586.2,9863,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510962,2105200.00
06/15/2017 03:15,2,0.000,ALERT,212.61,302.07,59.981,1497510903,"201051344000867","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,728182.4,728182.4,9960,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510964,2105201.00
