ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 03:15,2,0.000,ALERT,212.16,301.77,59.986,1497510903,"201051344001093","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,732872.6,732872.6,9955,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510966,2105202.00
06/15/2017 03:15,2,0.000,ALERT,211.93,301.77,59.981,1497510903,"201051344000900","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,749652.4,749652.4,9936,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510968,2105203.00
06/15/2017 03:15,2,0.000,ALERT,212.83,302.07,59.981,1497510903,"201051344000648","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,738140.7,738140.7,9926,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497510969,2105204.00
06/15/2017 03:15,2,0.000,ALERT,212.61,302.98,59.970,1497510903,"201051344000569","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,751836.0,751836.0,9911,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510971,2105205.00
06/15/2017 03:15,2,0.000,ALERT,212.38,302.68,59.981,1497510903,"201051344000983","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,742395.8,742395.8,9933,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510973,2105206.00
06/15/2017 03:15,2,0.000,ALERT,212.61,302.37,59.954,1497510903,"201051344001158","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,727518.2,727518.2,9939,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510975,2105207.00
06/15/2017 03:15,2,0.000,ALERT,213.06,302.98,59.986,1497510903,"201051344000576","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,742034.2,742034.2,9934,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510977,2105208.00
06/15/2017 03:15,2,0.000,ALERT,211.70,299.67,60.012,1497510903,"274151322000087","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,933022.0,933022.0,10025,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497510978,2105209.00
06/15/2017 03:30,2,0.000,ALERT,212.83,302.07,59.965,1497511803,"201051344000645","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,741002.2,741002.2,9923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497511805,2105210.00
06/15/2017 03:30,2,0.000,ALERT,211.93,300.27,59.975,1497511803,"274151322000085","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,955573.6,955573.6,9873,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511807,2105211.00
06/15/2017 03:30,2,0.000,ALERT,212.83,301.77,59.970,1497511803,"201051344000633","219011344069620",0.00,17.30,0,298.77,303.88,0.0,0.0,0.000,727663.7,727663.7,9966,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511809,2105212.00
06/15/2017 03:30,2,0.000,ALERT,212.38,302.07,59.996,1497511803,"201051344000469","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,730823.9,730823.9,9939,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511811,2105213.00
06/15/2017 03:30,2,0.000,ALERT,211.70,301.47,59.965,1497511803,"201051344000646","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,726398.5,726398.5,9939,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511812,2105214.00
06/15/2017 03:30,2,0.000,ALERT,211.25,300.27,59.965,1497511803,"274151322000052","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,992828.0,992828.0,9877,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511814,2105215.00
06/15/2017 03:30,2,0.000,ALERT,212.38,301.77,59.970,1497511803,"201051344000585","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,738618.5,738618.5,9938,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511816,2105216.00
06/15/2017 03:30,2,0.000,ALERT,211.93,301.77,59.970,1497511803,"201051344001230","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,731072.6,731072.6,9944,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511818,2105217.00
06/15/2017 03:30,2,0.000,ALERT,212.38,302.07,59.975,1497511803,"201051344000582","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,720539.9,720539.9,9931,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511820,2105218.00
06/15/2017 03:30,2,0.000,ALERT,211.70,301.47,59.970,1497511803,"201051344000955","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,739784.3,739784.3,9949,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511821,2105219.00
06/15/2017 03:30,2,0.000,ALERT,212.16,300.27,59.965,1497511803,"274151322000094","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,815225.6,815225.6,10129,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511823,2105220.00
06/15/2017 03:30,2,0.000,ALERT,212.38,302.68,59.933,1497511803,"201051344000579","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,749041.3,749041.3,9929,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497511825,2105221.00
06/15/2017 03:30,2,0.000,ALERT,211.93,302.07,59.944,1497511803,"201051344000890","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,733760.2,733760.2,9940,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497511827,2105222.00
06/15/2017 03:30,2,0.000,ALERT,212.38,301.47,59.981,1497511803,"201051344000438","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,736454.0,736454.0,9935,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511829,2105223.00
06/15/2017 03:30,2,0.000,ALERT,212.16,300.87,59.981,1497511803,"201051344000417","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,674131.6,674131.6,9965,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511831,2105224.00
06/15/2017 03:30,2,0.000,ALERT,211.93,300.87,59.975,1497511803,"274151322000083","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,982775.9,982775.9,9880,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511832,2105225.00
06/15/2017 03:30,2,0.000,ALERT,212.38,299.67,59.981,1497511803,"274151322000076","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,1048335.9,1048335.9,9870,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511834,2105226.00
06/15/2017 03:30,2,0.000,ALERT,212.38,302.68,59.991,1497511803,"201051344000868","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,729301.7,729301.7,9942,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511836,2105227.00
06/15/2017 03:30,2,0.000,ALERT,211.70,301.17,60.012,1497511803,"274151322000095","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,1038179.3,1038179.3,9885,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511838,2105228.00
06/15/2017 03:30,2,0.000,ALERT,212.16,301.77,59.970,1497511803,"201051344000988","219011344069620",0.00,17.80,0,298.17,303.88,0.0,0.0,0.000,646440.9,646440.9,9950,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511840,2105229.00
06/15/2017 03:30,2,0.000,ALERT,211.93,300.87,59.991,1497511803,"201051344001025","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,736107.8,736107.8,9950,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511842,2105230.00
06/15/2017 03:30,2,0.000,ALERT,212.38,302.37,59.981,1497511803,"201051344000458","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,741164.7,741164.7,9922,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497511843,2105231.00
06/15/2017 03:30,2,0.000,ALERT,212.83,302.07,59.975,1497511803,"201051344000853","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,741922.9,741922.9,9933,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497511845,2105232.00
06/15/2017 03:30,2,0.000,ALERT,212.61,301.77,59.981,1497511803,"201051344000685","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,736454.5,736454.5,9954,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511847,2105233.00
06/15/2017 03:30,2,0.000,ALERT,212.16,300.87,59.981,1497511803,"201051344000917","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,733045.5,733045.5,9941,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497511849,2105234.00
06/15/2017 03:30,2,0.000,ALERT,212.16,301.77,59.981,1497511803,"201051344001145","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,741079.3,741079.3,9933,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497511851,2105235.00
06/15/2017 03:30,2,0.000,ALERT,212.16,300.57,59.975,1497511803,"201051344000651","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,729582.7,729582.7,9943,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511853,2105236.00
06/15/2017 03:30,2,0.000,ALERT,211.48,300.27,59.975,1497511803,"274151322000088","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,942420.5,942420.5,9882,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497511855,2105237.00
06/15/2017 03:30,2,0.000,ALERT,212.38,299.97,59.970,1497511803,"274151322000068","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,815715.6,815715.6,10144,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511856,2105238.00
06/15/2017 03:30,2,0.000,ALERT,211.48,301.17,59.975,1497511803,"201051344001135","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,725028.1,725028.1,9928,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497511858,2105239.00
06/15/2017 03:30,2,0.000,ALERT,212.16,302.98,60.018,1497511803,"201051344000594","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,744009.3,744009.3,9933,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497511860,2105240.00
06/15/2017 03:30,2,0.000,ALERT,212.16,301.47,59.986,1497511803,"201051344001203","219011344069620",0.00,17.50,0,299.97,305.08,0.0,0.0,0.000,734377.7,734377.7,9968,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497511862,2105241.00
06/15/2017 03:30,2,0.000,ALERT,211.48,300.57,59.981,1497511803,"274151322000054","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,959586.2,959586.2,9865,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511864,2105242.00
06/15/2017 03:30,2,0.000,ALERT,212.61,302.07,59.981,1497511803,"201051344000867","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,728182.4,728182.4,9962,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497511866,2105243.00
06/15/2017 03:30,2,0.000,ALERT,212.16,301.47,59.949,1497511803,"201051344001093","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,732872.6,732872.6,9957,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511867,2105244.00
06/15/2017 03:30,2,0.000,ALERT,212.16,302.07,59.986,1497511803,"201051344000900","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,749652.4,749652.4,9938,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511869,2105245.00
06/15/2017 03:30,2,0.000,ALERT,212.61,301.77,59.991,1497511803,"201051344000648","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,738140.7,738140.7,9928,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511871,2105246.00
06/15/2017 03:30,2,0.000,ALERT,212.38,302.68,59.991,1497511803,"201051344000569","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,751836.0,751836.0,9913,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511873,2105247.00
06/15/2017 03:30,2,0.000,ALERT,212.38,302.37,59.986,1497511803,"201051344000983","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,742395.8,742395.8,9935,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511874,2105248.00
06/15/2017 03:30,2,0.000,ALERT,212.38,302.07,59.991,1497511803,"201051344001158","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,727518.2,727518.2,9941,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511876,2105249.00
06/15/2017 03:30,2,0.000,ALERT,212.83,302.98,59.981,1497511803,"201051344000576","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,742034.2,742034.2,9936,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511878,2105250.00
06/15/2017 03:30,2,0.000,ALERT,211.93,300.27,59.981,1497511803,"274151322000087","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,933022.0,933022.0,10027,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497511880,2105251.00
06/15/2017 03:45,2,0.000,ALERT,212.83,302.07,59.991,1497512704,"201051344000645","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,741002.2,741002.2,9925,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497512706,2105252.00
06/15/2017 03:45,2,0.000,ALERT,212.16,300.57,59.970,1497512704,"274151322000085","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,955573.6,955573.6,9875,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497512707,2105253.00
06/15/2017 03:45,2,0.000,ALERT,212.83,301.77,59.975,1497512704,"201051344000633","219011344069620",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,727663.7,727663.7,9968,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512709,2105254.00
06/15/2017 03:45,2,0.000,ALERT,212.61,302.07,59.996,1497512704,"201051344000469","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,730823.9,730823.9,9941,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512711,2105255.00
06/15/2017 03:45,2,0.000,ALERT,211.70,301.77,59.975,1497512704,"201051344000646","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,726398.5,726398.5,9941,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497512713,2105256.00
06/15/2017 03:45,2,0.000,ALERT,211.70,299.97,59.965,1497512704,"274151322000052","219011344069620",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,992828.0,992828.0,9879,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497512715,2105257.00
06/15/2017 03:45,2,0.000,ALERT,212.16,302.07,59.970,1497512704,"201051344000585","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,738618.5,738618.5,9940,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497512717,2105258.00
06/15/2017 03:45,2,0.000,ALERT,212.16,302.37,59.954,1497512704,"201051344001230","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,731072.6,731072.6,9946,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512719,2105259.00
06/15/2017 03:45,2,0.000,ALERT,212.38,302.98,59.970,1497512704,"201051344000582","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,720539.9,720539.9,9933,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512720,2105260.00
06/15/2017 03:45,2,0.000,ALERT,211.70,302.37,59.981,1497512704,"201051344000955","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,739784.3,739784.3,9951,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497512722,2105261.00
06/15/2017 03:45,2,0.000,ALERT,211.93,300.27,59.954,1497512704,"274151322000094","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,815225.6,815225.6,10131,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497512724,2105262.00
06/15/2017 03:45,2,0.000,ALERT,212.61,303.28,60.023,1497512704,"201051344000579","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,749041.3,749041.3,9931,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497512726,2105263.00
06/15/2017 03:45,2,0.000,ALERT,211.93,302.68,59.975,1497512704,"201051344000890","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,733760.2,733760.2,9942,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512728,2105264.00
06/15/2017 03:45,2,0.000,ALERT,212.16,302.07,59.970,1497512704,"201051344000438","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,736454.0,736454.0,9937,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512729,2105265.00
06/15/2017 03:45,2,0.000,ALERT,212.38,301.77,59.975,1497512704,"201051344000417","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,674131.6,674131.6,9967,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512731,2105266.00
06/15/2017 03:45,2,0.000,ALERT,211.93,301.17,59.965,1497512704,"274151322000083","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,982775.9,982775.9,9882,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512733,2105267.00
06/15/2017 03:45,2,0.000,ALERT,212.38,300.27,59.965,1497512704,"274151322000076","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,1048335.9,1048335.9,9872,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512735,2105268.00
06/15/2017 03:45,2,0.000,ALERT,212.38,302.98,59.970,1497512704,"201051344000868","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,729301.7,729301.7,9944,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512736,2105269.00
06/15/2017 03:45,2,0.000,ALERT,211.93,301.47,59.949,1497512704,"274151322000095","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,1038179.3,1038179.3,9887,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497512738,2105270.00
06/15/2017 03:45,2,0.000,ALERT,212.16,302.07,59.996,1497512704,"201051344000988","219011344069620",0.00,17.50,0,297.87,303.88,0.0,0.0,0.000,646440.9,646440.9,9952,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512740,2105271.00
06/15/2017 03:45,2,0.000,ALERT,212.16,301.77,59.975,1497512704,"201051344001025","219011344069620",0.00,17.30,0,298.77,304.18,0.0,0.0,0.000,736107.8,736107.8,9952,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497512742,2105272.00
06/15/2017 03:45,2,0.000,ALERT,212.38,302.68,59.965,1497512704,"201051344000458","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,741164.7,741164.7,9924,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512744,2105273.00
06/15/2017 03:45,2,0.000,ALERT,212.83,302.07,59.970,1497512704,"201051344000853","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,741922.9,741922.9,9935,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512745,2105274.00
06/15/2017 03:45,2,0.000,ALERT,212.61,302.68,59.975,1497512704,"201051344000685","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,736454.5,736454.5,9956,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497512747,2105275.00
06/15/2017 03:45,2,0.000,ALERT,212.16,301.77,59.986,1497512704,"201051344000917","219011344069620",0.00,18.30,0,298.17,303.28,0.0,0.0,0.000,733045.5,733045.5,9943,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512749,2105276.00
06/15/2017 03:45,2,0.000,ALERT,212.16,302.37,59.965,1497512704,"201051344001145","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,741079.3,741079.3,9935,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497512751,2105277.00
06/15/2017 03:45,2,0.000,ALERT,212.38,301.77,59.975,1497512704,"201051344000651","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,729582.7,729582.7,9945,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512753,2105278.00
06/15/2017 03:45,2,0.000,ALERT,211.48,300.27,59.959,1497512704,"274151322000088","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,942420.5,942420.5,9884,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512754,2105279.00
06/15/2017 03:45,2,0.000,ALERT,212.38,299.67,59.965,1497512704,"274151322000068","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,815715.6,815715.6,10146,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497512756,2105280.00
06/15/2017 03:45,2,0.000,ALERT,211.93,302.37,59.970,1497512704,"201051344001135","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,725028.1,725028.1,9930,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512758,2105281.00
06/15/2017 03:45,2,0.000,ALERT,212.16,302.98,59.954,1497512704,"201051344000594","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,744009.3,744009.3,9935,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497512760,2105282.00
06/15/2017 03:45,2,0.000,ALERT,211.93,301.77,59.975,1497512704,"201051344001203","219011344069620",0.00,17.50,0,299.67,305.38,0.0,0.0,0.000,734377.7,734377.7,9970,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512762,2105283.00
06/15/2017 03:45,2,0.000,ALERT,211.93,300.87,59.965,1497512704,"274151322000054","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,959586.2,959586.2,9867,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497512763,2105284.00
06/15/2017 03:45,2,0.000,ALERT,212.61,302.07,59.970,1497512704,"201051344000867","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,728182.4,728182.4,9964,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512765,2105285.00
06/15/2017 03:45,2,0.000,ALERT,211.93,302.07,59.970,1497512704,"201051344001093","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,732872.6,732872.6,9959,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512767,2105286.00
06/15/2017 03:45,2,0.000,ALERT,212.61,302.98,59.970,1497512704,"201051344000900","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,749652.4,749652.4,9940,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497512769,2105287.00
06/15/2017 03:45,2,0.000,ALERT,212.61,301.77,60.012,1497512704,"201051344000648","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,738140.7,738140.7,9930,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512770,2105288.00
06/15/2017 03:45,2,0.000,ALERT,212.38,302.98,59.970,1497512704,"201051344000569","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,751836.0,751836.0,9915,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512772,2105289.00
06/15/2017 03:45,2,0.000,ALERT,212.61,302.98,59.965,1497512704,"201051344000983","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,742395.8,742395.8,9937,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512774,2105290.00
06/15/2017 03:45,2,0.000,ALERT,212.16,301.77,59.965,1497512704,"201051344001158","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,727518.2,727518.2,9943,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497512776,2105291.00
06/15/2017 03:45,2,0.000,ALERT,212.83,302.98,59.970,1497512704,"201051344000576","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,742034.2,742034.2,9938,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512778,2105292.00
06/15/2017 03:45,2,0.000,ALERT,212.16,300.27,59.965,1497512704,"274151322000087","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,933022.0,933022.0,10029,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497512779,2105293.00
06/15/2017 04:00,2,0.000,ALERT,213.06,302.68,59.986,1497513603,"201051344000645","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,741002.2,741002.2,9927,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513605,2105294.00
06/15/2017 04:00,2,0.000,ALERT,211.70,300.27,59.970,1497513603,"274151322000085","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,955573.6,955573.6,9877,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513606,2105295.00
06/15/2017 04:00,2,0.000,ALERT,213.06,302.07,59.991,1497513603,"201051344000633","219011344069620",0.00,17.30,0,298.17,303.58,0.0,0.0,0.000,727663.7,727663.7,9970,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513608,2105296.00
06/15/2017 04:00,2,0.000,ALERT,212.61,302.37,59.981,1497513603,"201051344000469","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,730823.9,730823.9,9943,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497513610,2105297.00
06/15/2017 04:00,2,0.000,ALERT,211.70,301.77,59.975,1497513603,"201051344000646","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,726398.5,726398.5,9943,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497513612,2105298.00
06/15/2017 04:00,2,0.000,ALERT,211.48,300.87,59.975,1497513603,"274151322000052","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,992828.0,992828.0,9881,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497513614,2105299.00
06/15/2017 04:00,2,0.000,ALERT,212.16,302.37,59.975,1497513603,"201051344000585","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,738618.5,738618.5,9942,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513615,2105300.00
06/15/2017 04:00,2,0.000,ALERT,211.93,302.37,59.975,1497513603,"201051344001230","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,731072.6,731072.6,9948,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513617,2105301.00
06/15/2017 04:00,2,0.000,ALERT,212.61,302.98,59.975,1497513603,"201051344000582","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,720539.9,720539.9,9935,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513619,2105302.00
06/15/2017 04:00,2,0.000,ALERT,211.70,302.07,59.970,1497513603,"201051344000955","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,739784.3,739784.3,9953,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513621,2105303.00
06/15/2017 04:00,2,0.000,ALERT,211.70,299.67,59.959,1497513603,"274151322000094","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,815225.6,815225.6,10133,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513623,2105304.00
06/15/2017 04:00,2,0.000,ALERT,212.38,302.68,59.970,1497513603,"201051344000579","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,749041.3,749041.3,9933,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513625,2105305.00
06/15/2017 04:00,2,0.000,ALERT,211.93,302.68,59.970,1497513603,"201051344000890","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,733760.2,733760.2,9944,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513626,2105306.00
06/15/2017 04:00,2,0.000,ALERT,212.16,301.77,59.975,1497513603,"201051344000438","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,736454.0,736454.0,9939,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513628,2105307.00
06/15/2017 04:00,2,0.000,ALERT,212.16,301.17,59.933,1497513603,"201051344000417","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,674131.6,674131.6,9969,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497513630,2105308.00
06/15/2017 04:00,2,0.000,ALERT,211.93,301.17,59.970,1497513603,"274151322000083","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,982775.9,982775.9,9884,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513632,2105309.00
06/15/2017 04:00,2,0.000,ALERT,212.16,299.67,59.949,1497513603,"274151322000076","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,1048335.9,1048335.9,9874,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497513634,2105310.00
06/15/2017 04:00,2,0.000,ALERT,212.16,302.98,59.922,1497513603,"201051344000868","219011344069620",0.00,17.30,0,300.87,305.08,0.0,0.0,0.000,729301.7,729301.7,9946,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513635,2105311.00
06/15/2017 04:00,2,0.000,ALERT,211.48,300.87,59.965,1497513603,"274151322000095","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,1038179.3,1038179.3,9889,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513637,2105312.00
06/15/2017 04:00,2,0.000,ALERT,212.16,302.07,59.965,1497513603,"201051344000988","219011344069620",0.00,17.50,0,297.87,304.18,0.0,0.0,0.000,646440.9,646440.9,9954,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513639,2105313.00
06/15/2017 04:00,2,0.000,ALERT,211.93,301.47,59.965,1497513603,"201051344001025","219011344069620",0.00,17.00,0,299.67,304.48,0.0,0.0,0.000,736107.8,736107.8,9954,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513641,2105314.00
06/15/2017 04:00,2,0.000,ALERT,212.16,302.07,59.986,1497513603,"201051344000458","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,741164.7,741164.7,9926,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513643,2105315.00
06/15/2017 04:00,2,0.000,ALERT,212.83,302.07,59.970,1497513603,"201051344000853","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,741922.9,741922.9,9937,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513644,2105316.00
06/15/2017 04:00,2,0.000,ALERT,212.61,302.07,59.986,1497513603,"201051344000685","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,736454.5,736454.5,9958,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513646,2105317.00
06/15/2017 04:00,2,0.000,ALERT,212.16,301.47,59.970,1497513603,"201051344000917","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,733045.5,733045.5,9945,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513648,2105318.00
06/15/2017 04:00,2,0.000,ALERT,212.16,302.07,59.970,1497513603,"201051344001145","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,741079.3,741079.3,9937,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513650,2105319.00
06/15/2017 04:00,2,0.000,ALERT,212.38,301.77,59.975,1497513603,"201051344000651","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,729582.7,729582.7,9947,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513652,2105320.00
06/15/2017 04:00,2,0.000,ALERT,211.25,299.97,59.949,1497513603,"274151322000088","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,942420.5,942420.5,9886,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513653,2105321.00
06/15/2017 04:00,2,0.000,ALERT,212.16,299.67,59.970,1497513603,"274151322000068","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,815715.6,815715.6,10148,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513655,2105322.00
06/15/2017 04:00,2,0.000,ALERT,211.93,302.07,59.981,1497513603,"201051344001135","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,725028.1,725028.1,9932,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513657,2105323.00
06/15/2017 04:00,2,0.000,ALERT,211.93,302.68,60.007,1497513603,"201051344000594","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,744009.3,744009.3,9937,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513659,2105324.00
06/15/2017 04:00,2,0.000,ALERT,212.16,301.77,59.944,1497513603,"201051344001203","219011344069620",0.00,17.50,0,300.27,305.38,0.0,0.0,0.000,734377.7,734377.7,9972,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497513661,2105325.00
06/15/2017 04:00,2,0.000,ALERT,211.48,300.87,59.970,1497513603,"274151322000054","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,959586.2,959586.2,9869,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513662,2105326.00
06/15/2017 04:00,2,0.000,ALERT,212.61,302.07,59.975,1497513603,"201051344000867","219011344069620",0.00,17.80,0,299.97,304.78,0.0,0.0,0.000,728182.4,728182.4,9966,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513664,2105327.00
06/15/2017 04:00,2,0.000,ALERT,212.16,302.07,59.975,1497513603,"201051344001093","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,732872.6,732872.6,9961,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513666,2105328.00
06/15/2017 04:00,2,0.000,ALERT,212.38,302.37,59.949,1497513603,"201051344000900","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,749652.4,749652.4,9942,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497513668,2105329.00
06/15/2017 04:00,2,0.000,ALERT,212.38,301.17,59.981,1497513603,"201051344000648","219011344069620",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,738140.7,738140.7,9932,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497513670,2105330.00
06/15/2017 04:00,2,0.000,ALERT,212.38,302.68,59.986,1497513603,"201051344000569","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,751836.0,751836.0,9917,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513671,2105331.00
06/15/2017 04:00,2,0.000,ALERT,212.16,302.37,59.949,1497513603,"201051344000983","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,742395.8,742395.8,9939,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513673,2105332.00
06/15/2017 04:00,2,0.000,ALERT,212.16,301.77,60.002,1497513603,"201051344001158","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,727518.2,727518.2,9945,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513675,2105333.00
06/15/2017 04:00,2,0.000,ALERT,212.61,302.68,59.996,1497513603,"201051344000576","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,742034.2,742034.2,9940,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497513677,2105334.00
06/15/2017 04:00,2,0.000,ALERT,211.70,299.97,59.938,1497513603,"274151322000087","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,933022.0,933022.0,10031,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497513679,2105335.00
06/15/2017 04:15,2,0.000,ALERT,213.06,302.68,59.949,1497514503,"201051344000645","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,741002.2,741002.2,9929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497514505,2105336.00
06/15/2017 04:15,2,0.000,ALERT,211.93,300.57,59.986,1497514503,"274151322000085","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,955573.6,955573.6,9879,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514507,2105337.00
06/15/2017 04:15,2,0.000,ALERT,212.83,302.07,59.959,1497514503,"201051344000633","219011344069620",0.00,17.00,0,297.87,303.88,0.0,0.0,0.000,727663.7,727663.7,9972,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514509,2105338.00
06/15/2017 04:15,2,0.000,ALERT,212.83,302.98,59.986,1497514503,"201051344000469","219011344069620",0.00,16.70,0,298.77,303.88,0.0,0.0,0.000,730823.9,730823.9,9945,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514511,2105339.00
06/15/2017 04:15,2,0.000,ALERT,211.48,301.47,59.986,1497514503,"201051344000646","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,726398.5,726398.5,9945,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497514512,2105340.00
06/15/2017 04:15,2,0.000,ALERT,211.48,301.47,59.986,1497514503,"274151322000052","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,992828.0,992828.0,9883,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497514514,2105341.00
06/15/2017 04:15,2,0.000,ALERT,212.16,302.37,59.965,1497514503,"201051344000585","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,738618.5,738618.5,9944,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497514516,2105342.00
06/15/2017 04:15,2,0.000,ALERT,211.70,302.07,59.970,1497514503,"201051344001230","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,731072.6,731072.6,9950,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514518,2105343.00
06/15/2017 04:15,2,0.000,ALERT,212.61,302.98,59.954,1497514503,"201051344000582","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,720539.9,720539.9,9937,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497514520,2105344.00
06/15/2017 04:15,2,0.000,ALERT,211.70,302.07,59.933,1497514503,"201051344000955","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,739784.3,739784.3,9955,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514521,2105345.00
06/15/2017 04:15,2,0.000,ALERT,211.70,299.97,59.970,1497514503,"274151322000094","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,815225.6,815225.6,10135,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514523,2105346.00
