ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 04:15,2,0.000,ALERT,212.38,303.28,59.996,1497514503,"201051344000579","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,749041.3,749041.3,9935,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514525,2105347.00
06/15/2017 04:15,2,0.000,ALERT,211.93,302.68,59.970,1497514503,"201051344000890","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,733760.2,733760.2,9946,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514527,2105348.00
06/15/2017 04:15,2,0.000,ALERT,211.93,301.77,59.970,1497514503,"201051344000438","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,736454.0,736454.0,9941,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514529,2105349.00
06/15/2017 04:15,2,0.000,ALERT,212.16,301.77,60.012,1497514503,"201051344000417","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,674131.6,674131.6,9971,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514531,2105350.00
06/15/2017 04:15,2,0.000,ALERT,211.70,300.27,59.975,1497514503,"274151322000083","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,982775.9,982775.9,9886,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514532,2105351.00
06/15/2017 04:15,2,0.000,ALERT,212.16,300.27,59.970,1497514503,"274151322000076","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,1048335.9,1048335.9,9876,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514534,2105352.00
06/15/2017 04:15,2,0.000,ALERT,212.61,303.58,59.949,1497514503,"201051344000868","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,729301.7,729301.7,9948,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514536,2105353.00
06/15/2017 04:15,2,0.000,ALERT,211.70,301.17,59.970,1497514503,"274151322000095","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,1038179.3,1038179.3,9891,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514538,2105354.00
06/15/2017 04:15,2,0.000,ALERT,212.38,303.28,59.981,1497514503,"201051344000988","219011344069620",0.00,17.50,0,297.57,303.88,0.0,0.0,0.000,646440.9,646440.9,9956,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514540,2105355.00
06/15/2017 04:15,2,0.000,ALERT,211.70,301.17,59.959,1497514503,"201051344001025","219011344069620",0.00,17.00,0,299.07,304.18,0.0,0.0,0.000,736107.8,736107.8,9956,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514542,2105356.00
06/15/2017 04:15,2,0.000,ALERT,212.16,302.37,60.023,1497514503,"201051344000458","219011344069620",0.00,18.00,0,299.97,304.78,0.0,0.0,0.000,741164.7,741164.7,9928,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497514543,2105357.00
06/15/2017 04:15,2,0.000,ALERT,213.06,302.68,59.986,1497514503,"201051344000853","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,741922.9,741922.9,9939,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514545,2105358.00
06/15/2017 04:15,2,0.000,ALERT,212.16,301.47,60.007,1497514503,"201051344000685","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,736454.5,736454.5,9960,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514547,2105359.00
06/15/2017 04:15,2,0.000,ALERT,211.93,301.17,59.981,1497514503,"201051344000917","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,733045.5,733045.5,9947,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514549,2105360.00
06/15/2017 04:15,2,0.000,ALERT,212.38,302.37,59.986,1497514503,"201051344001145","219011344069620",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,741079.3,741079.3,9939,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514551,2105361.00
06/15/2017 04:15,2,0.000,ALERT,211.93,300.87,59.986,1497514503,"201051344000651","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,729582.7,729582.7,9949,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497514553,2105362.00
06/15/2017 04:15,2,0.000,ALERT,211.48,300.57,60.023,1497514503,"274151322000088","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,942420.5,942420.5,9888,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497514554,2105363.00
06/15/2017 04:15,2,0.000,ALERT,212.61,299.97,59.991,1497514503,"274151322000068","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,815715.6,815715.6,10150,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514556,2105364.00
06/15/2017 04:15,2,0.000,ALERT,211.48,301.47,59.981,1497514503,"201051344001135","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,725028.1,725028.1,9934,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497514558,2105365.00
06/15/2017 04:15,2,0.000,ALERT,212.61,303.58,59.975,1497514503,"201051344000594","219011344069620",0.00,17.50,0,299.67,304.78,0.0,0.0,0.000,744009.3,744009.3,9939,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514560,2105366.00
06/15/2017 04:15,2,0.000,ALERT,212.16,301.47,59.970,1497514503,"201051344001203","219011344069620",0.00,17.30,0,299.37,305.38,0.0,0.0,0.000,734377.7,734377.7,9974,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514562,2105367.00
06/15/2017 04:15,2,0.000,ALERT,211.70,301.17,59.970,1497514503,"274151322000054","219011344069620",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,959586.2,959586.2,9871,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514563,2105368.00
06/15/2017 04:15,2,0.000,ALERT,212.83,302.68,59.981,1497514503,"201051344000867","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,728182.4,728182.4,9968,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514565,2105369.00
06/15/2017 04:15,2,0.000,ALERT,212.16,302.07,59.981,1497514503,"201051344001093","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,732872.6,732872.6,9963,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514567,2105370.00
06/15/2017 04:15,2,0.000,ALERT,212.16,302.68,59.981,1497514503,"201051344000900","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,749652.4,749652.4,9944,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514569,2105371.00
06/15/2017 04:15,2,0.000,ALERT,212.83,302.68,59.975,1497514503,"201051344000648","219011344069620",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,738140.7,738140.7,9934,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514571,2105372.00
06/15/2017 04:15,2,0.000,ALERT,212.38,303.28,59.981,1497514503,"201051344000569","219011344069620",0.00,17.50,0,300.27,305.08,0.0,0.0,0.000,751836.0,751836.0,9919,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514572,2105373.00
06/15/2017 04:15,2,0.000,ALERT,212.38,302.98,59.981,1497514503,"201051344000983","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,742395.8,742395.8,9941,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514574,2105374.00
06/15/2017 04:15,2,0.000,ALERT,212.83,302.98,59.986,1497514503,"201051344001158","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,727518.2,727518.2,9947,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514576,2105375.00
06/15/2017 04:15,2,0.000,ALERT,212.83,303.28,59.975,1497514503,"201051344000576","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,742034.2,742034.2,9942,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514578,2105376.00
06/15/2017 04:15,2,0.000,ALERT,211.93,299.67,59.970,1497514503,"274151322000087","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,933022.0,933022.0,10033,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497514579,2105377.00
06/15/2017 04:30,2,0.000,ALERT,212.83,302.37,59.981,1497515403,"201051344000645","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,741002.2,741002.2,9931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515405,2105378.00
06/15/2017 04:30,2,0.000,ALERT,211.93,300.27,60.007,1497515403,"274151322000085","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,955573.6,955573.6,9881,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497515407,2105379.00
06/15/2017 04:30,2,0.000,ALERT,212.61,301.47,59.986,1497515403,"201051344000633","219011344069620",0.00,17.00,0,298.47,303.88,0.0,0.0,0.000,727663.7,727663.7,9974,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515409,2105380.00
06/15/2017 04:30,2,0.000,ALERT,212.38,302.37,59.975,1497515403,"201051344000469","219011344069620",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,730823.9,730823.9,9947,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515411,2105381.00
06/15/2017 04:30,2,0.000,ALERT,211.48,301.17,59.975,1497515403,"201051344000646","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,726398.5,726398.5,9947,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515413,2105382.00
06/15/2017 04:30,2,0.000,ALERT,211.48,299.97,59.954,1497515403,"274151322000052","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,992828.0,992828.0,9885,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497515414,2105383.00
06/15/2017 04:30,2,0.000,ALERT,212.16,302.07,59.970,1497515403,"201051344000585","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,738618.5,738618.5,9946,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515416,2105384.00
06/15/2017 04:30,2,0.000,ALERT,211.48,301.47,59.949,1497515403,"201051344001230","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,731072.6,731072.6,9952,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515418,2105385.00
06/15/2017 04:30,2,0.000,ALERT,212.16,302.37,59.975,1497515403,"201051344000582","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,720539.9,720539.9,9939,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515420,2105386.00
06/15/2017 04:30,2,0.000,ALERT,211.48,301.77,59.933,1497515403,"201051344000955","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,739784.3,739784.3,9957,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515422,2105387.00
06/15/2017 04:30,2,0.000,ALERT,211.70,299.37,59.965,1497515403,"274151322000094","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,815225.6,815225.6,10137,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515423,2105388.00
06/15/2017 04:30,2,0.000,ALERT,212.16,302.68,59.970,1497515403,"201051344000579","219011344069620",0.00,17.30,0,301.17,305.08,0.0,0.0,0.000,749041.3,749041.3,9937,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497515425,2105389.00
06/15/2017 04:30,2,0.000,ALERT,211.70,302.37,59.938,1497515403,"201051344000890","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,733760.2,733760.2,9948,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515427,2105390.00
06/15/2017 04:30,2,0.000,ALERT,211.93,301.77,59.970,1497515403,"201051344000438","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,736454.0,736454.0,9943,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515429,2105391.00
06/15/2017 04:30,2,0.000,ALERT,211.93,301.17,59.991,1497515403,"201051344000417","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,674131.6,674131.6,9973,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515430,2105392.00
06/15/2017 04:30,2,0.000,ALERT,211.93,301.17,59.954,1497515403,"274151322000083","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,982775.9,982775.9,9888,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515432,2105393.00
06/15/2017 04:30,2,0.000,ALERT,212.16,299.97,59.944,1497515403,"274151322000076","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,1048335.9,1048335.9,9878,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515434,2105394.00
06/15/2017 04:30,2,0.000,ALERT,212.16,302.37,59.986,1497515403,"201051344000868","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,729301.7,729301.7,9950,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515436,2105395.00
06/15/2017 04:30,2,0.000,ALERT,211.93,301.47,59.959,1497515403,"274151322000095","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,1038179.3,1038179.3,9893,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515438,2105396.00
06/15/2017 04:30,2,0.000,ALERT,211.70,301.47,59.954,1497515403,"201051344000988","219011344069620",0.00,17.30,0,298.17,304.48,0.0,0.0,0.000,646440.9,646440.9,9958,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515439,2105397.00
06/15/2017 04:30,2,0.000,ALERT,211.70,300.87,59.959,1497515403,"201051344001025","219011344069620",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,736107.8,736107.8,9958,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497515441,2105398.00
06/15/2017 04:30,2,0.000,ALERT,212.16,302.37,59.944,1497515403,"201051344000458","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,741164.7,741164.7,9930,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515443,2105399.00
06/15/2017 04:30,2,0.000,ALERT,212.61,301.77,59.986,1497515403,"201051344000853","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,741922.9,741922.9,9941,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515445,2105400.00
06/15/2017 04:30,2,0.000,ALERT,212.16,301.77,59.959,1497515403,"201051344000685","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,736454.5,736454.5,9962,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515447,2105401.00
06/15/2017 04:30,2,0.000,ALERT,211.93,301.17,59.959,1497515403,"201051344000917","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,733045.5,733045.5,9949,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515448,2105402.00
06/15/2017 04:30,2,0.000,ALERT,211.93,301.77,59.986,1497515403,"201051344001145","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,741079.3,741079.3,9941,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515450,2105403.00
06/15/2017 04:30,2,0.000,ALERT,211.70,300.57,59.965,1497515403,"201051344000651","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,729582.7,729582.7,9951,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515452,2105404.00
06/15/2017 04:30,2,0.000,ALERT,211.48,300.57,59.965,1497515403,"274151322000088","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,942420.5,942420.5,9890,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497515454,2105405.00
06/15/2017 04:30,2,0.000,ALERT,211.93,299.37,59.954,1497515403,"274151322000068","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,815715.6,815715.6,10152,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515456,2105406.00
06/15/2017 04:30,2,0.000,ALERT,211.48,301.47,59.959,1497515403,"201051344001135","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,725028.1,725028.1,9936,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515457,2105407.00
06/15/2017 04:30,2,0.000,ALERT,212.16,302.98,59.981,1497515403,"201051344000594","219011344069620",0.00,17.30,0,300.27,305.08,0.0,0.0,0.000,744009.3,744009.3,9941,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515459,2105408.00
06/15/2017 04:30,2,0.000,ALERT,211.70,301.17,59.959,1497515403,"201051344001203","219011344069620",0.00,17.30,0,299.97,305.08,0.0,0.0,0.000,734377.7,734377.7,9976,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515461,2105409.00
06/15/2017 04:30,2,0.000,ALERT,211.70,300.87,59.954,1497515403,"274151322000054","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,959586.2,959586.2,9873,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515463,2105410.00
06/15/2017 04:30,2,0.000,ALERT,212.16,301.47,59.954,1497515403,"201051344000867","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,728182.4,728182.4,9970,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497515465,2105411.00
06/15/2017 04:30,2,0.000,ALERT,211.93,301.47,59.938,1497515403,"201051344001093","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,732872.6,732872.6,9965,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515467,2105412.00
06/15/2017 04:30,2,0.000,ALERT,212.16,302.37,59.928,1497515403,"201051344000900","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,749652.4,749652.4,9946,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497515468,2105413.00
06/15/2017 04:30,2,0.000,ALERT,212.38,301.17,59.959,1497515403,"201051344000648","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,738140.7,738140.7,9936,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497515470,2105414.00
06/15/2017 04:30,2,0.000,ALERT,212.16,302.37,59.959,1497515403,"201051344000569","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,751836.0,751836.0,9921,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515472,2105415.00
06/15/2017 04:30,2,0.000,ALERT,212.38,302.68,59.959,1497515403,"201051344000983","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,742395.8,742395.8,9943,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515474,2105416.00
06/15/2017 04:30,2,0.000,ALERT,212.16,301.47,59.954,1497515403,"201051344001158","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,727518.2,727518.2,9949,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497515475,2105417.00
06/15/2017 04:30,2,0.000,ALERT,212.61,302.37,59.959,1497515403,"201051344000576","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,742034.2,742034.2,9944,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515477,2105418.00
06/15/2017 04:30,2,0.000,ALERT,211.93,299.37,59.954,1497515403,"274151322000087","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,933022.0,933022.0,10035,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497515479,2105419.00
06/15/2017 04:45,2,0.000,ALERT,212.38,301.47,60.039,1497516303,"201051344000645","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,741002.2,741002.2,9933,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497516305,2105420.00
06/15/2017 04:45,2,0.000,ALERT,211.48,299.97,59.991,1497516303,"274151322000085","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,955573.6,955573.6,9883,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516307,2105421.00
06/15/2017 04:45,2,0.000,ALERT,212.38,300.87,59.991,1497516303,"201051344000633","219011344069620",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,727663.7,727663.7,9976,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516309,2105422.00
06/15/2017 04:45,2,0.000,ALERT,211.93,301.47,59.991,1497516303,"201051344000469","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,730823.9,730823.9,9949,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516311,2105423.00
06/15/2017 04:45,2,0.000,ALERT,211.25,301.47,59.986,1497516303,"201051344000646","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,726398.5,726398.5,9949,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516313,2105424.00
06/15/2017 04:45,2,0.000,ALERT,211.03,299.97,59.986,1497516303,"274151322000052","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,992828.0,992828.0,9887,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516315,2105425.00
06/15/2017 04:45,2,0.000,ALERT,211.93,302.37,59.991,1497516303,"201051344000585","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,738618.5,738618.5,9948,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516316,2105426.00
06/15/2017 04:45,2,0.000,ALERT,211.48,301.77,59.954,1497516303,"201051344001230","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,731072.6,731072.6,9954,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516318,2105427.00
06/15/2017 04:45,2,0.000,ALERT,212.38,302.68,59.991,1497516303,"201051344000582","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,720539.9,720539.9,9941,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497516320,2105428.00
06/15/2017 04:45,2,0.000,ALERT,211.25,301.77,59.981,1497516303,"201051344000955","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,739784.3,739784.3,9959,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516322,2105429.00
06/15/2017 04:45,2,0.000,ALERT,211.25,299.37,59.949,1497516303,"274151322000094","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,815225.6,815225.6,10139,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516324,2105430.00
06/15/2017 04:45,2,0.000,ALERT,211.93,302.37,59.986,1497516303,"201051344000579","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,749041.3,749041.3,9939,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516326,2105431.00
06/15/2017 04:45,2,0.000,ALERT,211.48,302.07,59.991,1497516303,"201051344000890","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,733760.2,733760.2,9950,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516328,2105432.00
06/15/2017 04:45,2,0.000,ALERT,211.70,301.77,59.981,1497516303,"201051344000438","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,736454.0,736454.0,9945,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497516329,2105433.00
06/15/2017 04:45,2,0.000,ALERT,211.93,301.47,59.975,1497516303,"201051344000417","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,674131.6,674131.6,9975,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516331,2105434.00
06/15/2017 04:45,2,0.000,ALERT,211.48,300.87,59.986,1497516303,"274151322000083","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,982775.9,982775.9,9890,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516333,2105435.00
06/15/2017 04:45,2,0.000,ALERT,211.70,299.97,59.965,1497516303,"274151322000076","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,1048335.9,1048335.9,9880,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516335,2105436.00
06/15/2017 04:45,2,0.000,ALERT,211.93,302.37,59.991,1497516303,"201051344000868","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,729301.7,729301.7,9952,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516337,2105437.00
06/15/2017 04:45,2,0.000,ALERT,211.25,300.87,59.981,1497516303,"274151322000095","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,1038179.3,1038179.3,9895,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516339,2105438.00
06/15/2017 04:45,2,0.000,ALERT,211.93,301.77,59.981,1497516303,"201051344000988","219011344069620",0.00,17.30,0,297.57,303.58,0.0,0.0,0.000,646440.9,646440.9,9960,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497516341,2105439.00
06/15/2017 04:45,2,0.000,ALERT,211.48,300.87,59.981,1497516303,"201051344001025","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,736107.8,736107.8,9960,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516342,2105440.00
06/15/2017 04:45,2,0.000,ALERT,211.93,301.47,59.965,1497516303,"201051344000458","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,741164.7,741164.7,9932,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516344,2105441.00
06/15/2017 04:45,2,0.000,ALERT,212.61,301.77,59.986,1497516303,"201051344000853","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,741922.9,741922.9,9943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516346,2105442.00
06/15/2017 04:45,2,0.000,ALERT,211.93,301.77,59.986,1497516303,"201051344000685","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,736454.5,736454.5,9964,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516348,2105443.00
06/15/2017 04:45,2,0.000,ALERT,211.93,301.47,59.970,1497516303,"201051344000917","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,733045.5,733045.5,9951,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497516350,2105444.00
06/15/2017 04:45,2,0.000,ALERT,212.16,302.37,59.991,1497516303,"201051344001145","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,741079.3,741079.3,9943,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516351,2105445.00
06/15/2017 04:45,2,0.000,ALERT,211.70,300.87,59.991,1497516303,"201051344000651","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,729582.7,729582.7,9953,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516353,2105446.00
06/15/2017 04:45,2,0.000,ALERT,211.03,300.87,60.012,1497516303,"274151322000088","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,942420.5,942420.5,9892,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516355,2105447.00
06/15/2017 04:45,2,0.000,ALERT,212.16,299.67,59.996,1497516303,"274151322000068","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,815715.6,815715.6,10154,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516357,2105448.00
06/15/2017 04:45,2,0.000,ALERT,211.25,301.47,59.944,1497516303,"201051344001135","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,725028.1,725028.1,9938,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516358,2105449.00
06/15/2017 04:45,2,0.000,ALERT,210.80,300.87,59.996,1497516303,"201051344000594","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,744009.3,744009.3,9943,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516360,2105450.00
06/15/2017 04:45,2,0.000,ALERT,211.93,301.77,59.991,1497516303,"201051344001203","219011344069620",0.00,17.00,0,299.37,305.08,0.0,0.0,0.000,734377.7,734377.7,9978,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516362,2105451.00
06/15/2017 04:45,2,0.000,ALERT,211.25,300.57,59.991,1497516303,"274151322000054","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,959586.2,959586.2,9875,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516364,2105452.00
06/15/2017 04:45,2,0.000,ALERT,212.16,301.77,59.996,1497516303,"201051344000867","219011344069620",0.00,17.50,0,299.07,304.18,0.0,0.0,0.000,728182.4,728182.4,9972,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497516366,2105453.00
06/15/2017 04:45,2,0.000,ALERT,211.70,301.77,59.975,1497516303,"201051344001093","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,732872.6,732872.6,9967,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497516368,2105454.00
06/15/2017 04:45,2,0.000,ALERT,211.93,302.07,60.002,1497516303,"201051344000900","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,749652.4,749652.4,9948,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497516370,2105455.00
06/15/2017 04:45,2,0.000,ALERT,212.16,301.17,60.002,1497516303,"201051344000648","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,738140.7,738140.7,9938,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497516372,2105456.00
06/15/2017 04:45,2,0.000,ALERT,211.93,302.07,59.996,1497516303,"201051344000569","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,751836.0,751836.0,9923,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516373,2105457.00
06/15/2017 04:45,2,0.000,ALERT,211.93,302.07,59.991,1497516303,"201051344000983","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,742395.8,742395.8,9945,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497516375,2105458.00
06/15/2017 04:45,2,0.000,ALERT,211.93,301.17,59.975,1497516303,"201051344001158","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,727518.2,727518.2,9951,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497516377,2105459.00
06/15/2017 04:45,2,0.000,ALERT,212.38,302.07,59.991,1497516303,"201051344000576","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,742034.2,742034.2,9946,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516379,2105460.00
06/15/2017 04:45,2,0.000,ALERT,211.25,299.67,60.002,1497516303,"274151322000087","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,933022.0,933022.0,10037,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497516381,2105461.00
06/15/2017 05:00,2,0.000,ALERT,212.16,301.47,59.996,1497517203,"201051344000645","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,741002.2,741002.2,9935,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517205,2105462.00
06/15/2017 05:00,2,0.000,ALERT,211.48,299.67,60.023,1497517203,"274151322000085","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,955573.6,955573.6,9885,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517207,2105463.00
06/15/2017 05:00,2,0.000,ALERT,212.38,301.17,59.965,1497517203,"201051344000633","219011344069620",0.00,17.00,0,297.57,302.98,0.0,0.0,0.000,727663.7,727663.7,9978,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517209,2105464.00
06/15/2017 05:00,2,0.000,ALERT,211.93,301.47,60.002,1497517203,"201051344000469","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,730823.9,730823.9,9951,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517211,2105465.00
06/15/2017 05:00,2,0.000,ALERT,211.03,300.87,59.996,1497517203,"201051344000646","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,726398.5,726398.5,9951,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517213,2105466.00
06/15/2017 05:00,2,0.000,ALERT,210.80,299.67,59.991,1497517203,"274151322000052","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,992828.0,992828.0,9889,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517214,2105467.00
06/15/2017 05:00,2,0.000,ALERT,211.48,301.17,60.002,1497517203,"201051344000585","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,738618.5,738618.5,9950,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517216,2105468.00
06/15/2017 05:00,2,0.000,ALERT,211.48,301.47,60.018,1497517203,"201051344001230","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,731072.6,731072.6,9956,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517218,2105469.00
06/15/2017 05:00,2,0.000,ALERT,211.70,301.77,59.996,1497517203,"201051344000582","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,720539.9,720539.9,9943,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517220,2105470.00
06/15/2017 05:00,2,0.000,ALERT,211.03,301.17,59.996,1497517203,"201051344000955","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,739784.3,739784.3,9961,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497517222,2105471.00
06/15/2017 05:00,2,0.000,ALERT,211.48,299.37,60.002,1497517203,"274151322000094","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,815225.6,815225.6,10141,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517223,2105472.00
06/15/2017 05:00,2,0.000,ALERT,211.70,302.07,59.970,1497517203,"201051344000579","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,749041.3,749041.3,9941,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517225,2105473.00
06/15/2017 05:00,2,0.000,ALERT,211.25,301.47,60.002,1497517203,"201051344000890","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,733760.2,733760.2,9952,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497517227,2105474.00
06/15/2017 05:00,2,0.000,ALERT,211.48,301.47,60.002,1497517203,"201051344000438","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,736454.0,736454.0,9947,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517229,2105475.00
06/15/2017 05:00,2,0.000,ALERT,211.48,300.57,59.986,1497517203,"201051344000417","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,674131.6,674131.6,9977,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517231,2105476.00
06/15/2017 05:00,2,0.000,ALERT,211.03,300.87,59.986,1497517203,"274151322000083","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,982775.9,982775.9,9892,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517232,2105477.00
06/15/2017 05:00,2,0.000,ALERT,211.70,299.67,59.991,1497517203,"274151322000076","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,1048335.9,1048335.9,9882,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497517234,2105478.00
06/15/2017 05:00,2,0.000,ALERT,211.70,302.37,59.991,1497517203,"201051344000868","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,729301.7,729301.7,9954,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497517236,2105479.00
06/15/2017 05:00,2,0.000,ALERT,211.03,300.87,59.981,1497517203,"274151322000095","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,1038179.3,1038179.3,9897,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517238,2105480.00
06/15/2017 05:00,2,0.000,ALERT,211.70,301.77,59.986,1497517203,"201051344000988","219011344069620",0.00,17.30,0,297.26,303.28,0.0,0.0,0.000,646440.9,646440.9,9962,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517240,2105481.00
06/15/2017 05:00,2,0.000,ALERT,211.03,300.27,59.970,1497517203,"201051344001025","219011344069620",0.00,16.70,0,299.07,304.18,0.0,0.0,0.000,736107.8,736107.8,9962,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517241,2105482.00
06/15/2017 05:00,2,0.000,ALERT,211.70,301.77,59.991,1497517203,"201051344000458","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,741164.7,741164.7,9934,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497517243,2105483.00
06/15/2017 05:00,2,0.000,ALERT,212.38,301.47,60.012,1497517203,"201051344000853","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,741922.9,741922.9,9945,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517245,2105484.00
06/15/2017 05:00,2,0.000,ALERT,211.70,301.17,59.991,1497517203,"201051344000685","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,736454.5,736454.5,9966,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517247,2105485.00
06/15/2017 05:00,2,0.000,ALERT,211.48,300.57,59.986,1497517203,"201051344000917","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,733045.5,733045.5,9953,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517249,2105486.00
06/15/2017 05:00,2,0.000,ALERT,211.93,301.77,59.991,1497517203,"201051344001145","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,741079.3,741079.3,9945,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517250,2105487.00
06/15/2017 05:00,2,0.000,ALERT,211.48,300.27,59.981,1497517203,"201051344000651","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,729582.7,729582.7,9955,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517252,2105488.00
06/15/2017 05:00,2,0.000,ALERT,210.80,299.97,59.986,1497517203,"274151322000088","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,942420.5,942420.5,9894,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497517254,2105489.00
06/15/2017 05:00,2,0.000,ALERT,211.48,298.77,59.975,1497517203,"274151322000068","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,815715.6,815715.6,10156,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517256,2105490.00
06/15/2017 05:00,2,0.000,ALERT,210.80,300.87,59.986,1497517203,"201051344001135","219011344069620",0.00,17.00,0,298.47,303.88,0.0,0.0,0.000,725028.1,725028.1,9940,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517258,2105491.00
