ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 05:00,2,0.000,ALERT,211.70,302.37,59.949,1497517203,"201051344000594","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,744009.3,744009.3,9945,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517260,2105492.00
06/15/2017 05:00,2,0.000,ALERT,211.48,301.17,59.986,1497517203,"201051344001203","219011344069620",0.00,17.00,0,299.67,305.08,0.0,0.0,0.000,734377.7,734377.7,9980,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517262,2105493.00
06/15/2017 05:00,2,0.000,ALERT,211.03,300.57,59.981,1497517203,"274151322000054","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,959586.2,959586.2,9877,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517263,2105494.00
06/15/2017 05:00,2,0.000,ALERT,212.16,301.47,59.981,1497517203,"201051344000867","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,728182.4,728182.4,9974,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517265,2105495.00
06/15/2017 05:00,2,0.000,ALERT,211.48,301.47,59.981,1497517203,"201051344001093","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,732872.6,732872.6,9969,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517267,2105496.00
06/15/2017 05:00,2,0.000,ALERT,211.93,302.07,59.991,1497517203,"201051344000900","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,749652.4,749652.4,9950,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517269,2105497.00
06/15/2017 05:00,2,0.000,ALERT,211.93,301.17,59.986,1497517203,"201051344000648","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,738140.7,738140.7,9940,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497517271,2105498.00
06/15/2017 05:00,2,0.000,ALERT,211.70,301.77,59.986,1497517203,"201051344000569","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,751836.0,751836.0,9925,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517272,2105499.00
06/15/2017 05:00,2,0.000,ALERT,211.70,302.07,59.986,1497517203,"201051344000983","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,742395.8,742395.8,9947,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517274,2105500.00
06/15/2017 05:00,2,0.000,ALERT,211.93,301.77,59.981,1497517203,"201051344001158","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,727518.2,727518.2,9953,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517276,2105501.00
06/15/2017 05:00,2,0.000,ALERT,211.93,301.77,60.023,1497517203,"201051344000576","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,742034.2,742034.2,9948,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497517278,2105502.00
06/15/2017 05:00,2,0.000,ALERT,211.25,299.37,59.970,1497517203,"274151322000087","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,933022.0,933022.0,10039,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497517279,2105503.00
06/15/2017 05:15,2,0.000,ALERT,211.93,300.57,59.975,1497518104,"201051344000645","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,741002.2,741002.2,9937,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518106,2105504.00
06/15/2017 05:15,2,0.000,ALERT,211.03,298.77,59.975,1497518104,"274151322000085","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,955573.6,955573.6,9887,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497518107,2105505.00
06/15/2017 05:15,2,0.000,ALERT,212.16,300.87,59.975,1497518104,"201051344000633","219011344069620",0.00,17.00,0,297.57,302.98,0.0,0.0,0.000,727663.7,727663.7,9980,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518109,2105506.00
06/15/2017 05:15,2,0.000,ALERT,211.48,300.57,59.970,1497518104,"201051344000469","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,730823.9,730823.9,9953,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518111,2105507.00
06/15/2017 05:15,2,0.000,ALERT,210.57,299.97,59.970,1497518104,"201051344000646","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,726398.5,726398.5,9953,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518113,2105508.00
06/15/2017 05:15,2,0.000,ALERT,210.80,299.67,59.975,1497518104,"274151322000052","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,992828.0,992828.0,9891,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518115,2105509.00
06/15/2017 05:15,2,0.000,ALERT,211.03,300.27,59.970,1497518104,"201051344000585","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,738618.5,738618.5,9952,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518117,2105510.00
06/15/2017 05:15,2,0.000,ALERT,211.03,300.87,59.970,1497518104,"201051344001230","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,731072.6,731072.6,9958,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497518118,2105511.00
06/15/2017 05:15,2,0.000,ALERT,211.48,300.87,59.970,1497518104,"201051344000582","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,720539.9,720539.9,9945,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518120,2105512.00
06/15/2017 05:15,2,0.000,ALERT,210.35,299.37,59.991,1497518104,"201051344000955","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,739784.3,739784.3,9963,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518122,2105513.00
06/15/2017 05:15,2,0.000,ALERT,211.03,298.77,59.965,1497518104,"274151322000094","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,815225.6,815225.6,10143,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518124,2105514.00
06/15/2017 05:15,2,0.000,ALERT,211.48,301.47,59.965,1497518104,"201051344000579","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,749041.3,749041.3,9943,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497518126,2105515.00
06/15/2017 05:15,2,0.000,ALERT,211.03,300.87,59.959,1497518104,"201051344000890","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,733760.2,733760.2,9954,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497518128,2105516.00
06/15/2017 05:15,2,0.000,ALERT,211.25,300.27,59.975,1497518104,"201051344000438","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,736454.0,736454.0,9949,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518129,2105517.00
06/15/2017 05:15,2,0.000,ALERT,211.03,299.07,59.970,1497518104,"201051344000417","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,674131.6,674131.6,9979,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518131,2105518.00
06/15/2017 05:15,2,0.000,ALERT,210.80,299.67,59.970,1497518104,"274151322000083","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,982775.9,982775.9,9894,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497518133,2105519.00
06/15/2017 05:15,2,0.000,ALERT,211.48,299.37,59.970,1497518104,"274151322000076","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,1048335.9,1048335.9,9884,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518135,2105520.00
06/15/2017 05:15,2,0.000,ALERT,211.48,301.77,59.975,1497518104,"201051344000868","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,729301.7,729301.7,9956,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518136,2105521.00
06/15/2017 05:15,2,0.000,ALERT,210.80,300.57,59.965,1497518104,"274151322000095","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,1038179.3,1038179.3,9899,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518138,2105522.00
06/15/2017 05:15,2,0.000,ALERT,211.25,300.87,59.970,1497518104,"201051344000988","219011344069620",0.00,17.30,0,297.26,302.98,0.0,0.0,0.000,646440.9,646440.9,9964,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518140,2105523.00
06/15/2017 05:15,2,0.000,ALERT,210.57,299.07,59.970,1497518104,"201051344001025","219011344069620",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,736107.8,736107.8,9964,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497518142,2105524.00
06/15/2017 05:15,2,0.000,ALERT,211.48,301.17,59.981,1497518104,"201051344000458","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,741164.7,741164.7,9936,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518144,2105525.00
06/15/2017 05:15,2,0.000,ALERT,212.16,301.17,59.975,1497518104,"201051344000853","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,741922.9,741922.9,9947,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518146,2105526.00
06/15/2017 05:15,2,0.000,ALERT,211.25,299.97,59.975,1497518104,"201051344000685","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,736454.5,736454.5,9968,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518147,2105527.00
06/15/2017 05:15,2,0.000,ALERT,211.03,299.67,59.949,1497518104,"201051344000917","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,733045.5,733045.5,9955,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497518149,2105528.00
06/15/2017 05:15,2,0.000,ALERT,211.25,300.27,59.991,1497518104,"201051344001145","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,741079.3,741079.3,9947,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518151,2105529.00
06/15/2017 05:15,2,0.000,ALERT,211.03,299.07,59.954,1497518104,"201051344000651","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,729582.7,729582.7,9957,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518153,2105530.00
06/15/2017 05:15,2,0.000,ALERT,210.57,298.77,60.002,1497518104,"274151322000088","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,942420.5,942420.5,9896,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518154,2105531.00
06/15/2017 05:15,2,0.000,ALERT,211.48,298.17,59.975,1497518104,"274151322000068","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,815715.6,815715.6,10158,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518156,2105532.00
06/15/2017 05:15,2,0.000,ALERT,210.35,299.37,59.970,1497518104,"201051344001135","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,725028.1,725028.1,9942,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518158,2105533.00
06/15/2017 05:15,2,0.000,ALERT,211.25,301.77,59.975,1497518104,"201051344000594","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,744009.3,744009.3,9947,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518160,2105534.00
06/15/2017 05:15,2,0.000,ALERT,211.25,299.97,59.981,1497518104,"201051344001203","219011344069620",0.00,17.30,0,298.77,304.48,0.0,0.0,0.000,734377.7,734377.7,9982,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518162,2105535.00
06/15/2017 05:15,2,0.000,ALERT,210.57,298.77,59.965,1497518104,"274151322000054","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,959586.2,959586.2,9879,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518163,2105536.00
06/15/2017 05:15,2,0.000,ALERT,211.93,300.87,59.959,1497518104,"201051344000867","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,728182.4,728182.4,9976,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518165,2105537.00
06/15/2017 05:15,2,0.000,ALERT,211.03,299.97,59.970,1497518104,"201051344001093","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,732872.6,732872.6,9971,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518167,2105538.00
06/15/2017 05:15,2,0.000,ALERT,211.25,300.57,59.944,1497518104,"201051344000900","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,749652.4,749652.4,9952,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518169,2105539.00
06/15/2017 05:15,2,0.000,ALERT,211.70,300.57,60.007,1497518104,"201051344000648","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,738140.7,738140.7,9942,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518171,2105540.00
06/15/2017 05:15,2,0.000,ALERT,211.48,301.47,60.002,1497518104,"201051344000569","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,751836.0,751836.0,9927,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518173,2105541.00
06/15/2017 05:15,2,0.000,ALERT,211.70,301.47,59.975,1497518104,"201051344000983","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,742395.8,742395.8,9949,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518175,2105542.00
06/15/2017 05:15,2,0.000,ALERT,211.70,300.87,59.975,1497518104,"201051344001158","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,727518.2,727518.2,9955,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518176,2105543.00
06/15/2017 05:15,2,0.000,ALERT,211.93,301.17,59.975,1497518104,"201051344000576","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,742034.2,742034.2,9950,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518178,2105544.00
06/15/2017 05:15,2,0.000,ALERT,211.03,298.47,59.944,1497518104,"274151322000087","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,933022.0,933022.0,10041,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497518180,2105545.00
06/15/2017 05:30,2,0.000,ALERT,211.70,299.67,59.970,1497519003,"201051344000645","219011344069620",0.00,17.50,0,295.46,302.68,0.0,0.0,0.000,741002.2,741002.2,9939,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497519005,2105546.00
06/15/2017 05:30,2,0.000,ALERT,211.03,298.47,59.975,1497519003,"274151322000085","219011344069620",0.00,18.00,0,293.66,301.17,0.0,0.0,0.000,955573.6,955573.6,9889,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519007,2105547.00
06/15/2017 05:30,2,0.000,ALERT,211.70,299.37,59.975,1497519003,"201051344000633","219011344069620",0.00,17.00,0,293.66,302.07,0.0,0.0,0.000,727663.7,727663.7,9982,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519008,2105548.00
06/15/2017 05:30,2,0.000,ALERT,211.25,299.67,59.975,1497519003,"201051344000469","219011344069620",0.00,16.70,0,294.56,302.07,0.0,0.0,0.000,730823.9,730823.9,9955,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519010,2105549.00
06/15/2017 05:30,2,0.000,ALERT,210.57,299.97,59.965,1497519003,"201051344000646","219011344069620",0.00,17.30,0,295.46,302.98,0.0,0.0,0.000,726398.5,726398.5,9955,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519012,2105550.00
06/15/2017 05:30,2,0.000,ALERT,210.12,297.57,59.970,1497519003,"274151322000052","219011344069620",0.00,18.30,0,293.36,301.47,0.0,0.0,0.000,992828.0,992828.0,9893,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519014,2105551.00
06/15/2017 05:30,2,0.000,ALERT,211.03,300.87,59.981,1497519003,"201051344000585","219011344069620",0.00,17.50,0,295.76,303.28,0.0,0.0,0.000,738618.5,738618.5,9954,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519016,2105552.00
06/15/2017 05:30,2,0.000,ALERT,211.03,300.87,59.975,1497519003,"201051344001230","219011344069620",0.00,17.30,0,296.36,303.28,0.0,0.0,0.000,731072.6,731072.6,9960,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519017,2105553.00
06/15/2017 05:30,2,0.000,ALERT,211.03,300.87,59.970,1497519003,"201051344000582","219011344069620",0.00,17.30,0,296.96,303.88,0.0,0.0,0.000,720539.9,720539.9,9947,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519019,2105554.00
06/15/2017 05:30,2,0.000,ALERT,210.35,300.27,59.970,1497519003,"201051344000955","219011344069620",0.00,17.30,0,296.06,302.98,0.0,0.0,0.000,739784.3,739784.3,9965,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497519021,2105555.00
06/15/2017 05:30,2,0.000,ALERT,210.80,298.17,59.965,1497519003,"274151322000094","219011344069620",0.00,17.50,0,293.36,300.57,0.0,0.0,0.000,815225.6,815225.6,10145,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519023,2105556.00
06/15/2017 05:30,2,0.000,ALERT,211.03,299.97,59.959,1497519003,"201051344000579","219011344069620",0.00,17.50,0,296.06,303.28,0.0,0.0,0.000,749041.3,749041.3,9945,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497519025,2105557.00
06/15/2017 05:30,2,0.000,ALERT,210.80,300.87,59.975,1497519003,"201051344000890","219011344069620",0.00,17.50,0,296.96,304.18,0.0,0.0,0.000,733760.2,733760.2,9956,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497519026,2105558.00
06/15/2017 05:30,2,0.000,ALERT,211.03,300.57,59.970,1497519003,"201051344000438","219011344069620",0.00,17.00,0,296.36,303.58,0.0,0.0,0.000,736454.0,736454.0,9951,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519028,2105559.00
06/15/2017 05:30,2,0.000,ALERT,211.25,300.27,59.954,1497519003,"201051344000417","219011344069620",0.00,17.50,0,295.76,302.68,0.0,0.0,0.000,674131.6,674131.6,9981,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497519030,2105560.00
06/15/2017 05:30,2,0.000,ALERT,211.25,299.07,59.959,1497519003,"274151322000083","219011344069620",0.00,17.80,0,293.96,301.47,0.0,0.0,0.000,982775.9,982775.9,9896,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519032,2105561.00
06/15/2017 05:30,2,0.000,ALERT,211.93,299.07,59.959,1497519003,"274151322000076","219011344069620",0.00,18.00,0,293.66,301.47,0.0,0.0,0.000,1048335.9,1048335.9,9886,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519033,2105562.00
06/15/2017 05:30,2,0.000,ALERT,211.48,301.17,59.965,1497519003,"201051344000868","219011344069620",0.00,17.30,0,296.06,303.28,0.0,0.0,0.000,729301.7,729301.7,9958,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519035,2105563.00
06/15/2017 05:30,2,0.000,ALERT,211.25,300.27,59.965,1497519003,"274151322000095","219011344069620",0.00,17.50,0,294.56,302.07,0.0,0.0,0.000,1038179.3,1038179.3,9901,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519037,2105564.00
06/15/2017 05:30,2,0.000,ALERT,211.70,300.57,59.965,1497519003,"201051344000988","219011344069620",0.00,17.50,0,293.06,302.37,0.0,0.0,0.000,646440.9,646440.9,9966,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519039,2105565.00
06/15/2017 05:30,2,0.000,ALERT,211.25,300.27,59.965,1497519003,"201051344001025","219011344069620",0.00,17.00,0,295.76,303.58,0.0,0.0,0.000,736107.8,736107.8,9966,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519041,2105566.00
06/15/2017 05:30,2,0.000,ALERT,211.70,300.87,59.965,1497519003,"201051344000458","219011344069620",0.00,18.00,0,295.46,303.58,0.0,0.0,0.000,741164.7,741164.7,9938,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519043,2105567.00
06/15/2017 05:30,2,0.000,ALERT,212.38,300.57,59.938,1497519003,"201051344000853","219011344069620",0.00,17.00,0,295.46,302.68,0.0,0.0,0.000,741922.9,741922.9,9949,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519044,2105568.00
06/15/2017 05:30,2,0.000,ALERT,211.48,300.57,59.965,1497519003,"201051344000685","219011344069620",0.00,17.30,0,296.06,302.98,0.0,0.0,0.000,736454.5,736454.5,9970,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519046,2105569.00
06/15/2017 05:30,2,0.000,ALERT,211.70,300.57,59.965,1497519003,"201051344000917","219011344069620",0.00,18.00,0,295.16,302.68,0.0,0.0,0.000,733045.5,733045.5,9957,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519048,2105570.00
06/15/2017 05:30,2,0.000,ALERT,211.70,301.47,60.002,1497519003,"201051344001145","219011344069620",0.00,17.30,0,296.96,303.88,0.0,0.0,0.000,741079.3,741079.3,9949,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497519050,2105571.00
06/15/2017 05:30,2,0.000,ALERT,211.48,300.27,59.970,1497519003,"201051344000651","219011344069620",0.00,16.70,0,296.06,302.68,0.0,0.0,0.000,729582.7,729582.7,9959,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519052,2105572.00
06/15/2017 05:30,2,0.000,ALERT,210.80,299.37,59.954,1497519003,"274151322000088","219011344069620",0.00,18.30,0,293.66,301.17,0.0,0.0,0.000,942420.5,942420.5,9898,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519054,2105573.00
06/15/2017 05:30,2,0.000,ALERT,211.70,298.17,59.959,1497519003,"274151322000068","219011344069620",0.00,18.70,0,293.06,300.27,0.0,0.0,0.000,815715.6,815715.6,10160,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519056,2105574.00
06/15/2017 05:30,2,0.000,ALERT,211.25,301.17,59.954,1497519003,"201051344001135","219011344069620",0.00,17.00,0,296.66,303.58,0.0,0.0,0.000,725028.1,725028.1,9944,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519057,2105575.00
06/15/2017 05:30,2,0.000,ALERT,211.48,301.17,59.959,1497519003,"201051344000594","219011344069620",0.00,17.50,0,295.46,302.98,0.0,0.0,0.000,744009.3,744009.3,9949,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519059,2105576.00
06/15/2017 05:30,2,0.000,ALERT,211.48,300.87,59.965,1497519003,"201051344001203","219011344069620",0.00,17.30,0,296.36,304.78,0.0,0.0,0.000,734377.7,734377.7,9984,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497519061,2105577.00
06/15/2017 05:30,2,0.000,ALERT,211.25,299.37,59.965,1497519003,"274151322000054","219011344069620",0.00,18.70,0,293.66,301.77,0.0,0.0,0.000,959586.2,959586.2,9881,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519063,2105578.00
06/15/2017 05:30,2,0.000,ALERT,212.16,300.57,59.949,1497519003,"201051344000867","219011344069620",0.00,17.80,0,295.16,302.98,0.0,0.0,0.000,728182.4,728182.4,9978,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519064,2105579.00
06/15/2017 05:30,2,0.000,ALERT,211.25,300.87,59.970,1497519003,"201051344001093","219011344069620",0.00,17.80,0,296.06,302.98,0.0,0.0,0.000,732872.6,732872.6,9973,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519066,2105580.00
06/15/2017 05:30,2,0.000,ALERT,211.70,300.87,59.965,1497519003,"201051344000900","219011344069620",0.00,17.30,0,295.16,302.37,0.0,0.0,0.000,749652.4,749652.4,9954,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497519068,2105581.00
06/15/2017 05:30,2,0.000,ALERT,212.16,300.27,59.965,1497519003,"201051344000648","219011344069620",0.00,17.00,0,294.86,302.68,0.0,0.0,0.000,738140.7,738140.7,9944,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519070,2105582.00
06/15/2017 05:30,2,0.000,ALERT,211.70,301.17,59.954,1497519003,"201051344000569","219011344069620",0.00,17.50,0,296.06,303.58,0.0,0.0,0.000,751836.0,751836.0,9929,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497519072,2105583.00
06/15/2017 05:30,2,0.000,ALERT,211.70,300.87,59.959,1497519003,"201051344000983","219011344069620",0.00,17.50,0,295.76,303.58,0.0,0.0,0.000,742395.8,742395.8,9951,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519073,2105584.00
06/15/2017 05:30,2,0.000,ALERT,211.70,300.27,59.970,1497519003,"201051344001158","219011344069620",0.00,17.00,0,294.86,302.07,0.0,0.0,0.000,727518.2,727518.2,9957,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519075,2105585.00
06/15/2017 05:30,2,0.000,ALERT,211.93,300.87,59.959,1497519003,"201051344000576","219011344069620",0.00,17.30,0,295.46,302.68,0.0,0.0,0.000,742034.2,742034.2,9952,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519077,2105586.00
06/15/2017 05:30,2,0.000,ALERT,211.48,298.47,59.954,1497519003,"274151322000087","219011344069620",0.00,18.70,0,293.06,300.87,0.0,0.0,0.000,933022.0,933022.0,10043,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519079,2105587.00
06/15/2017 05:45,2,0.000,ALERT,212.16,301.17,59.970,1497519903,"201051344000645","219011344069620",0.00,17.80,0,297.87,303.58,0.0,0.0,0.000,741002.2,741002.2,9941,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519905,2105588.00
06/15/2017 05:45,2,0.000,ALERT,211.25,299.67,59.944,1497519903,"274151322000085","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,955573.6,955573.6,9891,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519907,2105589.00
06/15/2017 05:45,2,0.000,ALERT,212.16,300.87,59.949,1497519903,"201051344000633","219011344069620",0.00,17.30,0,296.06,302.98,0.0,0.0,0.000,727663.7,727663.7,9984,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519909,2105590.00
06/15/2017 05:45,2,0.000,ALERT,211.70,300.87,59.981,1497519903,"201051344000469","219011344069620",0.00,17.00,0,296.96,303.28,0.0,0.0,0.000,730823.9,730823.9,9957,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519911,2105591.00
06/15/2017 05:45,2,0.000,ALERT,211.03,300.57,59.975,1497519903,"201051344000646","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,726398.5,726398.5,9957,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497519913,2105592.00
06/15/2017 05:45,2,0.000,ALERT,210.80,298.77,59.965,1497519903,"274151322000052","219011344069620",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,992828.0,992828.0,9895,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519914,2105593.00
06/15/2017 05:45,2,0.000,ALERT,211.25,300.87,59.991,1497519903,"201051344000585","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,738618.5,738618.5,9956,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519916,2105594.00
06/15/2017 05:45,2,0.000,ALERT,211.25,300.87,59.970,1497519903,"201051344001230","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,731072.6,731072.6,9962,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519918,2105595.00
06/15/2017 05:45,2,0.000,ALERT,211.48,301.47,59.970,1497519903,"201051344000582","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,720539.9,720539.9,9949,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497519920,2105596.00
06/15/2017 05:45,2,0.000,ALERT,210.80,300.57,59.965,1497519903,"201051344000955","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,739784.3,739784.3,9967,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519921,2105597.00
06/15/2017 05:45,2,0.000,ALERT,211.03,298.77,59.965,1497519903,"274151322000094","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,815225.6,815225.6,10147,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519923,2105598.00
06/15/2017 05:45,2,0.000,ALERT,211.70,302.07,59.970,1497519903,"201051344000579","219011344069620",0.00,17.50,0,298.47,304.18,0.0,0.0,0.000,749041.3,749041.3,9947,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519925,2105599.00
06/15/2017 05:45,2,0.000,ALERT,211.03,301.17,59.975,1497519903,"201051344000890","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,733760.2,733760.2,9958,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519927,2105600.00
06/15/2017 05:45,2,0.000,ALERT,211.25,300.57,59.965,1497519903,"201051344000438","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,736454.0,736454.0,9953,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519929,2105601.00
06/15/2017 05:45,2,0.000,ALERT,211.25,299.97,59.991,1497519903,"201051344000417","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,674131.6,674131.6,9983,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519930,2105602.00
06/15/2017 05:45,2,0.000,ALERT,211.25,299.37,59.959,1497519903,"274151322000083","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,982775.9,982775.9,9898,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519932,2105603.00
06/15/2017 05:45,2,0.000,ALERT,211.70,298.77,59.954,1497519903,"274151322000076","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,1048335.9,1048335.9,9888,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519934,2105604.00
06/15/2017 05:45,2,0.000,ALERT,211.48,301.77,60.002,1497519903,"201051344000868","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,729301.7,729301.7,9960,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497519936,2105605.00
06/15/2017 05:45,2,0.000,ALERT,211.25,300.57,59.954,1497519903,"274151322000095","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,1038179.3,1038179.3,9903,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497519938,2105606.00
06/15/2017 05:45,2,0.000,ALERT,211.70,301.17,59.970,1497519903,"201051344000988","219011344069620",0.00,17.50,0,296.36,303.58,0.0,0.0,0.000,646440.9,646440.9,9968,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519940,2105607.00
06/15/2017 05:45,2,0.000,ALERT,211.03,299.67,59.954,1497519903,"201051344001025","219011344069620",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,736107.8,736107.8,9968,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519941,2105608.00
06/15/2017 05:45,2,0.000,ALERT,211.70,301.47,59.965,1497519903,"201051344000458","219011344069620",0.00,18.00,0,298.77,304.18,0.0,0.0,0.000,741164.7,741164.7,9940,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497519943,2105609.00
06/15/2017 05:45,2,0.000,ALERT,212.38,301.17,60.012,1497519903,"201051344000853","219011344069620",0.00,17.30,0,298.77,303.88,0.0,0.0,0.000,741922.9,741922.9,9951,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519945,2105610.00
06/15/2017 05:45,2,0.000,ALERT,211.48,300.57,59.975,1497519903,"201051344000685","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,736454.5,736454.5,9972,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497519947,2105611.00
06/15/2017 05:45,2,0.000,ALERT,211.48,300.27,59.986,1497519903,"201051344000917","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,733045.5,733045.5,9959,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519949,2105612.00
06/15/2017 05:45,2,0.000,ALERT,211.48,300.57,59.975,1497519903,"201051344001145","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,741079.3,741079.3,9951,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519950,2105613.00
06/15/2017 05:45,2,0.000,ALERT,211.03,299.67,59.975,1497519903,"201051344000651","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,729582.7,729582.7,9961,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497519952,2105614.00
06/15/2017 05:45,2,0.000,ALERT,211.03,299.67,59.975,1497519903,"274151322000088","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,942420.5,942420.5,9900,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519954,2105615.00
06/15/2017 05:45,2,0.000,ALERT,211.48,298.17,59.965,1497519903,"274151322000068","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,815715.6,815715.6,10162,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519956,2105616.00
06/15/2017 05:45,2,0.000,ALERT,210.80,300.27,59.981,1497519903,"201051344001135","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,725028.1,725028.1,9946,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519957,2105617.00
06/15/2017 05:45,2,0.000,ALERT,211.70,302.07,59.981,1497519903,"201051344000594","219011344069620",0.00,17.50,0,298.47,303.88,0.0,0.0,0.000,744009.3,744009.3,9951,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497519959,2105618.00
06/15/2017 05:45,2,0.000,ALERT,211.25,299.97,59.981,1497519903,"201051344001203","219011344069620",0.00,17.30,0,298.77,304.48,0.0,0.0,0.000,734377.7,734377.7,9986,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519961,2105619.00
06/15/2017 05:45,2,0.000,ALERT,210.80,299.07,59.965,1497519903,"274151322000054","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,959586.2,959586.2,9883,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519963,2105620.00
06/15/2017 05:45,2,0.000,ALERT,212.16,301.47,59.986,1497519903,"201051344000867","219011344069620",0.00,17.80,0,298.47,303.88,0.0,0.0,0.000,728182.4,728182.4,9980,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519965,2105621.00
06/15/2017 05:45,2,0.000,ALERT,211.03,300.27,59.975,1497519903,"201051344001093","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,732872.6,732872.6,9975,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519966,2105622.00
06/15/2017 05:45,2,0.000,ALERT,211.70,301.17,59.986,1497519903,"201051344000900","219011344069620",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,749652.4,749652.4,9956,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519968,2105623.00
06/15/2017 05:45,2,0.000,ALERT,212.16,300.87,59.949,1497519903,"201051344000648","219011344069620",0.00,17.00,0,298.17,303.58,0.0,0.0,0.000,738140.7,738140.7,9946,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519970,2105624.00
06/15/2017 05:45,2,0.000,ALERT,211.70,301.47,59.981,1497519903,"201051344000569","219011344069620",0.00,17.50,0,299.37,304.48,0.0,0.0,0.000,751836.0,751836.0,9931,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519972,2105625.00
06/15/2017 05:45,2,0.000,ALERT,211.93,301.77,59.991,1497519903,"201051344000983","219011344069620",0.00,17.50,0,299.07,303.88,0.0,0.0,0.000,742395.8,742395.8,9953,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519974,2105626.00
06/15/2017 05:45,2,0.000,ALERT,211.93,301.17,60.028,1497519903,"201051344001158","219011344069620",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,727518.2,727518.2,9959,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519975,2105627.00
06/15/2017 05:45,2,0.000,ALERT,212.16,301.77,60.018,1497519903,"201051344000576","219011344069620",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,742034.2,742034.2,9954,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497519977,2105628.00
06/15/2017 05:45,2,0.000,ALERT,211.25,299.37,59.965,1497519903,"274151322000087","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,933022.0,933022.0,10045,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497519979,2105629.00
06/15/2017 06:00,2,0.000,ALERT,212.61,301.47,59.981,1497520803,"201051344000645","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,741002.2,741002.2,9943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497520805,2105630.00
06/15/2017 06:00,2,0.020,ALERT,211.93,299.97,59.975,1497520803,"274151322000085","219011344069620",26.42,18.00,0,297.26,302.07,0.0,0.0,0.000,955573.6,955573.6,9893,0,0,0,L,1151911521,0,122.01,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1497520807,2105631.00
06/15/2017 06:00,2,0.000,ALERT,213.06,301.47,59.981,1497520803,"201051344000633","219011344069620",0.00,17.30,0,297.26,302.98,0.0,0.0,0.000,727663.7,727663.7,9986,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520809,2105632.00
06/15/2017 06:00,2,0.000,ALERT,212.61,301.77,59.975,1497520803,"201051344000469","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,730823.9,730823.9,9959,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497520810,2105633.00
06/15/2017 06:00,2,0.000,ALERT,211.48,301.17,59.970,1497520803,"201051344000646","219011344069620",0.00,17.30,0,297.87,303.28,0.0,0.0,0.000,726398.5,726398.5,9959,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497520812,2105634.00
06/15/2017 06:00,2,0.043,ALERT,211.70,299.07,59.933,1497520803,"274151322000052","219011344069620",26.48,18.30,0,296.96,302.37,0.0,0.0,0.000,992828.0,992828.0,9897,0,0,0,L,1151911521,0,121.10,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1497520814,2105635.00
06/15/2017 06:00,2,0.000,ALERT,211.93,301.47,59.970,1497520803,"201051344000585","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,738618.5,738618.5,9958,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497520816,2105636.00
