ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 06:00,2,0.000,ALERT,211.70,301.77,59.949,1497520803,"201051344001230","219011344069620",0.00,17.30,0,298.77,304.18,0.0,0.0,0.000,731072.6,731072.6,9964,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520817,2105637.00
06/15/2017 06:00,2,0.000,ALERT,212.38,302.37,59.965,1497520803,"201051344000582","219011344069620",0.00,17.00,0,299.07,304.18,0.0,0.0,0.000,720539.9,720539.9,9951,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497520819,2105638.00
06/15/2017 06:00,2,0.000,ALERT,211.48,301.17,59.965,1497520803,"201051344000955","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,739784.3,739784.3,9969,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520821,2105639.00
06/15/2017 06:00,2,0.000,ALERT,211.48,298.47,59.954,1497520803,"274151322000094","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,815225.6,815225.6,10149,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520823,2105640.00
06/15/2017 06:00,2,0.000,ALERT,212.16,302.37,59.959,1497520803,"201051344000579","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,749041.3,749041.3,9949,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520825,2105641.00
06/15/2017 06:00,2,0.000,ALERT,211.70,301.77,59.954,1497520803,"201051344000890","219011344069620",0.00,17.80,0,299.37,305.08,0.0,0.0,0.000,733760.2,733760.2,9960,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497520826,2105642.00
06/15/2017 06:00,2,0.000,ALERT,211.93,301.47,59.965,1497520803,"201051344000438","219011344069620",0.00,17.30,0,298.77,304.18,0.0,0.0,0.000,736454.0,736454.0,9955,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497520828,2105643.00
06/15/2017 06:00,2,0.000,ALERT,212.16,301.17,59.954,1497520803,"201051344000417","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,674131.6,674131.6,9985,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520830,2105644.00
06/15/2017 06:00,2,0.020,ALERT,211.48,300.27,59.954,1497520803,"274151322000083","219011344069620",26.50,18.00,0,297.87,302.37,0.0,0.0,0.000,982775.9,982775.9,9900,0,0,0,L,1151911521,0,121.33,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1497520832,2105645.00
06/15/2017 06:00,2,0.018,ALERT,212.38,299.67,59.954,1497520803,"274151322000076","219011344069620",27.29,18.30,0,297.26,302.37,0.0,0.0,0.000,1048335.9,1048335.9,9890,0,0,0,L,1151911521,0,121.78,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1497520834,2105646.00
06/15/2017 06:00,2,0.000,ALERT,212.38,302.68,59.965,1497520803,"201051344000868","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,729301.7,729301.7,9962,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520836,2105647.00
06/15/2017 06:00,2,0.012,ALERT,211.70,300.87,59.954,1497520803,"274151322000095","219011344069620",26.56,17.80,0,298.47,302.98,0.0,0.0,0.000,1038179.3,1038179.3,9905,0,0,0,L,1151911521,0,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1497520838,2105648.00
06/15/2017 06:00,2,0.000,ALERT,212.38,302.37,59.949,1497520803,"201051344000988","219011344069620",0.00,17.50,0,296.66,303.58,0.0,0.0,0.000,646440.9,646440.9,9970,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520839,2105649.00
06/15/2017 06:00,2,0.000,ALERT,211.70,300.87,59.954,1497520803,"201051344001025","219011344069620",0.00,17.00,0,298.17,304.48,0.0,0.0,0.000,736107.8,736107.8,9970,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520841,2105650.00
06/15/2017 06:00,2,0.000,ALERT,212.16,301.77,59.949,1497520803,"201051344000458","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,741164.7,741164.7,9942,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520843,2105651.00
06/15/2017 06:00,2,0.000,ALERT,213.06,302.07,59.954,1497520803,"201051344000853","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,741922.9,741922.9,9953,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520845,2105652.00
06/15/2017 06:00,2,0.000,ALERT,212.38,301.47,59.965,1497520803,"201051344000685","219011344069620",0.00,17.50,0,298.47,303.88,0.0,0.0,0.000,736454.5,736454.5,9974,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520847,2105653.00
06/15/2017 06:00,2,0.000,ALERT,212.16,301.17,59.949,1497520803,"201051344000917","219011344069620",0.00,18.00,0,296.96,302.68,0.0,0.0,0.000,733045.5,733045.5,9961,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520849,2105654.00
06/15/2017 06:00,2,0.000,ALERT,212.38,302.07,59.975,1497520803,"201051344001145","219011344069620",0.00,17.30,0,298.77,304.78,0.0,0.0,0.000,741079.3,741079.3,9953,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497520850,2105655.00
06/15/2017 06:00,2,0.000,ALERT,211.93,300.57,59.949,1497520803,"201051344000651","219011344069620",0.00,16.70,0,297.87,303.58,0.0,0.0,0.000,729582.7,729582.7,9963,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520852,2105656.00
06/15/2017 06:00,2,0.008,ALERT,211.48,300.27,59.965,1497520803,"274151322000088","219011344069620",25.41,18.30,0,297.57,302.07,0.0,0.0,0.000,942420.5,942420.5,9902,0,0,0,L,1151911521,0,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1497520854,2105657.00
06/15/2017 06:00,2,0.000,ALERT,212.16,298.77,59.949,1497520803,"274151322000068","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,815715.6,815715.6,10164,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520856,2105658.00
06/15/2017 06:00,2,0.000,ALERT,211.48,301.17,59.991,1497520803,"201051344001135","219011344069620",0.00,17.30,0,298.17,304.18,0.0,0.0,0.000,725028.1,725028.1,9948,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497520858,2105659.00
06/15/2017 06:00,2,0.000,ALERT,212.16,302.68,59.949,1497520803,"201051344000594","219011344069620",0.00,17.50,0,299.07,304.18,0.0,0.0,0.000,744009.3,744009.3,9953,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497520859,2105660.00
06/15/2017 06:00,2,0.000,ALERT,212.16,301.17,59.944,1497520803,"201051344001203","219011344069620",0.00,17.30,0,298.47,305.68,0.0,0.0,0.000,734377.7,734377.7,9988,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497520861,2105661.00
06/15/2017 06:00,2,0.016,ALERT,211.48,299.97,59.944,1497520803,"274151322000054","219011344069620",26.84,18.70,0,297.57,302.68,0.0,0.0,0.000,959586.2,959586.2,9885,0,0,0,L,1151911521,0,121.55,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1497520863,2105662.00
06/15/2017 06:00,2,0.000,ALERT,212.83,301.77,59.938,1497520803,"201051344000867","219011344069620",0.00,17.80,0,298.77,304.18,0.0,0.0,0.000,728182.4,728182.4,9982,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520865,2105663.00
06/15/2017 06:00,2,0.000,ALERT,211.93,301.17,59.944,1497520803,"201051344001093","219011344069620",0.00,18.00,0,298.17,303.58,0.0,0.0,0.000,732872.6,732872.6,9977,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497520867,2105664.00
06/15/2017 06:00,2,0.000,ALERT,212.38,302.07,59.928,1497520803,"201051344000900","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,749652.4,749652.4,9958,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520869,2105665.00
06/15/2017 06:00,2,0.000,ALERT,212.83,301.47,59.949,1497520803,"201051344000648","219011344069620",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,738140.7,738140.7,9948,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520870,2105666.00
06/15/2017 06:00,2,0.000,ALERT,212.38,302.37,59.954,1497520803,"201051344000569","219011344069620",0.00,17.50,0,299.67,304.48,0.0,0.0,0.000,751836.0,751836.0,9933,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520872,2105667.00
06/15/2017 06:00,2,0.000,ALERT,212.38,302.07,59.954,1497520803,"201051344000983","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,742395.8,742395.8,9955,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520874,2105668.00
06/15/2017 06:00,2,0.000,ALERT,212.38,301.47,59.933,1497520803,"201051344001158","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,727518.2,727518.2,9961,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520876,2105669.00
06/15/2017 06:00,2,0.000,ALERT,212.61,302.07,59.986,1497520803,"201051344000576","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,742034.2,742034.2,9956,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497520877,2105670.00
06/15/2017 06:00,2,0.031,ALERT,211.93,299.67,59.949,1497520803,"274151322000087","219011344069620",26.00,19.00,0,296.96,301.47,0.0,0.0,0.000,933022.0,933022.0,10047,0,0,0,L,1151911521,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1497520879,2105671.00
06/15/2017 06:15,2,0.170,ALERT,213.06,343.85,60.007,1497521703,"201051344000645","219011344069620",25.35,18.30,0,299.67,354.07,4.4,2.3,0.000,741002.4,741002.4,9945,0,0,0,L,1122011218,0,122.01,122.01,0100,15,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1497521705,2105672.00
06/15/2017 06:15,2,0.096,ALERT,212.16,337.24,59.991,1497521703,"274151322000085","219011344069620",24.69,19.00,0,297.57,347.76,2.4,0.4,0.000,955573.6,955573.6,9895,0,0,0,L,1151911521,0,122.23,122.01,0100,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1497521707,2105673.00
06/15/2017 06:15,2,0.189,ALERT,213.06,345.36,59.981,1497521703,"201051344000633","219011344069620",25.01,17.50,0,298.17,345.96,4.8,2.7,0.000,727664.0,727664.0,9988,0,0,0,L,1122011218,0,122.01,122.01,0100,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1497521708,2105674.00
06/15/2017 06:15,2,0.205,ALERT,212.61,338.74,59.996,1497521703,"201051344000469","219011344069620",24.29,17.50,0,299.07,353.47,5.0,2.9,0.000,730824.2,730824.2,9961,0,0,0,L,1122011218,0,121.10,122.01,0100,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1497521710,2105675.00
06/15/2017 06:15,2,0.197,ALERT,211.93,344.45,59.996,1497521703,"201051344000646","219011344069620",24.89,17.80,0,298.77,345.36,5.0,2.9,0.000,726398.8,726398.8,9961,0,0,0,L,1122011218,0,122.01,121.33,0100,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1497521712,2105676.00
06/15/2017 06:15,2,0.117,ALERT,211.48,336.94,59.975,1497521703,"274151322000052","219011344069620",25.74,19.30,0,297.57,348.96,3.1,1.0,0.000,992828.0,992828.0,9899,0,0,0,L,1151911521,0,121.10,122.01,0100,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1497521714,2105677.00
06/15/2017 06:15,2,0.203,ALERT,212.38,351.07,59.996,1497521703,"201051344000585","219011344069620",25.45,18.00,0,298.77,351.37,5.2,3.1,0.000,738618.8,738618.8,9960,0,0,0,L,1122011218,0,121.55,121.78,0100,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1497521716,2105678.00
06/15/2017 06:15,2,0.164,ALERT,212.16,340.85,59.991,1497521703,"201051344001230","219011344069620",25.84,17.80,0,299.37,341.15,4.3,2.2,0.000,731072.8,731072.8,9966,0,0,0,L,1122011218,0,122.01,121.10,0100,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1497521717,2105679.00
06/15/2017 06:15,2,0.154,ALERT,212.61,341.45,59.986,1497521703,"201051344000582","219011344069620",27.33,17.50,0,299.97,342.35,4.3,2.2,0.000,720540.1,720540.1,9953,0,0,0,L,1122011218,0,121.78,121.78,0100,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1497521719,2105680.00
06/15/2017 06:15,2,0.207,ALERT,211.93,338.74,59.991,1497521703,"201051344000955","219011344069620",24.93,18.00,0,299.37,353.17,5.3,3.2,0.004,739784.7,739784.7,9971,0,0,0,L,1122011218,0,121.33,121.55,0100,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1497521721,2105681.00
06/15/2017 06:15,2,0.000,ALERT,211.70,298.77,59.949,1497521703,"274151322000094","219011344069620",40.41,18.00,0,297.26,385.33,0.0,0.0,0.000,815225.6,815225.6,10151,0,0,0,L,1151911521,0,121.33,122.46,0002,16,0,0,0,0,0,0,183,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1497521723,2105682.00
06/15/2017 06:15,2,0.227,ALERT,212.61,338.14,59.981,1497521703,"201051344000579","219011344069620",24.91,18.00,0,300.57,353.47,5.8,3.6,0.004,749041.7,749041.7,9951,0,0,0,L,1122011218,0,121.55,121.55,0002,14,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1497521725,2105683.00
06/15/2017 06:15,2,0.201,ALERT,212.16,338.74,60.002,1497521703,"201051344000890","219011344069620",24.33,18.00,0,299.97,352.27,5.0,2.9,0.000,733760.5,733760.5,9962,0,0,0,L,1122011218,0,122.01,120.88,0100,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1497521727,2105684.00
06/15/2017 06:15,2,0.166,ALERT,212.16,341.45,59.996,1497521703,"201051344000438","219011344069620",27.53,17.80,0,299.67,342.65,4.7,2.6,0.000,736454.3,736454.3,9957,0,0,0,L,1122011218,0,122.01,121.33,0100,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1497521729,2105685.00
06/15/2017 06:15,2,0.088,ALERT,212.16,335.14,59.991,1497521703,"274151322000083","219011344069620",26.86,18.30,0,297.87,338.14,2.4,0.4,0.000,982775.9,982775.9,9902,0,0,0,L,1151911521,0,121.78,122.23,0100,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1497521732,2105686.00
06/15/2017 06:15,2,0.102,ALERT,212.38,338.74,59.975,1497521703,"274151322000076","219011344069620",25.82,19.00,0,297.57,353.77,2.7,0.6,0.004,1048335.9,1048335.9,9892,0,0,0,L,1151911521,0,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1497521733,2105687.00
06/15/2017 06:15,2,0.189,ALERT,212.38,339.34,59.981,1497521703,"201051344000868","219011344069620",23.99,17.80,0,300.57,353.77,4.6,2.5,0.009,729302.0,729302.0,9964,0,0,0,L,1122011218,0,121.33,122.01,0100,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1497521735,2105688.00
06/15/2017 06:15,2,0.094,ALERT,212.38,338.44,59.959,1497521703,"274151322000095","219011344069620",24.85,18.30,0,298.77,347.46,2.4,0.4,0.000,1038179.3,1038179.3,9907,0,0,0,L,1151911521,0,122.23,121.78,0100,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1497521737,2105689.00
06/15/2017 06:15,2,0.098,ALERT,212.38,302.37,59.991,1497521703,"201051344000988","219011344069620",19.28,17.80,0,297.26,303.88,1.9,0.0,0.000,646440.9,646440.9,9972,0,0,0,L,1122011218,0,121.10,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1497521739,2105690.00
06/15/2017 06:15,2,0.189,ALERT,211.70,338.14,59.981,1497521703,"201051344001025","219011344069620",24.31,17.50,0,299.07,355.28,4.7,2.6,0.004,736108.1,736108.1,9972,0,0,0,L,1122011218,0,121.33,121.33,0100,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1497521741,2105691.00
06/15/2017 06:15,2,0.188,ALERT,212.61,338.44,60.018,1497521703,"201051344000458","219011344069620",24.99,18.70,0,300.27,352.57,4.8,2.7,0.000,741165.0,741165.0,9944,0,0,0,L,1122011218,0,121.55,121.78,0002,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1497521742,2105692.00
06/15/2017 06:15,2,0.174,ALERT,213.29,340.25,59.981,1497521703,"201051344000853","219011344069620",25.50,17.80,0,299.97,354.37,4.5,2.5,0.000,741923.1,741923.1,9955,0,0,0,L,1122011218,0,122.01,122.01,0100,17,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1497521744,2105693.00
06/15/2017 06:15,2,0.135,ALERT,212.16,344.45,59.986,1497521703,"201051344000685","219011344069620",27.31,17.80,0,299.37,344.76,3.7,1.7,0.000,736454.7,736454.7,9976,0,0,0,L,1122011218,0,122.23,121.33,0100,15,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1497521746,2105694.00
06/15/2017 06:15,2,0.188,ALERT,212.16,337.84,59.991,1497521703,"201051344000917","219011344069620",23.26,18.70,0,298.47,341.75,4.5,2.4,0.000,733045.7,733045.7,9963,0,0,0,L,1122011218,0,121.78,121.78,0100,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1497521748,2105695.00
06/15/2017 06:15,2,0.172,ALERT,212.38,344.45,59.986,1497521703,"201051344001145","219011344069620",25.09,17.50,0,299.97,345.36,4.4,2.3,0.000,741079.5,741079.5,9955,0,0,0,L,1122011218,0,121.78,121.33,0100,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1497521750,2105696.00
06/15/2017 06:15,2,0.195,ALERT,212.16,339.65,60.012,1497521703,"201051344000651","219011344069620",24.35,17.30,0,299.07,352.87,4.8,2.7,0.004,729583.0,729583.0,9965,0,0,0,L,1122011218,0,122.01,121.10,0002,14,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1497521751,2105697.00
06/15/2017 06:15,2,0.090,ALERT,211.48,337.54,59.996,1497521703,"274151322000088","219011344069620",23.68,19.30,0,297.57,346.26,2.2,0.2,0.004,942420.5,942420.5,9904,0,0,0,L,1151911521,0,122.23,121.78,0100,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1497521753,2105698.00
06/15/2017 06:15,2,0.068,ALERT,212.61,312.89,59.975,1497521703,"274151322000068","219011344069620",25.27,19.30,0,296.96,385.63,1.8,0.0,0.000,815715.6,815715.6,10166,0,0,0,L,1151911521,0,122.01,122.46,0002,18,0,0,0,0,0,0,196,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1497521755,2105699.00
06/15/2017 06:15,2,0.197,ALERT,211.70,337.24,59.959,1497521703,"201051344001135","219011344069620",24.71,17.80,0,299.67,354.37,5.0,2.9,0.004,725028.4,725028.4,9950,0,0,0,L,1122011218,0,121.55,121.10,0200,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497521757,2105700.00
06/15/2017 06:15,2,0.195,ALERT,212.38,338.44,59.991,1497521703,"201051344000594","219011344069620",24.37,18.30,0,299.67,354.67,4.8,2.8,0.009,744009.6,744009.6,9955,0,0,0,L,1122011218,0,121.55,121.33,0100,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1497521759,2105701.00
06/15/2017 06:15,2,0.164,ALERT,212.38,338.74,59.949,1497521703,"201051344001203","219011344069620",26.98,17.80,0,299.37,349.56,4.5,2.4,0.000,734378.0,734378.0,9990,0,0,0,L,1122011218,0,122.23,121.33,0100,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1497521760,2105702.00
06/15/2017 06:15,2,0.084,ALERT,211.93,336.04,59.986,1497521703,"274151322000054","219011344069620",27.04,19.50,0,297.87,337.24,2.3,0.3,0.000,959586.2,959586.2,9887,0,0,0,L,1151911521,0,121.78,121.78,0100,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1497521762,2105703.00
06/15/2017 06:15,2,0.184,ALERT,213.06,338.14,59.996,1497521703,"201051344000867","219011344069620",25.25,18.30,0,299.37,351.97,4.7,2.6,0.000,728182.7,728182.7,9984,0,0,0,L,1122011218,0,122.01,121.78,0100,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1497521764,2105704.00
06/15/2017 06:15,2,0.219,ALERT,211.93,342.65,59.981,1497521703,"201051344001093","219011344069620",23.82,18.30,0,299.37,343.55,5.3,3.2,0.000,732873.0,732873.0,9979,0,0,0,L,1122011218,0,121.55,121.55,0100,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1497521766,2105705.00
06/15/2017 06:15,2,0.146,ALERT,212.38,338.44,60.023,1497521703,"201051344000900","219011344069620",24.17,17.80,0,299.37,351.37,3.6,1.6,0.000,749652.5,749652.5,9960,0,0,0,L,1122011218,0,121.55,121.55,0100,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1497521768,2105706.00
06/15/2017 06:15,2,0.199,ALERT,212.83,339.04,59.996,1497521703,"201051344000648","219011344069620",24.73,17.50,0,299.37,353.77,5.0,2.9,0.000,738141.0,738141.0,9950,0,0,0,L,1122011218,0,121.33,122.23,0100,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1497521769,2105707.00
06/15/2017 06:15,2,0.191,ALERT,212.61,338.44,59.991,1497521703,"201051344000569","219011344069620",25.43,18.30,0,300.57,352.87,4.9,2.8,0.000,751836.3,751836.3,9935,0,0,0,L,1122011218,0,121.10,122.01,0100,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1497521771,2105708.00
06/15/2017 06:15,2,0.184,ALERT,212.61,338.14,59.991,1497521703,"201051344000983","219011344069620",26.80,18.00,0,300.27,353.17,5.0,2.9,0.000,742396.2,742396.2,9957,0,0,0,L,1122011218,0,121.55,121.55,0100,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1497521773,2105709.00
06/15/2017 06:15,2,0.184,ALERT,212.61,338.44,60.002,1497521703,"201051344001158","219011344069620",24.67,17.80,0,299.07,352.27,4.6,2.5,0.004,727518.4,727518.4,9963,0,0,0,L,1122011218,0,121.33,121.55,0100,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1497521775,2105710.00
06/15/2017 06:15,2,0.197,ALERT,212.83,339.65,60.002,1497521703,"201051344000576","219011344069620",24.01,17.80,0,299.97,351.67,4.8,2.7,0.000,742034.4,742034.4,9958,0,0,0,L,1122011218,0,121.55,121.55,0100,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1497521777,2105711.00
06/15/2017 06:15,2,0.029,ALERT,212.16,299.37,59.986,1497521703,"274151322000087","219011344069620",29.58,19.00,0,296.96,338.44,0.0,0.0,0.000,933022.0,933022.0,10049,0,0,0,L,1151911521,0,121.55,122.46,0002,17,0,0,0,0,0,0,17,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1497521778,2105712.00
06/15/2017 06:15,2,0.162,ALERT,212.16,302.07,59.996,1497521703,"201051344000417","219011344069620",19.22,17.80,0,299.07,303.58,3.2,1.1,0.000,674131.8,674131.8,9987,0,0,0,L,1122011218,1,121.33,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1497521780,2105713.00
06/15/2017 06:30,2,0.197,ACTIVE,213.06,340.25,59.981,1497522603,"201051344000645","219011344069620",26.92,19.50,0,299.67,343.25,5.4,3.3,0.013,741003.1,741003.1,9947,0,0,0,L,1122011218,0,122.01,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522605,2105714.00
06/15/2017 06:30,2,0.137,ACTIVE,211.93,337.54,59.922,1497522603,"274151322000085","219011344069620",25.31,20.30,0,298.17,341.75,3.5,1.5,0.009,955573.9,955573.9,9897,0,0,0,L,1151911521,0,122.23,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522605,2105715.00
06/15/2017 06:30,2,0.221,ACTIVE,213.06,341.15,59.986,1497522603,"201051344000633","219011344069620",26.88,19.00,0,298.17,345.66,6.0,3.9,0.013,727664.9,727664.9,9990,0,0,0,L,1122011218,0,122.01,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522606,2105716.00
06/15/2017 06:30,2,0.223,ACTIVE,212.61,339.34,59.975,1497522603,"201051344000469","219011344069620",27.33,18.30,0,298.77,343.55,6.2,4.0,0.013,730825.1,730825.1,9963,0,0,0,L,1122011218,0,121.10,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522607,2105717.00
06/15/2017 06:30,2,0.215,ACTIVE,211.70,338.74,59.986,1497522603,"201051344000646","219011344069620",27.63,19.30,0,299.37,345.36,6.0,3.9,0.013,726399.7,726399.7,9963,0,0,0,L,1122011218,0,121.78,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522608,2105718.00
06/15/2017 06:30,2,0.162,ACTIVE,211.70,338.44,59.938,1497522603,"274151322000052","219011344069620",26.18,20.70,0,297.57,341.45,4.3,2.2,0.018,992828.5,992828.5,9901,0,0,0,L,1151911521,0,121.33,122.01,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522609,2105719.00
06/15/2017 06:30,2,0.230,ACTIVE,212.16,339.34,59.949,1497522603,"201051344000585","219011344069620",27.29,19.50,0,299.97,351.07,6.4,4.2,0.009,738619.8,738619.8,9962,0,0,0,L,1122011218,0,121.33,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522610,2105720.00
06/15/2017 06:30,2,0.227,ACTIVE,211.93,338.14,59.933,1497522603,"201051344001230","219011344069620",24.99,19.00,0,300.27,341.75,5.7,3.6,0.009,731073.6,731073.6,9968,0,0,0,L,1122011218,0,121.78,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522611,2105721.00
06/15/2017 06:30,2,0.213,ACTIVE,212.61,339.04,59.959,1497522603,"201051344000582","219011344069620",26.96,18.70,0,301.17,343.55,5.8,3.7,0.004,720541.0,720541.0,9955,0,0,0,L,1122011218,0,121.78,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522612,2105722.00
06/15/2017 06:30,2,0.240,ACTIVE,211.70,338.44,59.949,1497522603,"201051344000955","219011344069620",26.82,19.30,0,300.27,342.05,6.5,4.4,0.009,739785.7,739785.7,9973,0,0,0,L,1122011218,0,121.10,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522613,2105723.00
06/15/2017 06:30,2,0.076,ALERT,211.93,338.74,59.949,1497522603,"274151322000094","219011344069620",29.56,19.50,0,297.57,385.33,2.3,0.3,0.009,815225.6,815225.6,10153,0,0,0,L,1151911521,0,121.33,122.46,0002,15,0,0,0,0,0,0,26,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522614,2105724.00
06/15/2017 06:30,2,0.244,ACTIVE,212.61,339.04,59.959,1497522603,"201051344000579","219011344069620",27.85,19.30,0,300.57,343.25,6.9,4.8,0.009,749042.8,749042.8,9953,0,0,0,L,1122011218,0,121.55,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522615,2105725.00
06/15/2017 06:30,2,0.227,ACTIVE,211.93,338.74,59.954,1497522603,"201051344000890","219011344069620",27.15,19.30,0,300.87,342.95,6.2,4.1,0.009,733761.4,733761.4,9964,0,0,0,L,1122011218,0,121.78,120.88,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522616,2105726.00
06/15/2017 06:30,2,0.223,ACTIVE,212.16,338.74,59.954,1497522603,"201051344000438","219011344069620",27.25,19.00,0,299.97,342.95,6.1,4.0,0.013,736455.2,736455.2,9959,0,0,0,L,1122011218,0,122.01,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522617,2105727.00
06/15/2017 06:30,2,0.238,ACTIVE,212.38,339.04,59.949,1497522603,"201051344000417","219011344069620",17.95,19.00,0,299.67,343.85,4.3,2.3,0.004,674132.3,674132.3,9989,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522618,2105728.00
06/15/2017 06:30,2,0.141,ACTIVE,211.93,337.84,59.949,1497522603,"274151322000083","219011344069620",25.19,20.00,0,298.47,341.45,3.6,1.6,0.009,982776.2,982776.2,9904,0,0,0,L,1151911521,0,121.55,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522619,2105729.00
06/15/2017 06:30,2,0.143,ALERT,212.38,338.14,59.949,1497522603,"274151322000076","219011344069620",26.60,20.30,0,298.17,341.75,3.9,1.8,0.009,1048336.3,1048336.3,9894,0,0,0,L,1151911521,0,121.78,122.46,0002,19,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522621,2105730.00
06/15/2017 06:30,2,0.221,ACTIVE,212.61,339.34,60.002,1497522603,"201051344000868","219011344069620",26.56,19.00,0,300.27,343.25,6.0,3.8,0.013,729302.9,729302.9,9966,0,0,0,L,1122011218,0,121.33,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522622,2105731.00
06/15/2017 06:30,2,0.133,ACTIVE,211.48,337.84,59.944,1497522603,"274151322000095","219011344069620",25.74,19.80,0,298.77,341.15,3.5,1.4,0.009,1038179.6,1038179.6,9909,0,0,0,L,1151911521,0,121.78,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522623,2105732.00
06/15/2017 06:30,2,0.102,ACTIVE,212.38,302.98,59.954,1497522603,"201051344000988","219011344069620",19.90,18.30,0,298.17,305.08,2.0,0.1,0.000,646440.9,646440.9,9974,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522623,2105733.00
06/15/2017 06:30,2,0.215,ACTIVE,212.16,338.44,59.949,1497522603,"201051344001025","219011344069620",26.74,19.00,0,299.67,342.95,5.8,3.7,0.009,736108.9,736108.9,9974,0,0,0,L,1122011218,0,121.55,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522624,2105734.00
06/15/2017 06:30,2,0.215,ACTIVE,212.38,338.44,59.954,1497522603,"201051344000458","219011344069620",26.80,19.80,0,300.27,343.25,5.9,3.8,0.009,741165.8,741165.8,9946,0,0,0,L,1122011218,0,121.55,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522625,2105735.00
06/15/2017 06:30,2,0.215,ACTIVE,213.06,340.55,59.954,1497522603,"201051344000853","219011344069620",25.98,19.00,0,299.97,344.76,5.7,3.6,0.009,741923.9,741923.9,9957,0,0,0,L,1122011218,0,122.01,122.01,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522626,2105736.00
06/15/2017 06:30,2,0.193,ACTIVE,212.61,339.95,59.965,1497522603,"201051344000685","219011344069620",26.84,19.00,0,300.27,344.45,5.3,3.2,0.009,736455.4,736455.4,9978,0,0,0,L,1122011218,0,122.68,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522627,2105737.00
06/15/2017 06:30,2,0.213,ACTIVE,212.16,339.04,59.954,1497522603,"201051344000917","219011344069620",25.96,19.50,0,299.07,343.85,5.6,3.5,0.009,733046.5,733046.5,9965,0,0,0,L,1122011218,0,121.55,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522628,2105738.00
06/15/2017 06:30,2,0.203,ACTIVE,212.38,339.04,59.954,1497522603,"201051344001145","219011344069620",26.66,18.70,0,300.27,345.06,5.5,3.4,0.009,741080.3,741080.3,9957,0,0,0,L,1122011218,0,121.78,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522629,2105739.00
06/15/2017 06:30,2,0.207,ACTIVE,212.38,339.34,59.954,1497522603,"201051344000651","219011344069620",27.19,18.30,0,299.67,342.95,5.7,3.6,0.009,729583.9,729583.9,9967,0,0,0,L,1122011218,0,122.23,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522630,2105740.00
06/15/2017 06:30,2,0.129,ACTIVE,211.48,338.44,59.965,1497522603,"274151322000088","219011344069620",24.33,20.70,0,297.87,340.85,3.2,1.1,0.004,942420.7,942420.7,9906,0,0,0,L,1151911521,0,122.01,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522631,2105741.00
06/15/2017 06:30,2,0.098,ALERT,212.83,338.74,59.975,1497522603,"274151322000068","219011344069620",29.78,21.00,0,297.57,385.33,3.0,1.0,0.000,815715.8,815715.8,10168,0,0,0,L,1151911521,0,122.01,122.46,0002,18,0,0,0,0,0,0,11,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522632,2105742.00
06/15/2017 06:30,2,0.225,ACTIVE,211.70,337.24,59.949,1497522603,"201051344001135","219011344069620",27.47,18.70,0,299.97,342.65,6.2,4.1,0.009,725029.3,725029.3,9952,0,0,0,L,1122011218,0,121.55,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522633,2105743.00
06/15/2017 06:30,2,0.217,ACTIVE,212.38,339.34,59.959,1497522603,"201051344000594","219011344069620",27.02,19.30,0,299.67,342.95,6.0,3.8,0.013,744010.5,744010.5,9957,0,0,0,L,1122011218,0,121.55,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522634,2105744.00
06/15/2017 06:30,2,0.217,ACTIVE,212.38,339.04,59.959,1497522603,"201051344001203","219011344069620",26.86,19.00,0,300.27,343.25,5.9,3.8,0.009,734378.8,734378.8,9992,0,0,0,L,1122011218,0,122.23,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522635,2105745.00
06/15/2017 06:30,2,0.137,ACTIVE,211.93,337.84,59.944,1497522603,"274151322000054","219011344069620",24.91,21.30,0,298.47,341.15,3.5,1.4,0.000,959586.5,959586.5,9889,0,0,0,L,1151911521,0,122.01,122.01,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522636,2105746.00
06/15/2017 06:30,2,0.207,ACTIVE,212.83,338.74,59.938,1497522603,"201051344000867","219011344069620",27.41,19.80,0,299.37,343.55,5.8,3.6,0.009,728183.6,728183.6,9986,0,0,0,L,1122011218,0,121.78,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522637,2105747.00
06/15/2017 06:30,2,0.238,ACTIVE,212.38,339.65,59.954,1497522603,"201051344001093","219011344069620",26.44,19.50,0,299.97,343.25,6.4,4.3,0.004,732874.0,732874.0,9981,0,0,0,L,1122011218,0,121.78,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522638,2105748.00
06/15/2017 06:30,2,0.174,ACTIVE,212.61,339.95,59.954,1497522603,"201051344000900","219011344069620",26.42,19.00,0,299.67,342.65,4.7,2.6,0.018,749653.0,749653.0,9962,0,0,0,L,1122011218,0,121.78,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522639,2105749.00
06/15/2017 06:30,2,0.221,ACTIVE,212.83,339.34,59.965,1497522603,"201051344000648","219011344069620",26.98,18.70,0,299.07,343.85,6.0,3.9,0.013,738141.9,738141.9,9952,0,0,0,L,1122011218,0,121.33,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522640,2105750.00
06/15/2017 06:30,2,0.213,ACTIVE,212.61,339.65,59.959,1497522603,"201051344000569","219011344069620",27.39,19.30,0,300.27,343.25,5.9,3.8,0.013,751837.2,751837.2,9937,0,0,0,L,1122011218,0,121.10,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522641,2105751.00
06/15/2017 06:30,2,0.229,ACTIVE,212.83,339.34,59.965,1497522603,"201051344000983","219011344069620",26.78,19.30,0,299.67,343.25,6.2,4.1,0.013,742397.1,742397.1,9959,0,0,0,L,1122011218,0,121.78,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522642,2105752.00
06/15/2017 06:30,2,0.195,ACTIVE,212.61,339.34,59.954,1497522603,"201051344001158","219011344069620",27.43,19.00,0,298.77,343.55,5.4,3.3,0.013,727519.2,727519.2,9965,0,0,0,L,1122011218,0,121.33,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522643,2105753.00
06/15/2017 06:30,2,0.223,ACTIVE,212.61,339.95,59.959,1497522603,"201051344000576","219011344069620",25.90,19.00,0,299.67,344.76,5.9,3.7,0.013,742035.3,742035.3,9960,0,0,0,L,1122011218,0,121.55,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522644,2105754.00
06/15/2017 06:30,2,0.146,ALERT,212.16,339.34,59.954,1497522603,"274151322000087","219011344069620",25.25,21.30,0,297.87,345.06,3.7,1.7,0.000,933022.3,933022.3,10051,0,0,0,L,1151911521,0,121.78,122.23,0002,19,0,0,0,0,0,0,36,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497522646,2105755.00
06/15/2017 06:45,2,0.289,ACTIVE,212.61,339.65,60.002,1497523503,"201051344000645","219011344069620",27.04,20.00,0,321.01,356.48,7.9,5.7,0.035,741004.2,741004.2,9948,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523504,2105756.00
06/15/2017 06:45,2,0.219,ACTIVE,211.70,338.44,59.996,1497523503,"274151322000085","219011344069620",25.58,21.50,0,334.84,341.45,5.7,3.6,0.027,955574.4,955574.4,9898,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523505,2105757.00
06/15/2017 06:45,2,0.293,ALERT,213.06,341.45,60.039,1497523503,"201051344000633","219011344069620",27.99,19.80,0,298.17,344.76,8.3,6.1,0.035,727666.1,727666.1,9991,0,0,0,L,1122011218,0,122.01,122.01,0002,19,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523507,2105758.00
06/15/2017 06:45,2,0.291,ACTIVE,212.16,339.95,60.007,1497523503,"201051344000469","219011344069620",28.23,19.00,0,311.39,360.69,8.4,6.2,0.035,730826.3,730826.3,9964,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523508,2105759.00
06/15/2017 06:45,2,0.295,ALERT,211.48,338.74,60.002,1497523503,"201051344000646","219011344069620",27.65,20.00,0,300.27,342.35,8.3,6.1,0.027,726400.9,726400.9,9964,0,0,0,L,1122011218,0,121.78,121.10,0002,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523510,2105760.00
06/15/2017 06:45,2,0.246,ACTIVE,211.48,337.84,60.002,1497523503,"274151322000052","219011344069620",26.72,21.80,0,333.93,342.35,6.7,4.5,0.035,992829.3,992829.3,9902,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523511,2105761.00
06/15/2017 06:45,2,0.314,ACTIVE,211.93,339.04,60.034,1497523503,"201051344000585","219011344069620",27.73,20.00,0,316.80,356.78,8.8,6.6,0.035,738621.1,738621.1,9963,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523512,2105762.00
06/15/2017 06:45,2,0.283,ALERT,211.70,337.54,60.002,1497523503,"201051344001230","219011344069620",27.49,19.50,0,300.57,342.05,7.9,5.7,0.031,731074.7,731074.7,9969,0,0,0,L,1122011218,0,121.55,120.88,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523513,2105763.00
06/15/2017 06:45,2,0.283,ACTIVE,212.16,339.04,60.002,1497523503,"201051344000582","219011344069620",27.57,19.30,0,318.61,355.88,8.0,5.7,0.027,720542.1,720542.1,9956,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523514,2105764.00
06/15/2017 06:45,2,0.314,ACTIVE,211.48,339.04,60.044,1497523503,"201051344000955","219011344069620",27.45,19.80,0,315.30,356.48,8.8,6.6,0.040,739787.0,739787.0,9974,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523515,2105765.00
06/15/2017 06:45,2,0.135,ALERT,211.48,338.14,60.002,1497523503,"274151322000094","219011344069620",30.97,20.70,0,298.77,391.34,4.2,2.2,0.018,815225.9,815225.9,10155,0,0,0,L,1151911521,0,121.10,122.23,0002,16,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523517,2105766.00
06/15/2017 06:45,2,0.326,ACTIVE,212.38,338.74,60.023,1497523503,"201051344000579","219011344069620",27.67,20.00,0,312.89,359.18,9.2,7.0,0.035,749044.2,749044.2,9954,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523518,2105767.00
06/15/2017 06:45,2,0.307,ALERT,211.70,337.84,60.007,1497523503,"201051344000890","219011344069620",27.35,20.00,0,301.47,342.95,8.6,6.3,0.035,733762.7,733762.7,9965,0,0,0,L,1122011218,0,121.55,120.65,0002,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523520,2105768.00
06/15/2017 06:45,2,0.293,ACTIVE,212.16,338.74,59.975,1497523503,"201051344000438","219011344069620",27.97,19.50,0,315.30,358.58,8.3,6.1,0.035,736456.4,736456.4,9960,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523520,2105769.00
06/15/2017 06:45,2,0.328,ALERT,211.93,338.14,60.007,1497523503,"201051344000417","219011344069620",17.97,19.80,0,299.07,341.75,6.0,3.8,0.013,674133.0,674133.0,9990,0,0,0,L,1122011218,0,121.33,121.33,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523522,2105770.00
06/15/2017 06:45,2,0.221,ACTIVE,211.93,337.24,59.981,1497523503,"274151322000083","219011344069620",26.48,21.00,0,333.03,343.55,5.9,3.8,0.018,982776.9,982776.9,9905,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523523,2105771.00
06/15/2017 06:45,2,0.227,ACTIVE,212.16,337.84,59.991,1497523503,"274151322000076","219011344069620",26.96,21.80,0,335.44,341.75,6.2,4.1,0.022,1048337.0,1048337.0,9896,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523524,2105772.00
06/15/2017 06:45,2,0.301,ACTIVE,212.16,339.04,59.996,1497523503,"201051344000868","219011344069620",27.47,19.80,0,315.90,358.58,8.4,6.2,0.035,729304.1,729304.1,9967,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523525,2105773.00
06/15/2017 06:45,2,0.207,ACTIVE,211.70,338.44,59.996,1497523503,"274151322000095","219011344069620",27.29,21.00,0,333.93,342.35,5.8,3.6,0.027,1038180.2,1038180.2,9910,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523526,2105774.00
06/15/2017 06:45,2,0.104,ACTIVE,211.93,302.37,59.991,1497523503,"201051344000988","219011344069620",20.69,18.70,0,298.47,305.98,2.2,0.2,0.000,646441.0,646441.0,9975,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523527,2105775.00
06/15/2017 06:45,2,0.291,ACTIVE,211.70,337.84,60.002,1497523503,"201051344001025","219011344069620",27.31,19.50,0,325.22,351.07,8.1,5.9,0.035,736110.1,736110.1,9975,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523528,2105776.00
06/15/2017 06:45,2,0.289,ACTIVE,212.16,338.44,60.002,1497523503,"201051344000458","219011344069620",27.73,20.30,0,317.40,357.98,8.2,6.0,0.031,741167.0,741167.0,9947,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523529,2105777.00
06/15/2017 06:45,2,0.287,ACTIVE,212.83,340.25,60.002,1497523503,"201051344000853","219011344069620",27.51,19.80,0,320.41,357.98,8.0,5.8,0.031,741925.1,741925.1,9958,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523530,2105778.00
06/15/2017 06:45,2,0.260,ALERT,211.93,339.95,60.002,1497523503,"201051344000685","219011344069620",27.49,19.50,0,300.27,343.25,7.2,5.1,0.035,736456.4,736456.4,9979,0,0,0,L,1122011218,0,122.23,121.10,0002,17,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523531,2105779.00
06/15/2017 06:45,2,0.266,ALERT,211.70,339.34,59.981,1497523503,"201051344000917","219011344069620",28.39,20.30,0,299.07,343.25,7.7,5.5,0.031,733047.6,733047.6,9966,0,0,0,L,1122011218,0,121.33,121.55,0002,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523533,2105780.00
