ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 06:45,2,0.268,ALERT,211.93,339.65,60.034,1497523503,"201051344001145","219011344069620",27.75,19.30,0,300.57,343.25,7.6,5.4,0.031,741081.3,741081.3,9958,0,0,0,L,1122011218,0,121.55,121.33,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523535,2105781.00
06/15/2017 06:45,2,0.271,ACTIVE,211.93,338.74,59.991,1497523503,"201051344000651","219011344069620",28.09,19.00,0,313.20,360.08,7.7,5.5,0.031,729585.0,729585.0,9968,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523536,2105782.00
06/15/2017 06:45,2,0.203,ACTIVE,211.03,336.04,59.986,1497523503,"274151322000088","219011344069620",25.76,21.50,0,333.93,340.85,5.3,3.2,0.009,942421.2,942421.2,9907,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523537,2105783.00
06/15/2017 06:45,2,0.152,ACTIVE,212.16,337.54,59.986,1497523503,"274151322000068","219011344069620",31.27,22.00,0,322.21,359.78,4.8,2.7,0.013,815716.2,815716.2,10170,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523538,2105784.00
06/15/2017 06:45,2,0.305,ACTIVE,211.48,337.84,60.012,1497523503,"201051344001135","219011344069620",27.35,19.50,0,320.71,354.67,8.5,6.2,0.035,725030.6,725030.6,9953,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523539,2105785.00
06/15/2017 06:45,2,0.293,ACTIVE,211.93,338.74,60.023,1497523503,"201051344000594","219011344069620",27.37,20.00,0,316.50,357.38,8.2,6.0,0.035,744011.7,744011.7,9958,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523540,2105786.00
06/15/2017 06:45,2,0.289,ACTIVE,212.16,338.44,59.996,1497523503,"201051344001203","219011344069620",27.14,19.80,0,317.70,358.58,8.0,5.7,0.035,734380.0,734380.0,9993,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523541,2105787.00
06/15/2017 06:45,2,0.211,ACTIVE,211.48,337.24,59.991,1497523503,"274151322000054","219011344069620",25.64,22.30,0,333.93,341.15,5.5,3.4,0.027,959587.1,959587.1,9890,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523541,2105788.00
06/15/2017 06:45,2,0.279,ALERT,212.38,338.14,59.986,1497523503,"201051344000867","219011344069620",28.29,20.30,0,300.57,343.25,8.0,5.8,0.031,728184.7,728184.7,9987,0,0,0,L,1122011218,0,121.78,121.55,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523543,2105789.00
06/15/2017 06:45,2,0.295,ALERT,211.48,338.44,59.975,1497523503,"201051344001093","219011344069620",27.57,20.00,0,299.97,343.55,8.3,6.1,0.027,732875.3,732875.3,9982,0,0,0,L,1122011218,0,121.33,121.10,0002,19,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523545,2105790.00
06/15/2017 06:45,2,0.248,ACTIVE,212.16,339.04,59.975,1497523503,"201051344000900","219011344069620",27.25,19.50,0,315.00,360.08,6.9,4.7,0.035,749654.0,749654.0,9963,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523546,2105791.00
06/15/2017 06:45,2,0.287,ACTIVE,212.38,339.04,59.975,1497523503,"201051344000648","219011344069620",27.73,19.30,0,318.61,357.68,8.1,5.9,0.031,738143.1,738143.1,9953,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523547,2105792.00
06/15/2017 06:45,2,0.287,ACTIVE,212.38,339.34,59.954,1497523503,"201051344000569","219011344069620",28.03,20.00,0,323.72,351.37,8.2,6.0,0.031,751838.4,751838.4,9938,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523548,2105793.00
06/15/2017 06:45,2,0.291,ACTIVE,212.61,339.04,59.986,1497523503,"201051344000983","219011344069620",27.91,20.00,0,317.10,356.78,8.3,6.1,0.035,742398.4,742398.4,9960,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523549,2105794.00
06/15/2017 06:45,2,0.277,ACTIVE,212.16,339.04,59.981,1497523503,"201051344001158","219011344069620",27.19,19.50,0,311.39,360.38,7.7,5.5,0.031,727520.3,727520.3,9966,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523550,2105795.00
06/15/2017 06:45,2,0.289,ACTIVE,212.83,340.85,59.981,1497523503,"201051344000576","219011344069620",26.60,19.50,0,312.59,361.29,7.8,5.6,0.031,742036.5,742036.5,9961,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523551,2105796.00
06/15/2017 06:45,2,0.221,ACTIVE,211.70,337.84,59.938,1497523503,"274151322000087","219011344069620",26.00,22.50,0,298.47,341.75,5.8,3.7,0.018,933023.0,933023.0,10053,0,0,0,L,1151911521,0,121.78,122.01,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497523552,2105797.00
06/15/2017 07:00,2,0.375,ACTIVE,213.06,340.25,59.981,1497524404,"201051344000645","219011344069620",26.98,20.70,0,334.84,345.66,10.3,8.0,0.057,741005.8,741005.8,9949,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524405,2105798.00
06/15/2017 07:00,2,0.287,ACTIVE,211.48,337.24,59.981,1497524404,"274151322000085","219011344069620",26.16,22.50,0,334.54,341.45,7.6,5.4,0.040,955575.5,955575.5,9899,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524406,2105799.00
06/15/2017 07:00,2,0.371,ACTIVE,213.06,341.15,59.970,1497524404,"201051344000633","219011344069620",28.33,20.30,0,333.63,347.46,10.7,8.4,0.053,727667.8,727667.8,9993,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524407,2105800.00
06/15/2017 07:00,2,0.367,ACTIVE,212.83,339.34,59.949,1497524404,"201051344000469","219011344069620",28.71,19.80,0,332.13,345.06,10.7,8.4,0.057,730828.1,730828.1,9965,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524408,2105801.00
06/15/2017 07:00,2,0.377,ACTIVE,211.48,338.44,59.991,1497524404,"201051344000646","219011344069620",27.65,20.70,0,332.73,344.45,10.6,8.3,0.057,726402.6,726402.6,9966,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524409,2105802.00
06/15/2017 07:00,2,0.324,ACTIVE,211.25,336.94,59.986,1497524404,"274151322000052","219011344069620",27.17,22.50,0,333.63,342.05,8.9,6.7,0.040,992830.6,992830.6,9903,0,0,0,L,1151911521,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524410,2105803.00
06/15/2017 07:00,2,0.387,ACTIVE,212.16,339.95,59.996,1497524404,"201051344000585","219011344069620",28.27,21.00,0,333.33,344.76,11.1,8.8,0.053,738622.9,738622.9,9964,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524410,2105804.00
06/15/2017 07:00,2,0.354,ACTIVE,211.48,337.84,59.996,1497524404,"201051344001230","219011344069620",27.71,20.30,0,331.53,343.55,10.0,7.7,0.044,731076.3,731076.3,9971,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524411,2105805.00
06/15/2017 07:00,2,0.357,ACTIVE,212.16,339.04,59.970,1497524404,"201051344000582","219011344069620",27.99,20.00,0,333.03,344.45,10.2,7.9,0.049,720543.7,720543.7,9957,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524412,2105806.00
06/15/2017 07:00,2,0.391,ACTIVE,211.48,338.74,59.996,1497524404,"201051344000955","219011344069620",27.61,20.30,0,332.43,343.25,11.0,8.7,0.053,739788.8,739788.8,9975,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524413,2105807.00
06/15/2017 07:00,2,0.182,ACTIVE,211.70,386.83,59.991,1497524404,"274151322000094","219011344069620",36.34,22.00,0,335.14,390.14,6.7,4.6,0.035,815226.6,815226.6,10157,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524414,2105808.00
06/15/2017 07:00,2,0.416,ACTIVE,212.38,339.65,60.002,1497524404,"201051344000579","219011344069620",27.43,21.30,0,333.63,344.15,11.6,9.3,0.057,749046.1,749046.1,9955,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524415,2105809.00
06/15/2017 07:00,2,0.379,ACTIVE,211.70,337.84,60.002,1497524404,"201051344000890","219011344069620",28.11,20.70,0,332.73,344.76,10.8,8.5,0.053,733764.4,733764.4,9967,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524416,2105810.00
06/15/2017 07:00,2,0.369,ACTIVE,211.70,338.74,60.028,1497524404,"201051344000438","219011344069620",28.35,20.00,0,333.63,344.15,10.6,8.3,0.053,736458.1,736458.1,9961,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524417,2105811.00
06/15/2017 07:00,2,0.383,ACTIVE,211.48,338.14,59.986,1497524404,"201051344000417","219011344069620",18.69,20.30,0,333.03,344.45,7.3,5.1,0.035,674134.1,674134.1,9992,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524418,2105812.00
06/15/2017 07:00,2,0.301,ACTIVE,211.48,338.74,60.002,1497524404,"274151322000083","219011344069620",26.82,21.80,0,334.24,342.05,8.2,6.0,0.035,982778.0,982778.0,9906,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524419,2105813.00
06/15/2017 07:00,2,0.309,ACTIVE,212.16,338.44,59.996,1497524404,"274151322000076","219011344069620",27.65,22.50,0,335.14,342.35,8.7,6.4,0.049,1048338.2,1048338.2,9897,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524420,2105814.00
06/15/2017 07:00,2,0.387,ACTIVE,212.38,339.65,60.039,1497524404,"201051344000868","219011344069620",27.75,20.00,0,333.63,343.85,10.9,8.6,0.053,729305.8,729305.8,9968,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524421,2105815.00
06/15/2017 07:00,2,0.293,ACTIVE,211.48,336.64,59.991,1497524404,"274151322000095","219011344069620",26.98,21.80,0,334.24,340.85,8.1,5.8,0.044,1038181.3,1038181.3,9911,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524422,2105816.00
06/15/2017 07:00,2,0.104,ACTIVE,212.38,302.07,59.996,1497524404,"201051344000988","219011344069620",21.05,19.30,0,297.87,303.88,2.2,0.2,0.000,646441.0,646441.0,9976,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524423,2105817.00
06/15/2017 07:00,2,0.371,ACTIVE,211.48,337.84,59.965,1497524404,"201051344001025","219011344069620",28.15,20.30,0,332.73,343.55,10.6,8.3,0.057,736111.8,736111.8,9976,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524424,2105818.00
06/15/2017 07:00,2,0.381,ACTIVE,212.38,339.04,59.986,1497524404,"201051344000458","219011344069620",27.97,21.30,0,333.63,344.45,10.8,8.5,0.057,741168.7,741168.7,9948,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524425,2105819.00
06/15/2017 07:00,2,0.373,ACTIVE,213.29,341.45,59.991,1497524404,"201051344000853","219011344069620",27.73,20.30,0,335.14,345.66,10.5,8.2,0.057,741926.8,741926.8,9959,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524425,2105820.00
06/15/2017 07:00,2,0.342,ACTIVE,211.93,339.65,59.991,1497524404,"201051344000685","219011344069620",27.65,20.30,0,332.43,345.96,9.6,7.3,0.057,736457.9,736457.9,9981,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524426,2105821.00
06/15/2017 07:00,2,0.354,ACTIVE,211.48,339.34,59.954,1497524404,"201051344000917","219011344069620",27.77,21.00,0,331.83,345.06,10.0,7.7,0.053,733049.2,733049.2,9968,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524427,2105822.00
06/15/2017 07:00,2,0.359,ACTIVE,211.93,339.04,59.996,1497524404,"201051344001145","219011344069620",26.98,20.00,0,333.93,345.06,9.8,7.6,0.049,741082.9,741082.9,9960,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524428,2105823.00
06/15/2017 07:00,2,0.365,ACTIVE,211.93,339.34,60.002,1497524404,"201051344000651","219011344069620",27.63,19.80,0,333.03,343.85,10.3,8.0,0.053,729586.6,729586.6,9969,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524429,2105824.00
06/15/2017 07:00,2,0.285,ACTIVE,210.80,336.64,59.991,1497524404,"274151322000088","219011344069620",26.36,22.30,0,333.63,341.45,7.6,5.4,0.035,942422.2,942422.2,9908,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524430,2105825.00
06/15/2017 07:00,2,0.197,ACTIVE,212.16,397.35,59.986,1497524404,"274151322000068","219011344069620",37.39,23.50,0,335.74,400.06,7.5,5.4,0.035,815717.2,815717.2,10171,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524431,2105826.00
06/15/2017 07:00,2,0.393,ACTIVE,211.25,337.84,59.991,1497524404,"201051344001135","219011344069620",27.59,20.00,0,332.43,342.65,11.0,8.7,0.053,725032.4,725032.4,9954,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524432,2105827.00
06/15/2017 07:00,2,0.381,ACTIVE,212.16,339.34,59.996,1497524404,"201051344000594","219011344069620",27.97,21.00,0,332.13,344.45,10.8,8.5,0.062,744013.4,744013.4,9959,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524433,2105828.00
06/15/2017 07:00,2,0.379,ACTIVE,211.48,337.54,59.986,1497524404,"201051344001203","219011344069620",27.37,20.30,0,333.63,345.36,10.6,8.3,0.057,734381.7,734381.7,9994,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524434,2105829.00
06/15/2017 07:00,2,0.297,ACTIVE,211.48,337.84,59.986,1497524404,"274151322000054","219011344069620",25.60,23.50,0,333.33,341.15,7.7,5.5,0.044,959588.1,959588.1,9891,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524435,2105830.00
06/15/2017 07:00,2,0.373,ACTIVE,212.83,339.95,59.981,1497524404,"201051344000867","219011344069620",28.45,21.00,0,333.93,344.45,10.8,8.5,0.053,728186.5,728186.5,9989,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524436,2105831.00
06/15/2017 07:00,2,0.383,ACTIVE,211.48,339.04,59.991,1497524404,"201051344001093","219011344069620",27.81,21.00,0,332.43,343.85,10.8,8.5,0.049,732877.0,732877.0,9984,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524437,2105832.00
06/15/2017 07:00,2,0.346,ACTIVE,212.16,339.95,59.996,1497524404,"201051344000900","219011344069620",27.73,20.00,0,333.03,344.45,9.8,7.5,0.053,749655.4,749655.4,9964,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524438,2105833.00
06/15/2017 07:00,2,0.383,ACTIVE,212.83,340.55,59.965,1497524404,"201051344000648","219011344069620",28.09,19.80,0,333.63,345.06,10.9,8.6,0.057,738144.8,738144.8,9954,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524439,2105834.00
06/15/2017 07:00,2,0.379,ACTIVE,212.61,339.95,60.023,1497524404,"201051344000569","219011344069620",28.37,20.70,0,333.33,344.45,10.9,8.6,0.057,751840.2,751840.2,9939,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524440,2105835.00
06/15/2017 07:00,2,0.389,ACTIVE,212.38,339.65,59.981,1497524404,"201051344000983","219011344069620",27.99,21.00,0,332.43,344.15,11.1,8.7,0.062,742400.2,742400.2,9961,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524440,2105836.00
06/15/2017 07:00,2,0.377,ACTIVE,212.61,339.95,59.996,1497524404,"201051344001158","219011344069620",27.19,20.00,0,332.13,344.76,10.4,8.1,0.062,727521.9,727521.9,9967,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524441,2105837.00
06/15/2017 07:00,2,0.371,ACTIVE,212.83,341.15,59.991,1497524404,"201051344000576","219011344069620",28.39,20.00,0,333.93,345.36,10.7,8.4,0.057,742038.2,742038.2,9962,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524442,2105838.00
06/15/2017 07:00,2,0.303,ACTIVE,211.70,336.94,59.986,1497524404,"274151322000087","219011344069620",26.92,23.80,0,333.63,341.75,8.3,6.1,0.035,933024.2,933024.2,10054,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497524443,2105839.00
06/15/2017 07:15,2,0.469,ACTIVE,213.06,341.15,59.996,1497525303,"201051344000645","219011344069620",28.09,21.50,0,334.24,347.76,13.4,11.0,0.080,741008.2,741008.2,9950,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525304,2105840.00
06/15/2017 07:15,2,0.391,ACTIVE,211.70,338.14,60.007,1497525303,"274151322000085","219011344069620",26.30,23.50,0,334.24,343.25,10.4,8.1,0.057,955577.2,955577.2,9900,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525305,2105841.00
06/15/2017 07:15,2,0.486,ACTIVE,212.61,341.75,59.996,1497525303,"201051344000633","219011344069620",27.47,21.30,0,333.33,349.26,13.6,11.2,0.075,727670.3,727670.3,9994,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525306,2105842.00
06/15/2017 07:15,2,0.479,ACTIVE,212.38,340.85,60.002,1497525303,"201051344000469","219011344069620",28.15,21.00,0,332.13,346.86,13.7,11.3,0.084,730830.6,730830.6,9966,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525307,2105843.00
06/15/2017 07:15,2,0.492,ACTIVE,211.70,339.34,60.002,1497525303,"201051344000646","219011344069620",26.34,21.80,0,332.13,345.36,13.1,10.7,0.075,726405.0,726405.0,9967,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525308,2105844.00
06/15/2017 07:15,2,0.426,ACTIVE,211.25,339.04,59.996,1497525303,"274151322000052","219011344069620",27.31,23.50,0,333.33,343.85,11.8,9.4,0.062,992832.7,992832.7,9904,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525309,2105845.00
06/15/2017 07:15,2,0.484,ACTIVE,212.16,340.25,60.002,1497525303,"201051344000585","219011344069620",28.29,22.00,0,333.03,345.96,13.9,11.5,0.080,738625.5,738625.5,9965,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525310,2105846.00
06/15/2017 07:15,2,0.453,ACTIVE,211.93,339.04,60.007,1497525303,"201051344001230","219011344069620",27.75,21.50,0,331.23,344.45,12.8,10.4,0.075,731078.6,731078.6,9972,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525311,2105847.00
06/15/2017 07:15,2,0.461,ACTIVE,212.16,339.95,59.986,1497525303,"201051344000582","219011344069620",27.57,21.00,0,332.43,345.66,12.9,10.5,0.080,720546.1,720546.1,9958,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525312,2105848.00
06/15/2017 07:15,2,0.479,ACTIVE,211.48,338.74,59.996,1497525303,"201051344000955","219011344069620",28.55,21.30,0,331.83,344.76,13.9,11.5,0.080,739791.4,739791.4,9976,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525313,2105849.00
06/15/2017 07:15,2,0.248,ACTIVE,211.70,396.45,60.007,1497525303,"274151322000094","219011344069620",37.27,23.30,0,334.84,406.97,9.4,7.2,0.049,815228.1,815228.1,10158,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525313,2105850.00
06/15/2017 07:15,2,0.488,ACTIVE,212.38,339.65,60.002,1497525303,"201051344000579","219011344069620",29.06,22.30,0,332.43,347.16,14.4,12.0,0.080,749048.9,749048.9,9956,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525314,2105851.00
06/15/2017 07:15,2,0.473,ACTIVE,211.93,339.34,60.007,1497525303,"201051344000890","219011344069620",28.47,21.80,0,332.43,344.76,13.7,11.3,0.080,733767.0,733767.0,9968,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525315,2105852.00
06/15/2017 07:15,2,0.469,ACTIVE,212.16,339.95,60.034,1497525303,"201051344000438","219011344069620",28.13,21.30,0,333.03,345.96,13.4,11.0,0.080,736460.6,736460.6,9962,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525316,2105853.00
06/15/2017 07:15,2,0.475,ACTIVE,211.93,338.74,60.002,1497525303,"201051344000417","219011344069620",18.53,21.30,0,331.53,343.55,8.9,6.7,0.049,674135.6,674135.6,9993,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525317,2105854.00
06/15/2017 07:15,2,0.396,ACTIVE,211.48,338.14,60.007,1497525303,"274151322000083","219011344069620",27.23,22.50,0,333.03,343.55,10.9,8.6,0.066,982779.9,982779.9,9907,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525318,2105855.00
06/15/2017 07:15,2,0.416,ACTIVE,212.61,339.04,60.002,1497525303,"274151322000076","219011344069620",27.77,23.50,0,334.84,344.15,11.8,9.4,0.071,1048340.2,1048340.2,9898,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525319,2105856.00
06/15/2017 07:15,2,0.494,ACTIVE,212.16,340.25,59.970,1497525303,"201051344000868","219011344069620",27.71,21.00,0,332.73,346.86,13.9,11.5,0.084,729308.4,729308.4,9969,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525320,2105857.00
06/15/2017 07:15,2,0.391,ACTIVE,211.03,336.34,60.002,1497525303,"274151322000095","219011344069620",27.73,22.50,0,333.33,342.95,11.0,8.7,0.062,1038183.1,1038183.1,9912,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525321,2105858.00
06/15/2017 07:15,2,0.105,ACTIVE,212.16,302.07,60.002,1497525303,"201051344000988","219011344069620",21.23,20.00,0,297.87,304.78,2.3,0.3,0.000,646441.1,646441.1,9977,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525322,2105859.00
06/15/2017 07:15,2,0.477,ACTIVE,211.93,338.74,60.007,1497525303,"201051344001025","219011344069620",27.65,21.30,0,331.83,345.66,13.4,11.0,0.084,736114.3,736114.3,9977,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525322,2105860.00
06/15/2017 07:15,2,0.484,ACTIVE,212.16,339.65,59.996,1497525303,"201051344000458","219011344069620",27.29,22.30,0,332.73,346.56,13.4,11.0,0.084,741171.2,741171.2,9949,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525323,2105861.00
06/15/2017 07:15,2,0.477,ACTIVE,213.06,342.05,59.996,1497525303,"201051344000853","219011344069620",27.61,21.50,0,335.44,348.96,13.4,11.0,0.084,741929.2,741929.2,9960,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525324,2105862.00
06/15/2017 07:15,2,0.443,ACTIVE,211.93,340.25,60.002,1497525303,"201051344000685","219011344069620",27.85,21.30,0,332.73,345.96,12.5,10.1,0.084,736460.1,736460.1,9982,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525325,2105863.00
06/15/2017 07:15,2,0.453,ACTIVE,211.93,340.25,60.002,1497525303,"201051344000917","219011344069620",27.93,22.00,0,331.83,346.26,12.8,10.5,0.071,733051.5,733051.5,9969,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525326,2105864.00
06/15/2017 07:15,2,0.447,ACTIVE,212.16,339.95,59.996,1497525303,"201051344001145","219011344069620",28.09,21.00,0,333.33,345.96,12.8,10.4,0.071,741085.2,741085.2,9961,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525327,2105865.00
06/15/2017 07:15,2,0.465,ACTIVE,211.93,339.95,59.986,1497525303,"201051344000651","219011344069620",27.83,20.70,0,333.63,345.66,13.2,10.8,0.075,729589.0,729589.0,9970,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525328,2105866.00
06/15/2017 07:15,2,0.383,ACTIVE,210.80,337.84,59.965,1497525303,"274151322000088","219011344069620",26.94,23.30,0,332.73,342.95,10.5,8.2,0.066,942424.0,942424.0,9909,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525329,2105867.00
06/15/2017 07:15,2,0.262,ACTIVE,212.16,402.46,59.991,1497525303,"274151322000068","219011344069620",37.99,25.30,0,335.74,419.60,10.1,7.8,0.049,815718.9,815718.9,10172,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525330,2105868.00
06/15/2017 07:15,2,0.488,ACTIVE,211.48,338.44,60.012,1497525303,"201051344001135","219011344069620",27.63,21.00,0,332.73,345.06,13.7,11.3,0.084,725035.0,725035.0,9955,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525331,2105869.00
06/15/2017 07:15,2,0.482,ACTIVE,211.70,339.95,59.991,1497525303,"201051344000594","219011344069620",28.21,22.00,0,332.73,347.16,13.8,11.4,0.088,744015.9,744015.9,9960,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525332,2105870.00
06/15/2017 07:15,2,0.471,ACTIVE,211.93,339.04,59.996,1497525303,"201051344001203","219011344069620",28.15,21.30,0,332.73,346.86,13.5,11.1,0.084,734384.1,734384.1,9995,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525333,2105871.00
06/15/2017 07:15,2,0.391,ACTIVE,211.48,336.04,59.991,1497525303,"274151322000054","219011344069620",26.36,24.80,0,333.03,342.95,10.4,8.1,0.049,959589.9,959589.9,9892,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525334,2105872.00
06/15/2017 07:15,2,0.484,ACTIVE,212.38,339.65,60.002,1497525303,"201051344000867","219011344069620",27.93,21.80,0,333.33,346.86,13.7,11.3,0.084,728189.0,728189.0,9990,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525334,2105873.00
06/15/2017 07:15,2,0.471,ACTIVE,211.93,339.65,59.996,1497525303,"201051344001093","219011344069620",28.51,21.80,0,332.43,345.96,13.7,11.3,0.075,732879.5,732879.5,9985,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525335,2105874.00
06/15/2017 07:15,2,0.443,ACTIVE,212.38,340.55,60.002,1497525303,"201051344000900","219011344069620",28.29,21.00,0,333.33,347.16,12.8,10.4,0.084,749657.7,749657.7,9965,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525336,2105875.00
06/15/2017 07:15,2,0.490,ACTIVE,212.38,340.55,59.996,1497525303,"201051344000648","219011344069620",27.87,20.70,0,334.54,347.76,13.8,11.4,0.084,738147.4,738147.4,9955,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525337,2105876.00
06/15/2017 07:15,2,0.484,ACTIVE,212.38,340.25,59.991,1497525303,"201051344000569","219011344069620",27.89,21.80,0,333.93,347.16,13.7,11.3,0.084,751842.7,751842.7,9940,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525338,2105877.00
06/15/2017 07:15,2,0.484,ACTIVE,212.61,339.65,59.991,1497525303,"201051344000983","219011344069620",28.47,21.80,0,333.03,346.56,14.0,11.6,0.088,742402.8,742402.8,9962,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525339,2105878.00
06/15/2017 07:15,2,0.471,ACTIVE,212.61,340.55,59.996,1497525303,"201051344001158","219011344069620",27.75,21.50,0,333.63,347.76,13.2,10.9,0.084,727524.4,727524.4,9968,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525340,2105879.00
06/15/2017 07:15,2,0.480,ACTIVE,212.61,341.15,60.007,1497525303,"201051344000576","219011344069620",27.89,21.00,0,334.24,348.06,13.6,11.2,0.084,742040.7,742040.7,9963,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525341,2105880.00
06/15/2017 07:15,2,0.408,ACTIVE,211.70,339.34,59.991,1497525303,"274151322000087","219011344069620",26.88,25.00,0,333.63,343.55,11.1,8.8,0.044,933026.0,933026.0,10055,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497525342,2105881.00
06/15/2017 07:30,2,0.516,ACTIVE,212.61,341.15,59.996,1497526206,"201051344000645","219011344069620",28.17,22.30,0,334.84,348.66,14.8,12.3,0.102,741011.0,741011.0,9951,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526207,2105882.00
06/15/2017 07:30,2,0.469,ACTIVE,211.25,338.44,60.012,1497526206,"274151322000085","219011344069620",27.61,24.30,0,333.93,343.55,13.1,10.7,0.080,955579.4,955579.4,9901,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526208,2105883.00
06/15/2017 07:30,2,0.508,ACTIVE,212.83,342.05,60.007,1497526206,"201051344000633","219011344069620",29.60,22.00,0,333.33,349.86,15.2,12.8,0.093,727673.2,727673.2,9995,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526209,2105884.00
06/15/2017 07:30,2,0.549,ACTIVE,212.38,341.15,60.007,1497526206,"201051344000469","219011344069620",28.45,22.00,0,332.13,347.76,15.8,13.4,0.106,730833.5,730833.5,9967,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526209,2105885.00
06/15/2017 07:30,2,0.504,ACTIVE,211.03,339.04,59.991,1497526206,"201051344000646","219011344069620",28.63,23.00,0,331.53,346.26,14.6,12.2,0.084,726407.7,726407.7,9968,0,0,0,L,1122011218,0,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526210,2105886.00
06/15/2017 07:30,2,0.521,ACTIVE,211.03,338.44,59.991,1497526206,"274151322000052","219011344069620",28.29,24.50,0,333.33,344.45,14.9,12.5,0.093,992835.3,992835.3,9905,0,0,0,L,1151911521,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526211,2105887.00
06/15/2017 07:30,2,0.500,ACTIVE,211.70,340.25,59.996,1497526206,"201051344000585","219011344069620",29.16,23.00,0,332.73,347.46,14.8,12.3,0.084,738628.4,738628.4,9966,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526212,2105888.00
06/15/2017 07:30,2,0.531,ACTIVE,211.25,338.44,59.996,1497526206,"201051344001230","219011344069620",28.17,22.50,0,331.53,345.66,15.2,12.7,0.093,731081.3,731081.3,9973,0,0,0,L,1122011218,0,121.33,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526213,2105889.00
06/15/2017 07:30,2,0.508,ACTIVE,211.93,340.25,59.991,1497526206,"201051344000582","219011344069620",28.03,21.80,0,332.43,346.56,14.4,12.0,0.097,720548.7,720548.7,9959,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526214,2105890.00
06/15/2017 07:30,2,0.574,ACTIVE,211.03,339.65,59.996,1497526206,"201051344000955","219011344069620",28.41,22.30,0,331.23,346.26,16.6,14.1,0.110,739794.4,739794.4,9977,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526215,2105891.00
06/15/2017 07:30,2,0.305,ACTIVE,211.25,408.18,59.986,1497526206,"274151322000094","219011344069620",38.27,24.80,0,335.44,413.59,11.9,9.6,0.075,815230.0,815230.0,10159,0,0,0,L,1151911521,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526216,2105892.00
06/15/2017 07:30,2,0.561,ACTIVE,212.38,340.55,60.023,1497526206,"201051344000579","219011344069620",28.75,23.30,0,333.03,348.36,16.4,13.9,0.097,749051.9,749051.9,9957,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526217,2105893.00
06/15/2017 07:30,2,0.553,ACTIVE,211.48,339.65,60.023,1497526206,"201051344000890","219011344069620",28.31,22.50,0,331.83,346.56,15.9,13.4,0.093,733769.9,733769.9,9969,0,0,0,L,1122011218,0,121.78,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526218,2105894.00
06/15/2017 07:30,2,0.539,ACTIVE,211.70,339.65,59.991,1497526206,"201051344000438","219011344069620",28.53,22.30,0,333.33,346.86,15.6,13.1,0.102,736463.4,736463.4,9963,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526218,2105895.00
06/15/2017 07:30,2,0.553,ACTIVE,211.70,338.44,59.986,1497526206,"201051344000417","219011344069620",18.41,22.30,0,332.13,344.15,10.3,8.0,0.066,674137.3,674137.3,9994,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526219,2105896.00
06/15/2017 07:30,2,0.465,ACTIVE,211.48,337.24,59.996,1497526206,"274151322000083","219011344069620",28.31,23.50,0,333.93,344.15,13.3,10.9,0.080,982782.2,982782.2,9908,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526220,2105897.00
06/15/2017 07:30,2,0.504,ACTIVE,211.70,338.74,59.986,1497526206,"274151322000076","219011344069620",28.51,24.50,0,334.84,344.76,14.5,12.1,0.093,1048342.7,1048342.7,9899,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526221,2105898.00
06/15/2017 07:30,2,0.568,ACTIVE,212.16,340.85,59.991,1497526206,"201051344000868","219011344069620",27.91,21.80,0,333.33,348.36,16.1,13.6,0.106,729311.3,729311.3,9970,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526222,2105899.00
06/15/2017 07:30,2,0.445,ACTIVE,211.25,337.24,59.981,1497526206,"274151322000095","219011344069620",28.49,23.30,0,333.03,342.95,12.8,10.5,0.080,1038185.4,1038185.4,9913,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526223,2105900.00
06/15/2017 07:30,2,0.105,ACTIVE,212.16,301.77,59.991,1497526206,"201051344000988","219011344069620",21.39,21.00,0,297.87,304.18,2.3,0.3,0.000,646441.1,646441.1,9978,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526224,2105901.00
06/15/2017 07:30,2,0.527,ACTIVE,211.48,338.74,59.991,1497526206,"201051344001025","219011344069620",28.13,22.00,0,332.13,346.56,15.1,12.6,0.097,736117.0,736117.0,9978,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526225,2105902.00
06/15/2017 07:30,2,0.506,ACTIVE,212.61,340.25,60.002,1497526206,"201051344000458","219011344069620",28.37,23.30,0,332.73,347.46,14.6,12.1,0.097,741174.0,741174.0,9950,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526226,2105903.00
06/15/2017 07:30,2,0.508,ACTIVE,213.06,342.35,59.996,1497526206,"201051344000853","219011344069620",28.27,22.50,0,335.14,348.66,14.6,12.2,0.093,741932.0,741932.0,9961,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526227,2105904.00
06/15/2017 07:30,2,0.498,ACTIVE,211.93,340.55,59.991,1497526206,"201051344000685","219011344069620",27.83,22.30,0,332.73,347.76,14.1,11.7,0.097,736462.7,736462.7,9983,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526228,2105905.00
06/15/2017 07:30,2,0.482,ACTIVE,211.70,340.25,59.986,1497526206,"201051344000917","219011344069620",28.03,22.80,0,331.83,347.76,13.7,11.3,0.080,733054.1,733054.1,9970,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526228,2105906.00
06/15/2017 07:30,2,0.482,ACTIVE,211.70,339.65,59.996,1497526206,"201051344001145","219011344069620",28.45,22.00,0,333.03,347.76,13.9,11.5,0.084,741087.8,741087.8,9962,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526229,2105907.00
06/15/2017 07:30,2,0.504,ACTIVE,211.70,339.95,59.986,1497526206,"201051344000651","219011344069620",28.73,21.50,0,333.03,346.86,14.7,12.2,0.093,729591.7,729591.7,9971,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526230,2105908.00
06/15/2017 07:30,2,0.486,ACTIVE,211.03,340.25,59.986,1497526206,"274151322000088","219011344069620",27.45,24.30,0,332.73,343.85,13.6,11.2,0.080,942426.2,942426.2,9910,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526231,2105909.00
06/15/2017 07:30,2,0.330,ACTIVE,211.70,401.86,59.991,1497526206,"274151322000068","219011344069620",37.89,26.80,0,335.74,414.19,12.7,10.3,0.071,815721.0,815721.0,10173,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526232,2105910.00
06/15/2017 07:30,2,0.547,ACTIVE,211.25,338.74,59.991,1497526206,"201051344001135","219011344069620",28.21,22.00,0,331.53,345.96,15.7,13.2,0.097,725037.9,725037.9,9956,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526233,2105911.00
06/15/2017 07:30,2,0.537,ACTIVE,212.38,341.15,59.949,1497526206,"201051344000594","219011344069620",28.80,22.80,0,330.93,347.46,15.7,13.2,0.097,744018.9,744018.9,9961,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526234,2105912.00
06/15/2017 07:30,2,0.551,ACTIVE,211.93,339.95,59.954,1497526206,"201051344001203","219011344069620",28.35,22.00,0,332.73,347.76,15.9,13.4,0.106,734387.0,734387.0,9996,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526235,2105913.00
06/15/2017 07:30,2,0.461,ACTIVE,211.03,340.25,59.996,1497526206,"274151322000054","219011344069620",27.83,25.50,0,332.73,344.15,13.1,10.7,0.075,959592.1,959592.1,9893,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526236,2105914.00
06/15/2017 07:30,2,0.555,ACTIVE,212.38,339.95,59.996,1497526206,"201051344000867","219011344069620",28.33,22.50,0,332.73,347.76,15.9,13.5,0.102,728191.9,728191.9,9991,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526237,2105915.00
06/15/2017 07:30,2,0.588,ACTIVE,211.93,341.15,59.996,1497526206,"201051344001093","219011344069620",28.31,22.50,0,332.73,347.16,16.9,14.4,0.110,732882.6,732882.6,9986,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526238,2105916.00
06/15/2017 07:30,2,0.514,ACTIVE,212.38,341.75,59.996,1497526206,"201051344000900","219011344069620",28.01,21.80,0,332.73,347.76,14.6,12.2,0.106,749660.4,749660.4,9966,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526239,2105917.00
06/15/2017 07:30,2,0.523,ACTIVE,212.61,340.85,60.002,1497526206,"201051344000648","219011344069620",28.31,21.50,0,333.63,348.36,15.1,12.6,0.097,738150.3,738150.3,9956,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526239,2105918.00
06/15/2017 07:30,2,0.535,ACTIVE,212.38,340.25,60.002,1497526206,"201051344000569","219011344069620",28.03,22.50,0,333.63,347.76,15.2,12.7,0.097,751845.5,751845.5,9941,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526240,2105919.00
06/15/2017 07:30,2,0.527,ACTIVE,212.61,340.55,59.991,1497526206,"201051344000983","219011344069620",28.25,22.80,0,332.73,347.76,15.1,12.6,0.093,742405.7,742405.7,9963,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526241,2105920.00
06/15/2017 07:30,2,0.533,ACTIVE,212.16,340.25,59.991,1497526206,"201051344001158","219011344069620",28.39,22.50,0,333.03,347.76,15.4,12.9,0.110,727527.2,727527.2,9969,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526242,2105921.00
06/15/2017 07:30,2,0.531,ACTIVE,212.83,342.05,59.996,1497526206,"201051344000576","219011344069620",28.25,21.50,0,333.33,349.26,15.2,12.8,0.102,742043.3,742043.3,9964,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526243,2105922.00
06/15/2017 07:30,2,0.482,ACTIVE,211.48,337.24,59.996,1497526206,"274151322000087","219011344069620",27.81,26.00,0,333.33,343.85,13.6,11.2,0.071,933028.4,933028.4,10056,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497526244,2105923.00
