ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 07:45,2,0.754,ACTIVE,213.06,343.85,60.023,1497527104,"201051344000645","219011344069620",28.39,22.80,0,333.63,352.57,21.7,19.1,0.164,741014.7,741014.7,9952,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527105,2105924.00
06/15/2017 07:45,2,0.721,ACTIVE,211.70,342.35,60.007,1497527104,"274151322000085","219011344069620",27.81,24.80,0,332.13,347.16,20.3,17.7,0.119,955582.8,955582.8,9902,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527106,2105925.00
06/15/2017 07:45,2,0.783,ACTIVE,213.06,344.76,60.012,1497527104,"201051344000633","219011344069620",28.82,22.80,0,332.43,354.67,22.9,20.1,0.177,727677.2,727677.2,9996,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527107,2105926.00
06/15/2017 07:45,2,0.809,ACTIVE,212.83,344.15,60.007,1497527104,"201051344000469","219011344069620",28.39,22.30,0,331.83,352.87,23.3,20.5,0.186,730837.6,730837.6,9968,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527108,2105927.00
06/15/2017 07:45,2,0.715,ACTIVE,211.48,341.15,59.975,1497527104,"201051344000646","219011344069620",29.60,23.80,0,331.53,350.47,21.4,18.8,0.155,726411.4,726411.4,9969,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527109,2105928.00
06/15/2017 07:45,2,0.787,ACTIVE,211.03,340.85,60.007,1497527104,"274151322000052","219011344069620",28.78,25.50,0,330.33,348.96,22.9,20.2,0.159,992839.3,992839.3,9906,0,0,0,L,1151911521,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527109,2105929.00
06/15/2017 07:45,2,0.723,ACTIVE,211.93,342.05,60.039,1497527104,"201051344000585","219011344069620",28.61,24.00,0,331.83,349.86,21.0,18.3,0.137,738632.1,738632.1,9967,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527110,2105930.00
06/15/2017 07:45,2,0.777,ACTIVE,211.70,341.45,60.012,1497527104,"201051344001230","219011344069620",28.77,24.00,0,329.73,350.17,22.7,20.0,0.168,731085.3,731085.3,9974,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527111,2105931.00
06/15/2017 07:45,2,0.723,ACTIVE,212.16,342.35,60.012,1497527104,"201051344000582","219011344069620",28.92,22.80,0,331.83,351.07,21.2,18.6,0.155,720552.4,720552.4,9960,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527112,2105932.00
06/15/2017 07:45,2,0.838,ACTIVE,211.48,341.75,60.023,1497527104,"201051344000955","219011344069620",28.67,23.30,0,330.93,351.67,24.4,21.6,0.186,739798.7,739798.7,9978,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527113,2105933.00
06/15/2017 07:45,2,0.490,ACTIVE,211.70,406.67,60.012,1497527104,"274151322000094","219011344069620",38.01,25.80,0,335.14,422.90,18.8,16.3,0.119,815233.2,815233.2,10160,0,0,0,L,1151911521,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527114,2105934.00
06/15/2017 07:45,2,0.816,ACTIVE,212.61,343.55,60.018,1497527104,"201051344000579","219011344069620",28.57,24.30,0,332.73,352.57,23.6,20.9,0.168,749056.1,749056.1,9958,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527115,2105935.00
06/15/2017 07:45,2,0.809,ACTIVE,211.25,340.85,60.018,1497527104,"201051344000890","219011344069620",28.82,23.80,0,331.83,351.37,23.6,20.9,0.172,733774.0,733774.0,9970,0,0,0,L,1122011218,0,121.55,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527116,2105936.00
06/15/2017 07:45,2,0.783,ACTIVE,212.16,342.95,60.023,1497527104,"201051344000438","219011344069620",29.12,23.30,0,332.13,351.97,23.1,20.4,0.172,736467.5,736467.5,9964,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527117,2105937.00
06/15/2017 07:45,2,0.811,ACTIVE,211.93,340.25,60.012,1497527104,"201051344000417","219011344069620",18.53,23.00,0,331.83,347.16,15.2,12.8,0.102,674139.8,674139.8,9995,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527118,2105938.00
06/15/2017 07:45,2,0.707,ACTIVE,211.25,338.74,59.991,1497527104,"274151322000083","219011344069620",28.78,24.50,0,330.93,348.36,20.6,18.0,0.141,982785.7,982785.7,9909,0,0,0,L,1151911521,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527119,2105939.00
06/15/2017 07:45,2,0.781,ACTIVE,212.16,339.04,60.018,1497527104,"274151322000076","219011344069620",29.12,25.30,0,331.23,348.96,23.0,20.3,0.150,1048346.6,1048346.6,9900,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527119,2105940.00
06/15/2017 07:45,2,0.818,ACTIVE,212.61,342.95,60.023,1497527104,"201051344000868","219011344069620",28.67,22.30,0,332.43,352.57,23.8,21.0,0.172,729315.5,729315.5,9971,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527120,2105941.00
06/15/2017 07:45,2,0.105,ACTIVE,212.61,302.37,60.002,1497527104,"201051344000988","219011344069620",21.83,21.80,0,297.87,304.18,2.3,0.3,0.000,646441.2,646441.2,9979,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527122,2105942.00
06/15/2017 07:45,2,0.756,ACTIVE,211.93,340.85,60.018,1497527104,"201051344001025","219011344069620",28.90,23.00,0,331.23,350.77,22.2,19.5,0.155,736120.9,736120.9,9979,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527123,2105943.00
06/15/2017 07:45,2,0.719,ACTIVE,212.38,342.65,60.012,1497527104,"201051344000458","219011344069620",28.67,24.00,0,333.93,351.37,20.9,18.3,0.159,741177.6,741177.6,9951,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527124,2105944.00
06/15/2017 07:45,2,0.725,ACTIVE,213.29,344.76,60.018,1497527104,"201051344000853","219011344069620",28.88,23.30,0,335.44,353.17,21.2,18.6,0.159,741935.7,741935.7,9962,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527126,2105945.00
06/15/2017 07:45,2,0.723,ACTIVE,211.93,342.35,60.007,1497527104,"201051344000685","219011344069620",28.77,23.30,0,331.53,351.07,21.1,18.4,0.172,736466.3,736466.3,9984,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527126,2105946.00
06/15/2017 07:45,2,0.721,ACTIVE,212.16,342.35,60.018,1497527104,"201051344000917","219011344069620",28.43,23.80,0,330.63,350.77,20.8,18.2,0.150,733057.6,733057.6,9971,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527127,2105947.00
06/15/2017 07:45,2,0.711,ACTIVE,211.93,341.75,59.970,1497527104,"201051344001145","219011344069620",28.59,23.00,0,331.83,350.77,20.7,18.0,0.150,741091.3,741091.3,9963,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527128,2105948.00
06/15/2017 07:45,2,0.746,ACTIVE,211.93,342.35,60.018,1497527104,"201051344000651","219011344069620",28.80,22.50,0,332.73,351.37,21.8,19.1,0.164,729595.5,729595.5,9972,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527129,2105949.00
06/15/2017 07:45,2,0.750,ACTIVE,211.48,341.15,60.034,1497527104,"274151322000088","219011344069620",28.05,25.00,0,330.03,348.36,21.3,18.7,0.128,942429.9,942429.9,9911,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527130,2105950.00
06/15/2017 07:45,2,0.496,ACTIVE,212.16,407.87,59.991,1497527104,"274151322000068","219011344069620",38.29,28.00,0,336.04,425.01,19.2,16.6,0.115,815724.3,815724.3,10174,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527131,2105951.00
06/15/2017 07:45,2,0.791,ACTIVE,211.25,340.85,60.007,1497527104,"201051344001135","219011344069620",28.59,22.80,0,332.13,350.47,23.0,20.2,0.168,725041.9,725041.9,9957,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527132,2105952.00
06/15/2017 07:45,2,0.793,ACTIVE,212.38,343.55,60.007,1497527104,"201051344000594","219011344069620",28.86,23.50,0,331.83,352.87,23.3,20.5,0.172,744023.0,744023.0,9962,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527133,2105953.00
06/15/2017 07:45,2,0.797,ACTIVE,211.93,341.75,59.991,1497527104,"201051344001203","219011344069620",29.16,23.00,0,333.03,352.87,23.6,20.8,0.177,734391.1,734391.1,9997,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527134,2105954.00
06/15/2017 07:45,2,0.713,ACTIVE,211.03,338.74,60.007,1497527104,"274151322000054","219011344069620",28.23,26.30,0,330.63,347.76,20.4,17.7,0.133,959595.5,959595.5,9894,0,0,0,L,1151911521,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527135,2105955.00
06/15/2017 07:45,2,0.805,ACTIVE,212.83,342.65,60.018,1497527104,"201051344000867","219011344069620",29.02,23.30,0,333.03,352.87,23.7,21.0,0.177,728196.1,728196.1,9992,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527136,2105956.00
06/15/2017 07:45,2,0.869,ACTIVE,211.48,342.05,60.002,1497527104,"201051344001093","219011344069620",28.96,23.50,0,332.43,353.47,25.5,22.7,0.186,732887.1,732887.1,9987,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527138,2105957.00
06/15/2017 07:45,2,0.762,ACTIVE,212.61,343.55,60.018,1497527104,"201051344000900","219011344069620",28.77,22.50,0,333.33,352.57,22.2,19.5,0.172,749664.2,749664.2,9967,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527138,2105958.00
06/15/2017 07:45,2,0.766,ACTIVE,213.06,344.15,60.007,1497527104,"201051344000648","219011344069620",28.53,22.30,0,333.63,353.17,22.1,19.5,0.164,738154.2,738154.2,9957,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527139,2105959.00
06/15/2017 07:45,2,0.756,ACTIVE,212.61,343.25,60.039,1497527104,"201051344000569","219011344069620",28.88,23.30,0,333.33,352.27,22.1,19.4,0.164,751849.4,751849.4,9942,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527140,2105960.00
06/15/2017 07:45,2,0.732,ACTIVE,212.61,342.35,60.034,1497527104,"201051344000983","219011344069620",29.14,23.50,0,333.33,351.67,21.7,19.0,0.159,742409.5,742409.5,9964,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527141,2105961.00
06/15/2017 07:45,2,0.793,ACTIVE,212.83,344.15,60.012,1497527104,"201051344001158","219011344069620",28.55,23.50,0,331.53,353.17,23.0,20.2,0.181,727531.2,727531.2,9970,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527142,2105962.00
06/15/2017 07:45,2,0.760,ACTIVE,213.06,344.76,60.007,1497527104,"201051344000576","219011344069620",28.86,22.30,0,333.93,353.47,22.2,19.6,0.168,742047.2,742047.2,9965,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527143,2105963.00
06/15/2017 07:45,2,0.736,ACTIVE,211.25,338.74,59.996,1497527104,"274151322000087","219011344069620",28.01,27.50,0,330.33,347.76,20.8,18.2,0.119,933032.0,933032.0,10057,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527144,2105964.00
06/15/2017 07:45,2,0.699,ACTIVE,211.48,341.45,60.023,1497527104,"274151322000095","219011344069620",29.06,24.30,0,331.23,347.46,20.6,17.9,0.137,1038188.9,1038188.9,9914,0,0,0,L,1151911521,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497527145,2105965.00
06/15/2017 08:00,2,1.113,ACTIVE,212.61,345.96,59.986,1497528003,"201051344000645","219011344069620",28.65,24.00,0,334.24,359.18,32.3,29.2,0.256,741020.7,741020.7,9953,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528005,2105966.00
06/15/2017 08:00,2,1.066,ACTIVE,210.57,340.25,59.991,1497528003,"274151322000085","219011344069620",28.35,25.80,0,330.63,352.87,30.6,27.6,0.203,955588.4,955588.4,9903,0,0,0,L,1151911521,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528005,2105967.00
06/15/2017 08:00,2,1.148,ACTIVE,212.61,347.46,59.981,1497528003,"201051344000633","219011344069620",29.04,23.80,0,333.93,360.99,33.8,30.7,0.278,727683.5,727683.5,9997,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528006,2105968.00
06/15/2017 08:00,2,1.164,ACTIVE,212.38,345.96,59.975,1497528003,"201051344000469","219011344069620",29.26,23.30,0,332.13,360.38,34.5,31.4,0.283,730844.0,730844.0,9969,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528007,2105969.00
06/15/2017 08:00,2,1.121,ACTIVE,211.03,344.45,59.996,1497528003,"201051344000646","219011344069620",28.53,24.80,0,329.13,358.58,32.4,29.4,0.261,726417.4,726417.4,9970,0,0,0,L,1122011218,0,121.55,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528008,2105970.00
06/15/2017 08:00,2,1.145,ACTIVE,210.57,339.65,59.981,1497528003,"274151322000052","219011344069620",28.71,26.80,0,329.73,356.48,33.3,30.2,0.230,992845.5,992845.5,9907,0,0,0,L,1151911521,0,120.42,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528009,2105971.00
06/15/2017 08:00,2,1.064,ACTIVE,211.70,344.76,59.954,1497528003,"201051344000585","219011344069620",28.69,25.30,0,330.33,356.78,30.9,27.9,0.239,738637.8,738637.8,9968,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528010,2105972.00
06/15/2017 08:00,2,1.154,ACTIVE,211.25,344.45,60.012,1497528003,"201051344001230","219011344069620",28.73,25.80,0,329.43,357.98,33.6,30.5,0.270,731091.5,731091.5,9975,0,0,0,L,1122011218,0,121.55,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528011,2105973.00
06/15/2017 08:00,2,1.076,ACTIVE,211.93,345.06,59.996,1497528003,"201051344000582","219011344069620",28.77,23.80,0,330.33,358.28,31.4,28.4,0.247,720558.2,720558.2,9961,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528012,2105974.00
06/15/2017 08:00,2,1.240,ACTIVE,211.03,345.36,60.007,1497528003,"201051344000955","219011344069620",28.75,24.30,0,328.52,359.18,36.1,33.0,0.301,739805.5,739805.5,9979,0,0,0,L,1122011218,0,120.88,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528013,2105975.00
06/15/2017 08:00,2,0.729,ACTIVE,210.57,410.28,60.007,1497528003,"274151322000094","219011344069620",38.47,27.00,0,330.63,426.51,28.6,25.7,0.190,815238.3,815238.3,10161,0,0,0,L,1151911521,0,120.65,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528014,2105976.00
06/15/2017 08:00,2,1.184,ACTIVE,212.16,345.06,60.007,1497528003,"201051344000579","219011344069620",29.06,25.30,0,333.33,359.78,34.8,31.7,0.278,749062.6,749062.6,9959,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528015,2105977.00
06/15/2017 08:00,2,1.180,ACTIVE,211.48,344.45,60.002,1497528003,"201051344000890","219011344069620",29.06,25.30,0,328.52,359.18,34.8,31.6,0.270,733780.5,733780.5,9971,0,0,0,L,1122011218,0,121.55,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528015,2105978.00
06/15/2017 08:00,2,1.160,ACTIVE,211.48,344.76,60.007,1497528003,"201051344000438","219011344069620",29.32,24.30,0,330.33,359.78,34.5,31.3,0.278,736473.8,736473.8,9965,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528016,2105979.00
06/15/2017 08:00,2,1.143,ACTIVE,211.48,341.45,60.007,1497528003,"201051344000417","219011344069620",19.06,24.30,0,330.33,351.37,22.1,19.4,0.172,674143.8,674143.8,9996,0,0,0,L,1122011218,0,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528017,2105980.00
06/15/2017 08:00,2,1.039,ACTIVE,210.57,343.55,60.028,1497528003,"274151322000083","219011344069620",28.92,25.50,0,329.73,352.27,30.5,27.5,0.208,982791.3,982791.3,9910,0,0,0,L,1151911521,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528018,2105981.00
06/15/2017 08:00,2,1.191,ACTIVE,211.25,347.46,59.996,1497528003,"274151322000076","219011344069620",29.56,26.80,0,330.63,362.19,35.6,32.5,0.243,1048353.2,1048353.2,9901,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528019,2105982.00
06/15/2017 08:00,2,1.189,ACTIVE,211.70,345.06,60.002,1497528003,"201051344000868","219011344069620",28.75,23.30,0,333.03,359.78,34.6,31.5,0.274,729322.0,729322.0,9972,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528020,2105983.00
06/15/2017 08:00,2,1.070,ACTIVE,210.80,338.74,60.007,1497528003,"274151322000095","219011344069620",29.54,25.50,0,330.03,352.27,32.0,29.0,0.212,1038194.5,1038194.5,9915,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528021,2105984.00
06/15/2017 08:00,2,0.105,ACTIVE,211.93,301.77,60.023,1497528003,"201051344000988","219011344069620",22.17,22.50,0,296.36,305.08,2.4,0.4,0.000,646441.3,646441.3,9980,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528022,2105985.00
06/15/2017 08:00,2,1.127,ACTIVE,211.25,344.15,60.007,1497528003,"201051344001025","219011344069620",28.90,24.30,0,329.73,358.28,33.0,30.0,0.261,736127.0,736127.0,9980,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528023,2105986.00
06/15/2017 08:00,2,1.064,ACTIVE,212.16,344.45,60.018,1497528003,"201051344000458","219011344069620",28.73,24.80,0,333.63,358.28,31.0,28.0,0.252,741183.3,741183.3,9952,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528024,2105987.00
06/15/2017 08:00,2,1.092,ACTIVE,213.06,346.26,60.007,1497528003,"201051344000853","219011344069620",28.88,24.00,0,335.14,359.78,32.0,28.9,0.256,741941.5,741941.5,9963,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528025,2105988.00
06/15/2017 08:00,2,1.109,ACTIVE,212.38,346.56,60.002,1497528003,"201051344000685","219011344069620",28.61,24.50,0,330.03,359.78,32.1,29.1,0.274,736472.1,736472.1,9985,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528026,2105989.00
06/15/2017 08:00,2,1.068,ACTIVE,212.16,345.96,59.996,1497528003,"201051344000917","219011344069620",28.88,24.80,0,330.03,358.58,31.3,28.3,0.252,733063.3,733063.3,9972,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528027,2105990.00
06/15/2017 08:00,2,1.053,ACTIVE,212.61,345.66,59.965,1497528003,"201051344001145","219011344069620",29.16,24.30,0,330.93,358.58,31.1,28.1,0.243,741097.0,741097.0,9964,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528027,2105991.00
06/15/2017 08:00,2,1.129,ACTIVE,212.38,346.56,59.996,1497528003,"201051344000651","219011344069620",28.59,23.50,0,331.23,360.08,32.7,29.7,0.261,729601.5,729601.5,9973,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528028,2105992.00
06/15/2017 08:00,2,1.092,ACTIVE,210.57,341.75,59.996,1497528003,"274151322000088","219011344069620",28.53,26.00,0,329.13,359.48,31.5,28.5,0.212,942435.7,942435.7,9912,0,0,0,L,1151911521,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528029,2105993.00
06/15/2017 08:00,2,0.736,ACTIVE,211.70,414.19,59.996,1497528003,"274151322000068","219011344069620",39.02,29.30,0,332.13,426.81,29.0,26.1,0.190,815729.5,815729.5,10175,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528030,2105994.00
06/15/2017 08:00,2,1.143,ACTIVE,212.16,345.36,59.996,1497528003,"201051344001135","219011344069620",29.10,23.80,0,330.03,358.88,33.7,30.6,0.261,725048.2,725048.2,9958,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528031,2105995.00
06/15/2017 08:00,2,1.168,ACTIVE,212.16,345.06,59.996,1497528003,"201051344000594","219011344069620",29.04,24.50,0,330.03,359.48,34.4,31.2,0.278,744029.3,744029.3,9963,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528032,2105996.00
06/15/2017 08:00,2,1.162,ACTIVE,212.61,345.96,59.959,1497528003,"201051344001203","219011344069620",29.56,24.00,0,330.93,361.89,34.9,31.7,0.278,734397.6,734397.6,9998,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528033,2105997.00
06/15/2017 08:00,2,1.074,ACTIVE,210.80,345.96,59.996,1497528003,"274151322000054","219011344069620",28.53,27.00,0,329.73,361.29,31.0,28.0,0.212,959601.2,959601.2,9895,0,0,0,L,1151911521,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528034,2105998.00
06/15/2017 08:00,2,1.174,ACTIVE,212.61,345.06,59.991,1497528003,"201051344000867","219011344069620",29.12,24.30,0,332.13,359.48,34.7,31.6,0.270,728202.6,728202.6,9993,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528035,2105999.00
06/15/2017 08:00,2,1.242,ACTIVE,212.38,348.06,59.996,1497528003,"201051344001093","219011344069620",29.34,24.50,0,328.82,362.19,36.9,33.7,0.287,732894.0,732894.0,9988,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528036,2106000.00
06/15/2017 08:00,2,1.137,ACTIVE,212.61,345.66,59.986,1497528003,"201051344000900","219011344069620",28.96,23.30,0,332.73,359.48,33.4,30.3,0.270,749670.3,749670.3,9968,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528037,2106001.00
06/15/2017 08:00,2,1.113,ACTIVE,212.61,344.76,59.970,1497528003,"201051344000648","219011344069620",28.80,23.30,0,333.63,359.48,32.5,29.5,0.261,738160.2,738160.2,9958,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528038,2106002.00
06/15/2017 08:00,2,1.111,ACTIVE,212.38,344.76,60.023,1497528003,"201051344000569","219011344069620",28.92,24.30,0,333.33,358.58,32.6,29.5,0.265,751855.5,751855.5,9943,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528038,2106003.00
06/15/2017 08:00,2,1.092,ACTIVE,212.61,344.76,59.991,1497528003,"201051344000983","219011344069620",29.06,24.30,0,333.03,358.28,32.1,29.1,0.256,742415.4,742415.4,9965,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528039,2106004.00
06/15/2017 08:00,2,1.180,ACTIVE,212.38,345.06,59.954,1497528003,"201051344001158","219011344069620",28.47,24.50,0,333.03,360.08,34.0,30.9,0.274,727537.5,727537.5,9971,0,0,0,L,1122011218,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528040,2106005.00
06/15/2017 08:00,2,1.123,ACTIVE,212.83,345.96,59.981,1497528003,"201051344000576","219011344069620",28.88,23.00,0,334.24,360.08,32.9,29.8,0.265,742053.3,742053.3,9966,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528041,2106006.00
06/15/2017 08:00,2,1.061,ACTIVE,211.25,344.15,59.975,1497528003,"274151322000087","219011344069620",28.45,29.30,0,329.13,357.38,30.5,27.5,0.190,933037.6,933037.6,10058,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528042,2106007.00
06/15/2017 08:15,2,1.566,ACTIVE,213.29,350.77,59.949,1497528903,"201051344000645","219011344069620",29.20,25.00,0,333.03,370.30,46.4,42.8,0.380,741029.7,741029.7,9954,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528904,2106008.00
06/15/2017 08:15,2,1.496,ACTIVE,211.25,342.95,59.965,1497528903,"274151322000085","219011344069620",28.23,26.80,0,333.03,359.48,42.8,39.4,0.296,955596.8,955596.8,9904,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528905,2106009.00
06/15/2017 08:15,2,1.631,ACTIVE,213.51,353.17,59.965,1497528903,"201051344000633","219011344069620",28.94,25.00,0,332.13,371.81,47.9,44.3,0.402,727692.8,727692.8,9998,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528906,2106010.00
06/15/2017 08:15,2,1.607,ACTIVE,213.29,351.67,59.965,1497528903,"201051344000469","219011344069620",29.78,24.50,0,330.93,371.51,48.5,44.9,0.411,730853.6,730853.6,9970,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528907,2106011.00
06/15/2017 08:15,2,1.559,ACTIVE,211.93,350.77,59.959,1497528903,"201051344000646","219011344069620",29.10,26.00,0,331.23,369.40,46.0,42.5,0.384,726426.3,726426.3,9971,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528908,2106012.00
06/15/2017 08:15,2,1.578,ACTIVE,211.03,350.77,59.954,1497528903,"274151322000052","219011344069620",28.77,28.30,0,332.13,360.69,46.0,42.5,0.318,992854.5,992854.5,9908,0,0,0,L,1151911521,0,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528909,2106013.00
06/15/2017 08:15,2,1.512,ACTIVE,212.61,350.77,59.959,1497528903,"201051344000585","219011344069620",29.20,26.50,0,332.13,368.50,44.7,41.3,0.362,738646.4,738646.4,9969,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528910,2106014.00
06/15/2017 08:15,2,1.613,ACTIVE,212.16,349.86,59.954,1497528903,"201051344001230","219011344069620",29.14,27.80,0,331.23,369.10,47.6,44.1,0.393,731100.8,731100.8,9976,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528911,2106015.00
06/15/2017 08:15,2,1.539,ACTIVE,212.83,351.07,59.959,1497528903,"201051344000582","219011344069620",28.90,24.80,0,331.53,370.00,45.0,41.6,0.367,720566.9,720566.9,9962,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528912,2106016.00
06/15/2017 08:15,2,1.686,ACTIVE,211.93,351.07,59.907,1497528903,"201051344000955","219011344069620",29.26,25.50,0,330.33,370.90,50.0,46.3,0.411,739815.4,739815.4,9980,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528913,2106017.00
06/15/2017 08:15,2,1.004,ACTIVE,211.25,419.60,59.938,1497528903,"274151322000094","219011344069620",39.18,28.80,0,333.03,439.74,39.6,36.3,0.270,815246.0,815246.0,10162,0,0,0,L,1151911521,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528914,2106018.00
06/15/2017 08:15,2,1.633,ACTIVE,212.83,351.37,59.959,1497528903,"201051344000579","219011344069620",29.40,26.30,0,332.73,370.90,48.6,45.0,0.398,749072.2,749072.2,9960,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528915,2106019.00
06/15/2017 08:15,2,1.662,ACTIVE,212.38,350.77,59.922,1497528903,"201051344000890","219011344069620",28.98,27.00,0,331.83,371.21,48.9,45.2,0.393,733790.1,733790.1,9972,0,0,0,L,1122011218,0,122.01,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528916,2106020.00
06/15/2017 08:15,2,1.625,ACTIVE,212.61,351.37,59.981,1497528903,"201051344000438","219011344069620",29.28,25.50,0,331.83,371.81,48.2,44.6,0.407,736483.3,736483.3,9966,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528917,2106021.00
06/15/2017 08:15,2,1.641,ACTIVE,212.38,346.86,59.944,1497528903,"201051344000417","219011344069620",18.57,25.80,0,331.83,359.78,30.8,27.8,0.252,674149.7,674149.7,9997,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528917,2106022.00
06/15/2017 08:15,2,1.459,ACTIVE,211.03,342.95,59.959,1497528903,"274151322000083","219011344069620",28.98,26.80,0,332.43,359.48,42.8,39.4,0.305,982799.6,982799.6,9911,0,0,0,L,1151911521,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528918,2106023.00
06/15/2017 08:15,2,1.682,ACTIVE,211.70,346.26,59.949,1497528903,"274151322000076","219011344069620",29.56,28.30,0,333.33,363.69,50.3,46.7,0.349,1048363.0,1048363.0,9902,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528919,2106024.00
06/15/2017 08:15,2,1.658,ACTIVE,212.83,351.37,59.975,1497528903,"201051344000868","219011344069620",28.82,24.30,0,330.03,370.30,48.4,44.8,0.398,729331.5,729331.5,9973,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528920,2106025.00
06/15/2017 08:15,2,1.561,ACTIVE,211.25,344.15,59.965,1497528903,"274151322000095","219011344069620",29.74,27.00,0,332.73,360.99,46.9,43.3,0.318,1038203.6,1038203.6,9916,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528921,2106026.00
06/15/2017 08:15,2,0.105,ACTIVE,212.83,303.88,59.965,1497528903,"201051344000988","219011344069620",22.34,23.50,0,296.96,307.18,2.4,0.4,0.000,646441.4,646441.4,9981,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528922,2106027.00
06/15/2017 08:15,2,1.584,ACTIVE,212.38,350.17,59.959,1497528903,"201051344001025","219011344069620",29.36,25.80,0,331.83,370.30,47.1,43.5,0.380,736136.1,736136.1,9981,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528923,2106028.00
06/15/2017 08:15,2,1.516,ACTIVE,213.51,350.77,59.975,1497528903,"201051344000458","219011344069620",29.16,25.80,0,332.43,369.10,44.8,41.3,0.376,741191.9,741191.9,9953,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528924,2106029.00
06/15/2017 08:15,2,1.539,ACTIVE,213.51,351.67,59.970,1497528903,"201051344000853","219011344069620",29.34,25.00,0,333.93,370.90,45.8,42.3,0.380,741950.3,741950.3,9964,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528925,2106030.00
06/15/2017 08:15,2,1.562,ACTIVE,212.38,351.37,59.965,1497528903,"201051344000685","219011344069620",29.08,25.50,0,332.73,370.00,46.0,42.5,0.398,736481.1,736481.1,9986,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528926,2106031.00
06/15/2017 08:15,2,1.551,ACTIVE,213.06,351.37,59.975,1497528903,"201051344000917","219011344069620",28.82,25.80,0,332.13,369.40,45.3,41.8,0.367,733072.1,733072.1,9973,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528926,2106032.00
06/15/2017 08:15,2,1.512,ACTIVE,212.61,350.47,59.981,1497528903,"201051344001145","219011344069620",29.18,25.50,0,334.24,369.40,44.7,41.3,0.367,741105.6,741105.6,9965,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528927,2106033.00
06/15/2017 08:15,2,1.592,ACTIVE,212.83,351.97,59.959,1497528903,"201051344000651","219011344069620",29.02,24.50,0,333.03,370.60,46.9,43.3,0.384,729610.6,729610.6,9974,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528928,2106034.00
06/15/2017 08:15,2,1.527,ACTIVE,211.03,343.55,59.970,1497528903,"274151322000088","219011344069620",28.57,27.30,0,332.73,360.08,44.3,40.8,0.305,942444.3,942444.3,9913,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528929,2106035.00
06/15/2017 08:15,2,1.043,ACTIVE,211.93,415.09,59.965,1497528903,"274151322000068","219011344069620",38.09,30.80,0,333.33,439.13,40.0,36.7,0.270,815737.3,815737.3,10176,0,0,0,L,1151911521,0,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528930,2106036.00
06/15/2017 08:15,2,1.592,ACTIVE,212.38,350.47,59.959,1497528903,"201051344001135","219011344069620",29.30,25.00,0,333.03,369.70,47.2,43.6,0.384,725057.4,725057.4,9959,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528931,2106037.00
06/15/2017 08:15,2,1.631,ACTIVE,212.61,350.47,59.965,1497528903,"201051344000594","219011344069620",29.24,25.80,0,330.63,370.00,48.3,44.7,0.398,744038.8,744038.8,9964,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528932,2106038.00
06/15/2017 08:15,2,1.648,ACTIVE,212.83,351.97,59.954,1497528903,"201051344001203","219011344069620",29.60,25.80,0,333.93,373.01,49.4,45.8,0.411,734407.3,734407.3,9999,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528933,2106039.00
06/15/2017 08:15,2,1.518,ACTIVE,211.03,343.55,59.949,1497528903,"274151322000054","219011344069620",28.31,28.30,0,332.73,360.08,43.5,40.0,0.301,959609.6,959609.6,9896,0,0,0,L,1151911521,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528934,2106040.00
06/15/2017 08:15,2,1.654,ACTIVE,213.29,350.47,60.023,1497528903,"201051344000867","219011344069620",29.12,25.50,0,332.13,370.30,48.8,45.2,0.393,728212.1,728212.1,9994,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528935,2106041.00
06/15/2017 08:15,2,1.732,ACTIVE,213.06,353.47,59.965,1497528903,"201051344001093","219011344069620",29.22,25.80,0,333.33,373.31,51.3,47.6,0.415,732904.1,732904.1,9989,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528936,2106042.00
06/15/2017 08:15,2,1.602,ACTIVE,213.06,352.27,59.970,1497528903,"201051344000900","219011344069620",29.46,24.00,0,331.83,370.90,47.8,44.2,0.389,749679.6,749679.6,9969,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528937,2106043.00
06/15/2017 08:15,2,1.561,ACTIVE,213.06,351.07,60.007,1497528903,"201051344000648","219011344069620",29.22,24.30,0,332.43,370.30,46.2,42.7,0.380,738169.2,738169.2,9959,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528938,2106044.00
06/15/2017 08:15,2,1.539,ACTIVE,213.29,351.67,59.933,1497528903,"201051344000569","219011344069620",29.52,25.00,0,331.83,370.00,46.0,42.5,0.380,751864.4,751864.4,9944,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528939,2106045.00
06/15/2017 08:15,2,1.564,ACTIVE,213.29,350.47,60.028,1497528903,"201051344000983","219011344069620",29.18,25.30,0,332.73,369.70,46.2,42.7,0.384,742424.3,742424.3,9966,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528940,2106046.00
06/15/2017 08:15,2,1.635,ACTIVE,213.29,351.97,59.965,1497528903,"201051344001158","219011344069620",29.00,25.50,0,332.73,371.21,48.0,44.5,0.407,727546.9,727546.9,9972,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528941,2106047.00
06/15/2017 08:15,2,1.576,ACTIVE,213.74,352.57,59.970,1497528903,"201051344000576","219011344069620",29.10,24.30,0,332.13,370.90,46.5,43.0,0.380,742062.3,742062.3,9967,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528942,2106048.00
06/15/2017 08:15,2,1.502,ACTIVE,211.25,348.66,59.959,1497528903,"274151322000087","219011344069620",28.27,31.50,0,333.33,358.88,43.0,39.5,0.274,933045.9,933045.9,10059,0,0,0,L,1151911521,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497528942,2106049.00
06/15/2017 08:30,2,2.145,ACTIVE,214.19,356.78,59.975,1497529803,"201051344000645","219011344069620",28.45,26.00,0,334.84,381.42,61.8,57.7,0.508,741042.2,741042.2,9955,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529804,2106050.00
06/15/2017 08:30,2,2.014,ACTIVE,211.48,355.28,59.986,1497529803,"274151322000085","219011344069620",27.81,28.30,0,331.53,370.90,56.7,52.8,0.389,955608.2,955608.2,9905,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529805,2106051.00
06/15/2017 08:30,2,2.143,ACTIVE,213.96,357.68,60.007,1497529803,"201051344000633","219011344069620",28.98,26.50,0,334.54,382.33,62.9,58.8,0.539,727705.6,727705.6,9999,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529806,2106052.00
06/15/2017 08:30,2,2.209,ACTIVE,214.19,358.58,59.975,1497529803,"201051344000469","219011344069620",28.55,25.50,0,323.41,410.28,63.9,59.8,0.544,730866.6,730866.6,9971,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529807,2106053.00
06/15/2017 08:30,2,2.080,ACTIVE,212.61,355.58,60.012,1497529803,"201051344000646","219011344069620",28.84,27.50,0,333.03,379.92,60.8,56.8,0.508,726438.6,726438.6,9972,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529808,2106054.00
06/15/2017 08:30,2,2.064,ACTIVE,211.25,352.27,59.975,1497529803,"274151322000052","219011344069620",28.88,30.00,0,333.03,368.20,60.4,56.3,0.429,992866.8,992866.8,9909,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529809,2106055.00
06/15/2017 08:30,2,2.061,ACTIVE,213.74,356.18,59.986,1497529803,"201051344000585","219011344069620",28.71,28.30,0,335.44,379.32,60.0,55.9,0.486,738658.4,738658.4,9970,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529809,2106056.00
06/15/2017 08:30,2,2.172,ACTIVE,212.83,354.07,59.944,1497529803,"201051344001230","219011344069620",28.47,30.00,0,332.73,380.82,62.6,58.5,0.521,731113.5,731113.5,9977,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529810,2106057.00
06/15/2017 08:30,2,2.053,ACTIVE,213.51,356.48,60.002,1497529803,"201051344000582","219011344069620",28.84,26.00,0,334.24,381.12,60.0,56.0,0.504,720579.0,720579.0,9963,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529811,2106058.00
06/15/2017 08:30,2,2.230,ACTIVE,212.83,356.18,59.944,1497529803,"201051344000955","219011344069620",28.71,27.00,0,332.73,381.42,64.9,60.7,0.552,739828.6,739828.6,9981,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529812,2106059.00
06/15/2017 08:30,2,1.354,ACTIVE,211.70,416.89,59.991,1497529803,"274151322000094","219011344069620",38.86,30.50,0,333.33,447.25,53.5,49.7,0.371,815256.6,815256.6,10163,0,0,0,L,1151911521,0,121.10,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529813,2106060.00
06/15/2017 08:30,2,2.182,ACTIVE,213.74,357.08,59.933,1497529803,"201051344000579","219011344069620",28.84,27.80,0,326.42,409.08,63.8,59.7,0.530,749085.2,749085.2,9961,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529814,2106061.00
06/15/2017 08:30,2,2.199,ACTIVE,212.83,354.97,59.981,1497529803,"201051344000890","219011344069620",28.59,29.30,0,333.33,381.42,63.7,59.6,0.513,733803.0,733803.0,9973,0,0,0,L,1122011218,0,122.23,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529815,2106062.00
06/15/2017 08:30,2,2.127,ACTIVE,213.06,356.48,60.007,1497529803,"201051344000438","219011344069620",29.26,26.80,0,334.24,382.33,63.0,58.9,0.526,736496.2,736496.2,9967,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529816,2106063.00
06/15/2017 08:30,2,2.111,ACTIVE,213.29,349.86,60.018,1497529803,"201051344000417","219011344069620",18.92,27.50,0,333.33,367.30,40.5,37.2,0.340,674157.7,674157.7,9998,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529817,2106064.00
06/15/2017 08:30,2,1.955,ACTIVE,211.25,356.78,59.981,1497529803,"274151322000083","219011344069620",28.96,28.50,0,333.03,367.00,57.3,53.4,0.407,982811.1,982811.1,9912,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529818,2106065.00
06/15/2017 08:30,2,2.229,ACTIVE,212.38,348.96,59.933,1497529803,"274151322000076","219011344069620",29.28,30.80,0,334.24,372.11,66.1,61.9,0.460,1048376.5,1048376.5,9903,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529819,2106066.00
