ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 08:30,2,2.170,ACTIVE,213.51,355.58,59.981,1497529803,"201051344000868","219011344069620",28.98,25.50,0,332.73,380.82,63.7,59.5,0.521,729344.4,729344.4,9974,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529820,2106067.00
06/15/2017 08:30,2,2.127,ACTIVE,211.48,346.26,59.949,1497529803,"274151322000095","219011344069620",29.26,28.80,0,333.33,369.70,63.0,58.9,0.442,1038216.3,1038216.3,9917,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529820,2106068.00
06/15/2017 08:30,2,0.104,ACTIVE,213.74,305.98,59.981,1497529803,"201051344000988","219011344069620",22.34,24.50,0,300.27,306.58,2.4,0.3,0.000,646441.5,646441.5,9982,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529821,2106069.00
06/15/2017 08:30,2,2.145,ACTIVE,212.83,355.58,60.012,1497529803,"201051344001025","219011344069620",28.67,27.50,0,335.14,381.12,62.3,58.2,0.504,736148.7,736148.7,9982,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529822,2106070.00
06/15/2017 08:30,2,2.055,ACTIVE,213.96,355.88,60.018,1497529803,"201051344000458","219011344069620",28.92,27.00,0,327.92,411.18,60.2,56.2,0.513,741204.0,741204.0,9954,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529823,2106071.00
06/15/2017 08:30,2,2.094,ALERT,214.64,358.28,60.028,1497529803,"201051344000853","219011344069620",28.86,26.30,0,299.67,384.13,61.2,57.2,0.517,741962.6,741962.6,9965,0,0,0,L,1122011218,0,122.68,122.91,0002,26,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529825,2106072.00
06/15/2017 08:30,2,2.111,ACTIVE,212.83,356.48,60.023,1497529803,"201051344000685","219011344069620",28.51,27.30,0,333.63,380.22,61.0,56.9,0.544,736493.4,736493.4,9987,0,0,0,L,1122011218,0,122.91,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529826,2106073.00
06/15/2017 08:30,2,2.076,ACTIVE,213.06,354.97,59.944,1497529803,"201051344000917","219011344069620",28.78,27.00,0,334.84,380.52,60.5,56.5,0.504,733084.2,733084.2,9974,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529827,2106074.00
06/15/2017 08:30,2,2.027,ACTIVE,213.06,354.97,59.949,1497529803,"201051344001145","219011344069620",29.10,27.00,0,334.54,379.32,59.8,55.8,0.491,741117.6,741117.6,9966,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529828,2106075.00
06/15/2017 08:30,2,2.137,ACTIVE,213.06,354.97,59.944,1497529803,"201051344000651","219011344069620",28.67,26.00,0,334.84,381.73,62.0,58.0,0.517,729623.2,729623.2,9975,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529829,2106076.00
06/15/2017 08:30,2,2.053,ACTIVE,211.25,355.28,59.944,1497529803,"274151322000088","219011344069620",28.07,29.30,0,333.03,368.50,58.3,54.4,0.402,942456.1,942456.1,9914,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529830,2106077.00
06/15/2017 08:30,2,1.385,ACTIVE,212.38,412.08,59.975,1497529803,"274151322000068","219011344069620",38.49,32.40,0,335.14,447.85,53.1,49.4,0.358,815748.0,815748.0,10177,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529831,2106078.00
06/15/2017 08:30,2,2.141,ACTIVE,212.61,354.37,59.938,1497529803,"201051344001135","219011344069620",28.69,26.30,0,334.54,380.22,62.1,58.0,0.517,725070.0,725070.0,9960,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529832,2106079.00
06/15/2017 08:30,2,2.154,ACTIVE,213.29,355.88,59.975,1497529803,"201051344000594","219011344069620",29.10,27.30,0,333.63,381.42,63.5,59.4,0.526,744051.7,744051.7,9965,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529833,2106080.00
06/15/2017 08:30,2,2.211,ACTIVE,213.29,356.18,59.944,1497529803,"201051344001203","219011344069620",28.94,27.30,0,335.44,383.83,64.9,60.7,0.544,734420.5,734420.5,10000,0,0,0,L,1122011218,0,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529833,2106081.00
06/15/2017 08:30,2,2.029,ACTIVE,211.48,358.88,59.975,1497529803,"274151322000054","219011344069620",28.11,29.80,0,332.73,368.50,57.8,53.9,0.398,959621.3,959621.3,9897,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529834,2106082.00
06/15/2017 08:30,2,2.186,ACTIVE,213.74,356.78,59.986,1497529803,"201051344000867","219011344069620",28.92,26.80,0,335.14,381.42,64.0,59.9,0.521,728225.1,728225.1,9995,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529835,2106083.00
06/15/2017 08:30,2,2.258,ACTIVE,213.06,356.78,59.975,1497529803,"201051344001093","219011344069620",29.04,27.50,0,333.33,384.43,66.4,62.1,0.544,732917.7,732917.7,9990,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529836,2106084.00
06/15/2017 08:30,2,2.137,ACTIVE,213.74,357.68,60.007,1497529803,"201051344000900","219011344069620",29.46,25.30,0,326.42,399.16,63.7,59.6,0.526,749692.5,749692.5,9970,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529837,2106085.00
06/15/2017 08:30,2,2.111,ACTIVE,213.96,355.88,59.959,1497529803,"201051344000648","219011344069620",28.75,25.50,0,334.24,381.73,61.5,57.4,0.513,738181.5,738181.5,9960,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529838,2106086.00
06/15/2017 08:30,2,2.117,ACTIVE,213.96,356.18,60.028,1497529803,"201051344000569","219011344069620",28.73,26.00,0,315.60,388.64,61.6,57.6,0.517,751876.8,751876.8,9945,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529839,2106087.00
06/15/2017 08:30,2,2.113,ACTIVE,213.96,356.48,59.954,1497529803,"201051344000983","219011344069620",28.92,26.50,0,308.69,400.06,61.9,57.8,0.521,742436.8,742436.8,9967,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529840,2106088.00
06/15/2017 08:30,2,2.184,ALERT,213.96,357.38,59.954,1497529803,"201051344001158","219011344069620",28.57,27.30,0,301.77,382.33,63.2,59.0,0.530,727559.7,727559.7,9973,0,0,0,L,1122011218,0,121.78,122.23,0002,27,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529842,2106089.00
06/15/2017 08:30,2,2.143,ACTIVE,214.19,358.58,60.012,1497529803,"201051344000576","219011344069620",28.55,25.30,0,335.14,382.63,62.0,57.9,0.517,742074.8,742074.8,9968,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529843,2106090.00
06/15/2017 08:30,2,1.980,ACTIVE,211.25,357.98,59.954,1497529803,"274151322000087","219011344069620",28.59,34.00,0,332.73,367.30,57.3,53.3,0.362,933057.5,933057.5,10060,0,0,0,L,1151911521,0,120.88,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497529843,2106091.00
06/15/2017 08:45,2,2.133,ACTIVE,213.74,355.28,60.002,1497530703,"201051344000645","219011344069620",28.63,27.00,0,335.74,385.63,61.9,57.8,0.508,741057.2,741057.2,9956,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530705,2106092.00
06/15/2017 08:45,2,2.033,ACTIVE,211.48,354.07,59.959,1497530703,"274151322000085","219011344069620",27.71,29.50,0,333.33,370.00,57.0,53.1,0.393,955622.0,955622.0,9906,0,0,0,L,1151911521,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530705,2106093.00
06/15/2017 08:45,2,2.180,ACTIVE,213.51,357.68,59.975,1497530703,"201051344000633","219011344069620",28.67,28.00,0,334.54,386.53,63.3,59.2,0.544,727720.9,727720.9,10000,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530706,2106094.00
06/15/2017 08:45,2,2.215,ACTIVE,213.96,357.68,59.880,1497530703,"201051344000469","219011344069620",28.80,26.00,0,335.44,387.14,64.7,60.5,0.561,730882.0,730882.0,9972,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530707,2106095.00
06/15/2017 08:45,2,2.133,ACTIVE,212.61,355.28,59.981,1497530703,"201051344000646","219011344069620",28.67,29.00,0,334.54,385.33,61.9,57.9,0.530,726453.4,726453.4,9973,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530708,2106096.00
06/15/2017 08:45,2,2.131,ACTIVE,211.03,357.68,59.970,1497530703,"274151322000052","219011344069620",28.43,31.80,0,329.43,371.81,61.3,57.3,0.429,992881.4,992881.4,9910,0,0,0,L,1151911521,0,120.88,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530709,2106097.00
06/15/2017 08:45,2,2.152,ACTIVE,213.51,356.48,59.954,1497530703,"201051344000585","219011344069620",28.69,29.80,0,335.74,384.43,62.5,58.4,0.513,738673.1,738673.1,9971,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530710,2106098.00
06/15/2017 08:45,2,2.213,ACTIVE,212.83,354.67,59.954,1497530703,"201051344001230","219011344069620",28.71,31.80,0,333.63,384.13,64.4,60.2,0.544,731128.7,731128.7,9978,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530711,2106099.00
06/15/2017 08:45,2,2.143,ACTIVE,213.51,357.38,59.922,1497530703,"201051344000582","219011344069620",28.75,27.00,0,335.74,385.93,62.4,58.3,0.513,720593.6,720593.6,9964,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530712,2106100.00
06/15/2017 08:45,2,2.297,ACTIVE,212.83,355.28,59.954,1497530703,"201051344000955","219011344069620",28.73,28.30,0,333.93,385.63,66.8,62.6,0.561,739844.3,739844.3,9982,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530713,2106101.00
06/15/2017 08:45,2,1.434,ACTIVE,211.25,406.07,59.949,1497530703,"274151322000094","219011344069620",37.77,31.80,0,389.24,444.85,54.3,50.5,0.376,815269.5,815269.5,10164,0,0,0,L,1151911521,0,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530714,2106102.00
06/15/2017 08:45,2,2.230,ACTIVE,213.51,356.48,59.938,1497530703,"201051344000579","219011344069620",28.92,29.30,0,335.74,386.23,65.3,61.2,0.548,749100.6,749100.6,9962,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530714,2106103.00
06/15/2017 08:45,2,2.264,ACTIVE,212.61,356.48,59.901,1497530703,"201051344000890","219011344069620",28.21,31.00,0,334.54,385.93,64.7,60.5,0.530,733818.4,733818.4,9974,0,0,0,L,1122011218,0,122.01,120.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530715,2106104.00
06/15/2017 08:45,2,2.213,ACTIVE,213.29,357.38,59.949,1497530703,"201051344000438","219011344069620",28.63,28.30,0,335.44,386.23,64.2,60.0,0.539,736511.4,736511.4,9968,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530716,2106105.00
06/15/2017 08:45,2,2.164,ACTIVE,212.83,350.77,60.023,1497530703,"201051344000417","219011344069620",18.81,29.30,0,335.14,370.00,41.1,37.8,0.349,674167.3,674167.3,9999,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530717,2106106.00
06/15/2017 08:45,2,2.031,ACTIVE,211.03,357.08,59.959,1497530703,"274151322000083","219011344069620",28.41,30.00,0,328.82,370.00,58.5,54.5,0.411,982824.9,982824.9,9913,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530718,2106107.00
06/15/2017 08:45,2,2.293,ACTIVE,211.70,360.08,59.928,1497530703,"274151322000076","219011344069620",28.90,32.20,0,333.63,374.81,67.1,62.9,0.473,1048392.5,1048392.5,9904,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530719,2106108.00
06/15/2017 08:45,2,2.271,ACTIVE,213.06,356.48,59.896,1497530703,"201051344000868","219011344069620",28.67,26.30,0,334.54,385.63,65.9,61.7,0.539,729359.8,729359.8,9975,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530720,2106109.00
06/15/2017 08:45,2,2.238,ACTIVE,210.80,351.67,59.954,1497530703,"274151322000095","219011344069620",28.78,30.50,0,330.33,373.01,65.2,61.0,0.446,1038231.4,1038231.4,9918,0,0,0,L,1151911521,0,121.10,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530721,2106110.00
06/15/2017 08:45,2,0.104,ACTIVE,213.51,305.38,59.986,1497530703,"201051344000988","219011344069620",22.30,25.30,0,300.87,307.78,2.4,0.3,0.000,646441.6,646441.6,9983,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530722,2106111.00
06/15/2017 08:45,2,2.275,ACTIVE,213.06,357.08,59.944,1497530703,"201051344001025","219011344069620",28.80,29.00,0,335.44,385.33,66.4,62.1,0.530,736163.8,736163.8,9983,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530723,2106112.00
06/15/2017 08:45,2,2.227,ACTIVE,213.74,356.78,59.896,1497530703,"201051344000458","219011344069620",28.86,28.00,0,336.64,383.83,65.1,60.9,0.561,741218.6,741218.6,9955,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530723,2106113.00
06/15/2017 08:45,2,2.270,ACTIVE,214.41,358.88,59.965,1497530703,"201051344000853","219011344069620",29.04,27.30,0,338.14,388.04,66.8,62.6,0.570,741977.4,741977.4,9967,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530724,2106114.00
06/15/2017 08:45,2,2.289,ACTIVE,213.06,358.28,59.891,1497530703,"201051344000685","219011344069620",28.61,28.50,0,332.43,385.33,66.4,62.1,0.588,736508.1,736508.1,9988,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530725,2106115.00
06/15/2017 08:45,2,2.279,ACTIVE,213.51,357.98,59.975,1497530703,"201051344000917","219011344069620",28.69,28.30,0,334.24,384.43,66.2,62.0,0.557,733098.8,733098.8,9975,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530726,2106116.00
06/15/2017 08:45,2,2.271,ACTIVE,213.29,357.08,59.949,1497530703,"201051344001145","219011344069620",28.71,28.30,0,334.54,384.43,66.0,61.8,0.548,741132.1,741132.1,9967,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530727,2106117.00
06/15/2017 08:45,2,2.357,ACTIVE,213.51,357.98,59.954,1497530703,"201051344000651","219011344069620",28.65,27.30,0,334.24,388.04,68.5,64.1,0.575,729638.1,729638.1,9976,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530728,2106118.00
06/15/2017 08:45,2,2.262,ACTIVE,211.03,345.96,59.954,1497530703,"274151322000088","219011344069620",28.13,30.80,0,329.43,370.60,64.5,60.3,0.442,942470.1,942470.1,9915,0,0,0,L,1151911521,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530729,2106119.00
06/15/2017 08:45,2,1.510,ACTIVE,211.93,417.79,59.944,1497530703,"274151322000068","219011344069620",38.70,33.80,0,387.44,443.64,59.0,55.1,0.411,815760.8,815760.8,10178,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530730,2106120.00
06/15/2017 08:45,2,2.395,ACTIVE,213.06,357.38,59.944,1497530703,"201051344001135","219011344069620",28.49,27.50,0,334.54,385.33,69.1,64.7,0.575,725085.0,725085.0,9961,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530731,2106121.00
06/15/2017 08:45,2,2.389,ACTIVE,213.06,357.08,59.954,1497530703,"201051344000594","219011344069620",29.06,28.80,0,333.33,385.03,70.3,65.9,0.592,744066.9,744066.9,9966,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530732,2106122.00
06/15/2017 08:45,2,2.465,ACTIVE,213.74,358.88,59.965,1497530703,"201051344001203","219011344069620",28.69,29.00,0,334.54,388.64,71.7,67.2,0.597,734436.0,734436.0,10001,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530732,2106123.00
06/15/2017 08:45,2,2.303,ACTIVE,210.57,350.47,59.944,1497530703,"274151322000054","219011344069620",27.71,31.30,0,328.52,371.21,64.6,60.4,0.451,959635.1,959635.1,9898,0,0,0,L,1151911521,0,121.10,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530733,2106124.00
06/15/2017 08:45,2,2.418,ACTIVE,213.51,357.38,60.002,1497530703,"201051344000867","219011344069620",29.06,28.00,0,334.24,385.33,71.2,66.8,0.583,728240.5,728240.5,9996,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530734,2106125.00
06/15/2017 08:45,2,2.498,ACTIVE,213.51,360.08,59.896,1497530703,"201051344001093","219011344069620",28.90,29.00,0,334.54,390.14,73.1,68.6,0.592,732933.6,732933.6,9991,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530735,2106126.00
06/15/2017 08:45,2,2.416,ACTIVE,213.51,357.98,59.949,1497530703,"201051344000900","219011344069620",29.12,26.00,0,335.74,386.23,71.3,66.9,0.592,749707.8,749707.8,9971,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530736,2106127.00
06/15/2017 08:45,2,2.330,ACTIVE,213.51,357.68,59.949,1497530703,"201051344000648","219011344069620",28.88,26.80,0,336.34,385.63,68.2,63.9,0.575,738196.3,738196.3,9961,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530737,2106128.00
06/15/2017 08:45,2,2.344,ACTIVE,213.74,357.98,59.912,1497530703,"201051344000569","219011344069620",28.80,27.00,0,336.04,385.33,68.4,64.1,0.570,751891.6,751891.6,9946,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530738,2106129.00
06/15/2017 08:45,2,2.299,ACTIVE,213.74,357.68,59.944,1497530703,"201051344000983","219011344069620",29.28,27.50,0,336.04,385.33,68.1,63.8,0.575,742451.7,742451.7,9968,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530739,2106130.00
06/15/2017 08:45,2,2.400,ACTIVE,213.74,357.38,60.002,1497530703,"201051344001158","219011344069620",28.29,28.00,0,335.74,385.93,68.8,64.5,0.583,727574.8,727574.8,9975,0,0,0,L,1122011218,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530740,2106131.00
06/15/2017 08:45,2,2.318,ACTIVE,214.19,358.58,59.949,1497530703,"201051344000576","219011344069620",28.73,26.50,0,336.94,385.93,67.4,63.2,0.575,742089.7,742089.7,9969,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530741,2106132.00
06/15/2017 08:45,2,2.189,ACTIVE,211.48,357.38,59.944,1497530703,"274151322000087","219011344069620",28.17,36.50,0,329.73,368.80,62.5,58.4,0.407,933071.2,933071.2,10061,0,0,0,L,1151911521,0,121.33,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497530742,2106133.00
06/15/2017 09:00,2,3.131,ACTIVE,215.54,349.56,60.023,1497531603,"201051344000645","219011344069620",28.53,29.50,0,335.44,393.75,90.5,85.4,0.420,741076.0,741076.0,9957,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531604,2106134.00
06/15/2017 09:00,2,2.984,ACTIVE,212.16,348.06,59.965,1497531603,"274151322000085","219011344069620",27.55,33.00,0,333.33,377.82,83.3,78.5,0.314,955639.1,955639.1,9907,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531605,2106135.00
06/15/2017 09:00,2,3.139,ACTIVE,215.09,351.07,59.986,1497531603,"201051344000633","219011344069620",28.73,30.50,0,334.24,392.85,91.3,86.2,0.438,727739.9,727739.9,10001,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531606,2106136.00
06/15/2017 09:00,2,3.160,ACTIVE,215.32,350.47,59.975,1497531603,"201051344000469","219011344069620",29.04,28.50,0,334.24,392.55,93.0,87.8,0.442,730901.4,730901.4,9973,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531607,2106137.00
06/15/2017 09:00,2,3.045,ACTIVE,213.74,348.66,59.986,1497531603,"201051344000646","219011344069620",28.90,32.00,0,333.33,390.44,89.2,84.1,0.429,726471.8,726471.8,9974,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531609,2106138.00
06/15/2017 09:00,2,3.051,ACTIVE,212.38,343.25,59.986,1497531603,"274151322000052","219011344069620",28.37,36.50,0,329.43,379.62,87.6,82.6,0.336,992899.5,992899.5,9911,0,0,0,L,1151911521,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531610,2106139.00
06/15/2017 09:00,2,3.053,ACTIVE,214.41,349.26,59.991,1497531603,"201051344000585","219011344069620",28.71,32.20,0,334.24,391.64,88.8,83.8,0.411,738691.4,738691.4,9972,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531610,2106140.00
06/15/2017 09:00,2,3.121,ACTIVE,213.96,347.76,60.012,1497531603,"201051344001230","219011344069620",28.69,33.80,0,333.63,390.14,90.7,85.6,0.429,731147.5,731147.5,9979,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531611,2106141.00
06/15/2017 09:00,2,3.008,ACTIVE,214.64,348.96,60.023,1497531603,"201051344000582","219011344069620",28.82,29.80,0,334.24,391.94,87.8,82.8,0.411,720611.8,720611.8,9965,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531612,2106142.00
06/15/2017 09:00,2,3.154,ACTIVE,213.74,348.36,59.981,1497531603,"201051344000955","219011344069620",29.02,31.30,0,334.24,390.44,92.7,87.5,0.446,739863.7,739863.7,9983,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531613,2106143.00
06/15/2017 09:00,2,1.994,ACTIVE,212.38,417.79,59.991,1497531603,"274151322000094","219011344069620",38.80,33.50,0,386.83,452.06,77.7,73.1,0.544,815285.6,815285.6,10165,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531614,2106144.00
06/15/2017 09:00,2,3.133,ACTIVE,215.32,349.86,59.981,1497531603,"201051344000579","219011344069620",28.90,31.80,0,334.84,391.94,91.8,86.6,0.429,749119.7,749119.7,9963,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531615,2106145.00
06/15/2017 09:00,2,3.160,ACTIVE,213.51,348.36,59.981,1497531603,"201051344000890","219011344069620",28.55,34.30,0,332.73,392.25,91.3,86.2,0.420,733837.5,733837.5,9975,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531616,2106146.00
06/15/2017 09:00,2,3.123,ACTIVE,214.41,349.26,59.981,1497531603,"201051344000438","219011344069620",28.77,31.30,0,334.54,392.85,91.0,85.9,0.433,736530.4,736530.4,9969,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531617,2106147.00
06/15/2017 09:00,2,3.115,ACTIVE,214.19,353.77,59.959,1497531603,"201051344000417","219011344069620",18.47,31.00,0,334.54,377.82,58.2,54.3,0.508,674179.4,674179.4,10000,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531618,2106148.00
06/15/2017 09:00,2,2.924,ACTIVE,212.16,345.36,59.981,1497531603,"274151322000083","219011344069620",28.39,33.50,0,332.73,377.52,84.0,79.1,0.340,982842.3,982842.3,9914,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531619,2106149.00
06/15/2017 09:00,2,3.271,ACTIVE,212.83,356.18,60.007,1497531603,"274151322000076","219011344069620",28.77,37.80,0,321.91,392.25,95.3,90.0,0.362,1048412.4,1048412.4,9905,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531619,2106150.00
06/15/2017 09:00,2,3.154,ACTIVE,214.64,348.06,59.981,1497531603,"201051344000868","219011344069620",28.86,28.80,0,333.93,391.04,92.2,87.1,0.429,729379.1,729379.1,9976,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531620,2106151.00
06/15/2017 09:00,2,3.119,ACTIVE,212.16,342.35,59.970,1497531603,"274151322000095","219011344069620",29.12,35.20,0,331.83,378.12,92.0,86.9,0.349,1038250.5,1038250.5,9919,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531621,2106152.00
06/15/2017 09:00,2,0.105,ACTIVE,214.87,304.48,59.944,1497531603,"201051344000988","219011344069620",22.50,26.00,0,300.27,312.59,2.4,0.4,0.000,646441.7,646441.7,9984,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531622,2106153.00
06/15/2017 09:00,2,3.111,ACTIVE,214.19,348.36,59.986,1497531603,"201051344001025","219011344069620",28.84,32.40,0,334.84,391.94,90.9,85.8,0.407,736182.8,736182.8,9984,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531623,2106154.00
06/15/2017 09:00,2,3.070,ACTIVE,214.87,348.66,59.970,1497531603,"201051344000458","219011344069620",28.39,30.80,0,334.54,391.34,88.3,83.3,0.424,741237.0,741237.0,9956,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531624,2106155.00
06/15/2017 09:00,2,3.045,ACTIVE,215.77,351.07,59.975,1497531603,"201051344000853","219011344069620",29.06,29.50,0,337.54,395.85,89.7,84.6,0.424,741996.1,741996.1,9968,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531625,2106156.00
06/15/2017 09:00,2,3.057,ACTIVE,213.96,348.96,59.975,1497531603,"201051344000685","219011344069620",28.69,31.00,0,333.93,391.04,88.8,83.8,0.455,736526.6,736526.6,9989,0,0,0,L,1122011218,0,123.36,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531626,2106157.00
06/15/2017 09:00,2,3.039,ACTIVE,214.41,348.96,59.965,1497531603,"201051344000917","219011344069620",28.65,31.30,0,333.03,390.44,88.2,83.2,0.415,733117.2,733117.2,9976,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531627,2106158.00
06/15/2017 09:00,2,3.018,ACTIVE,213.74,348.96,59.986,1497531603,"201051344001145","219011344069620",28.59,31.00,0,335.14,390.74,87.3,82.4,0.402,741150.3,741150.3,9968,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531628,2106159.00
06/15/2017 09:00,2,3.102,ACTIVE,214.41,349.86,59.965,1497531603,"201051344000651","219011344069620",28.61,29.50,0,334.84,395.25,89.9,84.8,0.415,729656.9,729656.9,9977,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531629,2106160.00
06/15/2017 09:00,2,2.979,ACTIVE,212.16,344.15,59.981,1497531603,"274151322000088","219011344069620",28.07,34.00,0,333.03,378.12,84.7,79.8,0.318,942487.8,942487.8,9916,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531630,2106161.00
06/15/2017 09:00,2,1.984,ACTIVE,212.61,430.12,59.991,1497531603,"274151322000068","219011344069620",38.68,35.60,0,390.14,451.46,78.3,73.7,0.544,815777.0,815777.0,10179,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531630,2106162.00
06/15/2017 09:00,2,3.078,ACTIVE,214.19,348.66,59.981,1497531603,"201051344001135","219011344069620",28.77,30.30,0,334.84,391.34,89.7,84.6,0.420,725103.9,725103.9,9962,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531631,2106163.00
06/15/2017 09:00,2,3.148,ACTIVE,214.19,348.36,59.975,1497531603,"201051344000594","219011344069620",28.55,32.00,0,333.93,391.64,91.0,85.9,0.429,744086.1,744086.1,9967,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531632,2106164.00
06/15/2017 09:00,2,3.164,ACTIVE,214.19,349.56,59.954,1497531603,"201051344001203","219011344069620",28.90,31.80,0,334.54,393.15,92.7,87.5,0.438,734455.5,734455.5,10002,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531633,2106165.00
06/15/2017 09:00,2,2.975,ACTIVE,212.16,351.67,59.991,1497531603,"274151322000054","219011344069620",27.81,34.80,0,332.73,378.42,83.8,78.9,0.318,959652.7,959652.7,9899,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531634,2106166.00
06/15/2017 09:00,2,3.115,ACTIVE,214.87,348.96,59.975,1497531603,"201051344000867","219011344069620",28.98,31.00,0,334.84,391.04,91.5,86.4,0.420,728259.8,728259.8,9997,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531635,2106167.00
06/15/2017 09:00,2,3.168,ACTIVE,214.19,350.17,59.933,1497531603,"201051344001093","219011344069620",29.02,31.50,0,333.93,396.15,93.2,88.0,0.429,732953.3,732953.3,9992,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531636,2106168.00
06/15/2017 09:00,2,3.131,ACTIVE,214.64,349.56,59.975,1497531603,"201051344000900","219011344069620",28.98,28.00,0,334.54,392.25,91.8,86.7,0.424,749727.3,749727.3,9972,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531637,2106169.00
06/15/2017 09:00,2,3.006,ACTIVE,215.09,348.66,59.981,1497531603,"201051344000648","219011344069620",28.90,29.50,0,335.14,391.64,88.0,83.0,0.415,738215.0,738215.0,9962,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531638,2106170.00
06/15/2017 09:00,2,3.031,ACTIVE,214.87,349.56,59.981,1497531603,"201051344000569","219011344069620",28.88,29.00,0,334.84,391.34,88.7,83.7,0.415,751910.4,751910.4,9947,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531639,2106171.00
06/15/2017 09:00,2,3.023,ACTIVE,215.09,348.66,59.975,1497531603,"201051344000983","219011344069620",29.02,29.80,0,334.24,391.34,88.9,83.9,0.424,742470.5,742470.5,9969,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531640,2106172.00
06/15/2017 09:00,2,3.090,ACTIVE,215.09,348.96,59.970,1497531603,"201051344001158","219011344069620",28.63,31.00,0,334.24,391.94,89.6,84.5,0.420,727593.9,727593.9,9976,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531641,2106173.00
06/15/2017 09:00,2,3.018,ACTIVE,215.32,350.47,59.970,1497531603,"201051344000576","219011344069620",28.96,29.00,0,335.44,394.05,88.6,83.6,0.415,742108.6,742108.6,9970,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531642,2106174.00
06/15/2017 09:00,2,2.855,ACTIVE,212.16,345.36,59.938,1497531603,"274151322000087","219011344069620",28.41,41.50,0,328.52,376.92,82.2,77.4,0.296,933088.6,933088.6,10062,0,0,0,L,1151911521,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497531642,2106175.00
06/15/2017 09:15,2,3.578,ACTIVE,214.87,350.17,59.970,1497532504,"201051344000645","219011344069620",28.31,31.00,0,334.84,374.51,102.5,97.0,0.477,741098.1,741098.1,9958,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532505,2106176.00
06/15/2017 09:15,2,3.389,ACTIVE,212.16,348.36,59.975,1497532504,"274151322000085","219011344069620",27.43,35.20,0,329.73,377.82,94.1,88.9,0.362,955659.4,955659.4,9908,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532506,2106177.00
06/15/2017 09:15,2,3.576,ACTIVE,214.87,351.37,59.991,1497532504,"201051344000633","219011344069620",28.53,33.00,0,333.93,375.71,103.3,97.7,0.504,727762.1,727762.1,10002,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532507,2106178.00
06/15/2017 09:15,2,3.598,ACTIVE,215.09,351.67,59.954,1497532504,"201051344000469","219011344069620",28.82,29.50,0,333.93,375.71,105.1,99.5,0.508,730924.0,730924.0,9974,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532508,2106179.00
06/15/2017 09:15,2,3.520,ACTIVE,213.51,349.26,59.959,1497532504,"201051344000646","219011344069620",28.35,34.00,0,333.63,373.91,101.1,95.6,0.473,726493.5,726493.5,9975,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532509,2106180.00
06/15/2017 09:15,2,3.490,ACTIVE,211.93,342.05,59.944,1497532504,"274151322000052","219011344069620",28.11,39.30,0,332.13,363.09,99.3,94.0,0.393,992920.9,992920.9,9912,0,0,0,L,1151911521,0,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532509,2106181.00
06/15/2017 09:15,2,3.488,ACTIVE,214.19,350.77,59.954,1497532504,"201051344000585","219011344069620",28.55,34.30,0,333.93,373.31,100.9,95.5,0.477,738713.1,738713.1,9973,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532510,2106182.00
06/15/2017 09:15,2,3.508,ACTIVE,213.06,348.36,59.965,1497532504,"201051344001230","219011344069620",28.90,36.50,0,333.33,373.91,102.7,97.2,0.491,731169.6,731169.6,9980,0,0,0,L,1122011218,0,122.46,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532511,2106183.00
06/15/2017 09:15,2,3.490,ACTIVE,214.41,350.77,59.954,1497532504,"201051344000582","219011344069620",28.27,31.30,0,334.24,373.91,99.9,94.5,0.473,720633.2,720633.2,9966,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532512,2106184.00
06/15/2017 09:15,2,3.643,ACTIVE,213.51,350.17,59.944,1497532504,"201051344000955","219011344069620",28.45,33.50,0,333.33,374.51,105.0,99.4,0.499,739886.3,739886.3,9984,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532513,2106185.00
06/15/2017 09:15,2,2.238,ACTIVE,211.70,426.51,59.928,1497532504,"274151322000094","219011344069620",39.10,38.00,0,393.45,457.17,88.9,83.9,0.349,815304.7,815304.7,10166,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532514,2106186.00
06/15/2017 09:15,2,3.625,ACTIVE,215.32,350.77,59.959,1497532504,"201051344000579","219011344069620",28.33,34.00,0,334.84,374.51,104.0,98.5,0.491,749142.1,749142.1,9964,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532515,2106187.00
06/15/2017 09:15,2,3.582,ACTIVE,213.29,349.26,59.949,1497532504,"201051344000890","219011344069620",28.57,37.00,0,334.84,374.81,103.7,98.1,0.482,733859.8,733859.8,9976,0,0,0,L,1122011218,0,122.68,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532516,2106188.00
06/15/2017 09:15,2,3.570,ACTIVE,214.19,350.77,59.933,1497532504,"201051344000438","219011344069620",28.61,33.00,0,333.93,374.21,103.5,98.0,0.499,736552.6,736552.6,9970,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532517,2106189.00
06/15/2017 09:15,2,3.557,ACTIVE,213.74,356.48,59.949,1497532504,"201051344000417","219011344069620",18.41,33.00,0,333.33,382.33,66.3,62.1,0.575,674193.4,674193.4,10001,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532518,2106190.00
06/15/2017 09:15,2,3.391,ACTIVE,211.48,353.17,59.959,1497532504,"274151322000083","219011344069620",28.03,37.80,0,327.92,377.82,96.2,91.0,0.389,982862.8,982862.8,9915,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532518,2106191.00
06/15/2017 09:15,2,3.723,ACTIVE,212.38,345.06,59.949,1497532504,"274151322000076","219011344069620",28.73,40.20,0,333.33,366.70,108.3,102.6,0.424,1048435.6,1048435.6,9906,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532519,2106192.00
06/15/2017 09:15,2,3.648,ACTIVE,214.19,350.17,59.965,1497532504,"201051344000868","219011344069620",28.45,30.50,0,333.93,374.51,105.1,99.5,0.495,729401.6,729401.6,9977,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532520,2106193.00
06/15/2017 09:15,2,3.605,ACTIVE,211.70,342.65,59.949,1497532504,"274151322000095","219011344069620",28.73,37.80,0,329.73,363.09,104.9,99.3,0.402,1038273.0,1038273.0,9920,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532521,2106194.00
06/15/2017 09:15,2,0.104,ACTIVE,214.87,304.78,59.954,1497532504,"201051344000988","219011344069620",22.48,26.80,0,299.37,306.58,2.4,0.4,0.000,646441.8,646441.8,9985,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532522,2106195.00
06/15/2017 09:15,2,3.576,ACTIVE,214.19,350.17,59.975,1497532504,"201051344001025","219011344069620",28.69,34.00,0,333.93,374.21,104.0,98.4,0.464,736204.9,736204.9,9985,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532523,2106196.00
06/15/2017 09:15,2,3.516,ACTIVE,215.09,350.77,59.933,1497532504,"201051344000458","219011344069620",28.51,32.20,0,335.14,373.61,101.5,96.1,0.486,741258.7,741258.7,9957,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532524,2106197.00
06/15/2017 09:15,2,3.555,ACTIVE,215.54,351.97,59.965,1497532504,"201051344000853","219011344069620",28.57,31.00,0,335.74,375.41,102.8,97.3,0.491,742018.1,742018.1,9969,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532525,2106198.00
06/15/2017 09:15,2,3.531,ACTIVE,213.51,350.17,59.944,1497532504,"201051344000685","219011344069620",28.39,33.00,0,333.33,373.31,101.5,96.1,0.508,736548.3,736548.3,9990,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532526,2106199.00
06/15/2017 09:15,2,3.477,ACTIVE,214.19,351.37,59.965,1497532504,"201051344000917","219011344069620",28.65,33.30,0,333.33,373.61,100.9,95.5,0.473,733138.8,733138.8,9977,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532527,2106200.00
06/15/2017 09:15,2,3.488,ACTIVE,213.51,348.96,59.965,1497532504,"201051344001145","219011344069620",28.37,32.40,0,334.24,372.71,100.2,94.8,0.464,741171.7,741171.7,9969,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532528,2106201.00
06/15/2017 09:15,2,3.578,ACTIVE,214.41,351.37,59.912,1497532504,"201051344000651","219011344069620",28.31,31.80,0,334.54,374.21,102.6,97.1,0.473,729678.9,729678.9,9978,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532529,2106202.00
06/15/2017 09:15,2,3.416,ACTIVE,211.25,347.46,59.949,1497532504,"274151322000088","219011344069620",27.93,36.50,0,329.43,377.82,96.7,91.4,0.362,942508.5,942508.5,9917,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532530,2106203.00
06/15/2017 09:15,2,2.299,ACTIVE,212.38,422.90,59.944,1497532504,"274151322000068","219011344069620",38.82,39.80,0,397.35,457.47,89.5,84.5,0.340,815796.0,815796.0,10180,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532531,2106204.00
06/15/2017 09:15,2,3.523,ACTIVE,213.96,350.77,59.928,1497532504,"201051344001135","219011344069620",28.71,32.20,0,333.93,373.61,102.5,97.0,0.495,725125.9,725125.9,9963,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532531,2106205.00
06/15/2017 09:15,2,3.529,ACTIVE,213.96,349.26,59.959,1497532504,"201051344000594","219011344069620",28.96,35.00,0,333.63,375.11,103.5,98.0,0.482,744108.5,744108.5,9968,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532532,2106206.00
06/15/2017 09:15,2,3.629,ACTIVE,214.64,350.77,59.965,1497532504,"201051344001203","219011344069620",28.65,33.80,0,333.93,375.71,105.4,99.8,0.504,734478.2,734478.2,10003,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532533,2106207.00
06/15/2017 09:15,2,3.414,ACTIVE,211.70,353.47,59.949,1497532504,"274151322000054","219011344069620",27.67,37.30,0,327.32,378.42,95.6,90.4,0.358,959673.2,959673.2,9900,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532534,2106208.00
06/15/2017 09:15,2,3.619,ACTIVE,214.64,350.17,59.959,1497532504,"201051344000867","219011344069620",28.49,32.80,0,333.93,374.21,104.4,98.8,0.482,728282.3,728282.3,9998,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532535,2106209.00
