ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 09:15,2,3.652,ACTIVE,214.41,352.27,59.965,1497532504,"201051344001093","219011344069620",28.65,34.00,0,333.33,375.71,106.0,100.3,0.486,732976.2,732976.2,9993,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532536,2106210.00
06/15/2017 09:15,2,3.615,ACTIVE,215.09,351.37,59.970,1497532504,"201051344000900","219011344069620",28.69,30.00,0,333.63,375.11,105.1,99.5,0.486,749749.9,749749.9,9973,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532537,2106211.00
06/15/2017 09:15,2,3.504,ACTIVE,214.87,349.86,59.954,1497532504,"201051344000648","219011344069620",28.45,30.80,0,335.14,374.81,101.0,95.5,0.482,738236.8,738236.8,9963,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532538,2106212.00
06/15/2017 09:15,2,3.473,ACTIVE,215.09,351.07,59.922,1497532504,"201051344000569","219011344069620",28.94,31.50,0,334.54,374.51,101.9,96.4,0.477,751932.4,751932.4,9948,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532539,2106213.00
06/15/2017 09:15,2,3.502,ACTIVE,215.32,351.07,59.954,1497532504,"201051344000983","219011344069620",28.77,31.30,0,334.24,374.51,102.0,96.5,0.486,742492.6,742492.6,9970,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532540,2106214.00
06/15/2017 09:15,2,3.600,ACTIVE,215.09,350.47,59.922,1497532504,"201051344001158","219011344069620",28.09,32.20,0,334.24,374.81,102.4,96.9,0.491,727616.1,727616.1,9977,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532541,2106215.00
06/15/2017 09:15,2,3.438,ACTIVE,215.09,351.97,59.965,1497532504,"201051344000576","219011344069620",29.16,31.00,0,334.54,375.71,101.5,96.0,0.477,742130.6,742130.6,9971,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532542,2106216.00
06/15/2017 09:15,2,3.338,ACTIVE,212.16,347.76,59.954,1497532504,"274151322000087","219011344069620",28.05,45.80,0,329.73,376.92,94.8,89.6,0.340,933109.1,933109.1,10063,0,0,0,L,1151911521,0,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497532543,2106217.00
06/15/2017 09:30,2,3.900,ALERT,216.67,354.37,59.981,1497533404,"201051344000645","219011344069620",28.25,32.80,0,303.28,388.04,111.6,105.8,0.513,741124.0,741124.0,9959,0,0,0,L,1122011218,0,123.59,123.81,0002,28,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533406,2106218.00
06/15/2017 09:30,2,3.732,ACTIVE,212.83,344.76,59.970,1497533404,"274151322000085","219011344069620",27.00,38.00,0,333.63,367.00,102.0,96.5,0.393,955683.1,955683.1,9909,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533407,2106219.00
06/15/2017 09:30,2,3.945,ACTIVE,216.00,354.67,59.975,1497533404,"201051344000633","219011344069620",28.05,34.80,0,335.74,382.03,112.2,106.3,0.544,727788.2,727788.2,10003,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533408,2106220.00
06/15/2017 09:30,2,3.941,ACTIVE,216.67,354.07,59.981,1497533404,"201051344000469","219011344069620",28.63,31.00,0,324.02,389.84,114.3,108.4,0.539,730950.6,730950.6,9975,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533409,2106221.00
06/15/2017 09:30,2,3.828,ACTIVE,214.87,352.87,60.007,1497533404,"201051344000646","219011344069620",28.39,35.60,0,333.03,378.12,110.1,104.3,0.530,726519.1,726519.1,9976,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533409,2106222.00
06/15/2017 09:30,2,3.824,ACTIVE,212.83,347.46,59.991,1497533404,"274151322000052","219011344069620",27.77,41.30,0,332.73,369.70,107.6,101.9,0.424,992945.9,992945.9,9913,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533410,2106223.00
06/15/2017 09:30,2,3.857,ACTIVE,216.22,354.67,59.986,1497533404,"201051344000585","219011344069620",28.19,35.80,0,334.24,378.72,110.1,104.4,0.513,738738.7,738738.7,9974,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533411,2106224.00
06/15/2017 09:30,2,3.869,ACTIVE,214.87,351.97,59.975,1497533404,"201051344001230","219011344069620",28.35,38.20,0,333.63,377.22,111.1,105.3,0.530,731195.5,731195.5,9981,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533412,2106225.00
06/15/2017 09:30,2,3.783,ACTIVE,216.22,353.47,59.970,1497533404,"201051344000582","219011344069620",28.29,32.80,0,334.54,379.02,108.5,102.8,0.499,720658.5,720658.5,9967,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533413,2106226.00
06/15/2017 09:30,2,3.982,ACTIVE,215.09,352.57,59.975,1497533404,"201051344000955","219011344069620",28.07,34.50,0,333.93,378.12,113.2,107.3,0.539,739912.7,739912.7,9985,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533414,2106227.00
06/15/2017 09:30,2,2.463,ACTIVE,212.83,416.59,59.970,1497533404,"274151322000094","219011344069620",38.86,40.60,0,391.64,441.84,97.2,91.9,0.384,815327.2,815327.2,10167,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533415,2106228.00
06/15/2017 09:30,2,3.941,ACTIVE,216.67,353.77,59.970,1497533404,"201051344000579","219011344069620",28.15,35.60,0,335.74,381.73,112.3,106.5,0.526,749168.4,749168.4,9965,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533416,2106229.00
06/15/2017 09:30,2,3.844,ACTIVE,215.32,352.87,59.981,1497533404,"201051344000890","219011344069620",28.59,39.00,0,333.93,378.72,111.3,105.5,0.513,733885.8,733885.8,9977,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533417,2106230.00
06/15/2017 09:30,2,3.920,ACTIVE,215.77,354.07,59.975,1497533404,"201051344000438","219011344069620",27.97,35.20,0,334.24,379.32,111.0,105.2,0.535,736578.6,736578.6,9971,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533418,2106231.00
06/15/2017 09:30,2,3.816,ACTIVE,215.32,359.78,59.949,1497533404,"201051344000417","219011344069620",18.45,35.20,0,333.63,388.64,71.3,66.9,0.605,674209.9,674209.9,10002,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533419,2106232.00
06/15/2017 09:30,2,3.697,ACTIVE,213.06,352.57,59.959,1497533404,"274151322000083","219011344069620",27.87,40.20,0,332.13,367.60,104.3,98.8,0.415,982887.1,982887.1,9916,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533420,2106233.00
06/15/2017 09:30,2,4.049,ACTIVE,213.74,360.69,59.975,1497533404,"274151322000076","219011344069620",28.25,43.60,0,333.33,370.90,116.0,110.0,0.455,1048462.8,1048462.8,9907,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533421,2106234.00
06/15/2017 09:30,2,3.955,ACTIVE,215.77,352.87,59.991,1497533404,"201051344000868","219011344069620",28.25,31.30,0,329.43,387.14,113.2,107.3,0.521,729428.1,729428.1,9978,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533422,2106235.00
06/15/2017 09:30,2,3.920,ACTIVE,212.83,345.66,59.970,1497533404,"274151322000095","219011344069620",28.41,40.40,0,333.03,370.30,112.8,106.9,0.433,1038299.4,1038299.4,9921,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533422,2106236.00
06/15/2017 09:30,2,0.100,ACTIVE,216.22,306.58,59.949,1497533404,"201051344000988","219011344069620",22.38,27.30,0,300.57,307.78,2.3,0.3,0.000,646441.8,646441.8,9986,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533423,2106237.00
06/15/2017 09:30,2,3.846,ACTIVE,215.77,351.67,59.970,1497533404,"201051344001025","219011344069620",28.69,36.50,0,334.54,379.32,111.6,105.8,0.508,736231.1,736231.1,9986,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533424,2106238.00
06/15/2017 09:30,2,3.816,ALERT,216.45,353.77,59.975,1497533404,"201051344000458","219011344069620",28.25,33.80,0,303.88,391.34,109.2,103.5,0.530,741284.2,741284.2,9958,0,0,0,L,1122011218,0,123.36,123.81,0002,28,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533426,2106239.00
06/15/2017 09:30,2,3.846,ACTIVE,216.90,354.67,59.965,1497533404,"201051344000853","219011344069620",28.49,32.40,0,338.14,382.93,110.9,105.1,0.530,742044.1,742044.1,9970,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533427,2106240.00
06/15/2017 09:30,2,3.818,ACTIVE,215.09,352.87,59.986,1497533404,"201051344000685","219011344069620",28.19,34.50,0,333.03,378.12,109.0,103.2,0.535,736573.9,736573.9,9991,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533428,2106241.00
06/15/2017 09:30,2,3.814,ACTIVE,215.77,352.87,59.981,1497533404,"201051344000917","219011344069620",28.03,35.00,0,333.33,378.42,108.3,102.6,0.508,733164.2,733164.2,9978,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533429,2106242.00
06/15/2017 09:30,2,3.760,ACTIVE,215.09,351.97,59.975,1497533404,"201051344001145","219011344069620",28.31,34.30,0,334.54,377.82,107.8,102.1,0.499,741197.0,741197.0,9970,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533430,2106243.00
06/15/2017 09:30,2,3.834,ACTIVE,216.00,353.47,59.970,1497533404,"201051344000651","219011344069620",28.39,33.00,0,334.54,381.12,110.3,104.5,0.513,729704.9,729704.9,9979,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533430,2106244.00
06/15/2017 09:30,2,3.725,ACTIVE,212.83,348.06,59.970,1497533404,"274151322000088","219011344069620",27.63,39.30,0,332.43,368.80,104.1,98.6,0.398,942532.9,942532.9,9918,0,0,0,L,1151911521,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533431,2106245.00
06/15/2017 09:30,2,2.512,ACTIVE,213.74,412.38,59.981,1497533404,"274151322000068","219011344069620",38.13,42.50,0,394.35,443.64,96.3,91.1,0.367,815818.5,815818.5,10181,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533432,2106246.00
06/15/2017 09:30,2,3.863,ACTIVE,215.54,351.97,59.970,1497533404,"201051344001135","219011344069620",28.23,33.50,0,334.54,377.82,110.5,104.7,0.517,725151.8,725151.8,9964,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533433,2106247.00
06/15/2017 09:30,2,3.842,ACTIVE,215.09,352.27,59.965,1497533404,"201051344000594","219011344069620",28.69,36.80,0,333.33,379.02,111.7,105.9,0.526,744134.7,744134.7,9969,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533434,2106248.00
06/15/2017 09:30,2,3.914,ACTIVE,216.00,353.17,59.975,1497533404,"201051344001203","219011344069620",28.59,36.00,0,334.54,382.33,113.4,107.5,0.535,734504.9,734504.9,10004,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533435,2106249.00
06/15/2017 09:30,2,3.736,ACTIVE,212.83,350.17,59.975,1497533404,"274151322000054","219011344069620",27.14,39.30,0,333.03,368.20,102.8,97.3,0.398,959697.3,959697.3,9901,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533436,2106250.00
06/15/2017 09:30,2,3.936,ACTIVE,216.00,352.27,59.965,1497533404,"201051344000867","219011344069620",28.19,34.00,0,333.63,378.72,112.4,106.5,0.521,728308.7,728308.7,9999,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533437,2106251.00
06/15/2017 09:30,2,3.873,ACTIVE,215.77,353.47,59.965,1497533404,"201051344001093","219011344069620",28.88,35.40,0,334.24,381.73,113.4,107.5,0.530,733003.0,733003.0,9994,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533438,2106252.00
06/15/2017 09:30,2,3.914,ACTIVE,216.22,354.07,59.965,1497533404,"201051344000900","219011344069620",28.65,30.80,0,335.14,382.33,113.6,107.7,0.521,749776.7,749776.7,9974,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533439,2106253.00
06/15/2017 09:30,2,3.812,ACTIVE,216.22,353.17,59.975,1497533404,"201051344000648","219011344069620",28.35,32.60,0,336.34,379.62,109.5,103.7,0.517,738262.4,738262.4,9964,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533440,2106254.00
06/15/2017 09:30,2,3.803,ACTIVE,216.22,353.47,59.949,1497533404,"201051344000569","219011344069620",28.84,32.20,0,316.80,396.45,111.0,105.2,0.526,751958.4,751958.4,9949,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533441,2106255.00
06/15/2017 09:30,2,3.877,ACTIVE,216.45,352.87,59.975,1497533404,"201051344001158","219011344069620",28.39,33.80,0,333.93,381.12,111.4,105.6,0.526,727642.2,727642.2,9978,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533443,2106256.00
06/15/2017 09:30,2,3.854,ACTIVE,216.45,354.07,59.970,1497533404,"201051344000576","219011344069620",28.63,31.50,0,336.64,382.33,111.7,105.9,0.526,742156.5,742156.5,9972,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533444,2106257.00
06/15/2017 09:30,2,3.725,ACTIVE,213.29,345.06,59.991,1497533404,"274151322000087","219011344069620",27.65,50.00,0,333.03,366.70,104.2,98.7,0.376,933133.2,933133.2,10064,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533445,2106258.00
06/15/2017 09:30,2,3.852,ACTIVE,216.67,354.07,59.970,1497533404,"201051344000983","219011344069620",28.73,32.80,0,327.32,380.52,112.0,106.2,0.539,742518.7,742518.7,9971,0,0,0,L,1122011218,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497533445,2106259.00
06/15/2017 09:45,2,4.369,ACTIVE,216.67,354.67,59.933,1497534303,"201051344000645","219011344069620",27.93,34.30,0,339.34,386.53,123.6,117.4,0.570,741152.0,741152.0,9961,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534304,2106260.00
06/15/2017 09:45,2,4.223,ACTIVE,213.29,356.78,59.975,1497534303,"274151322000085","219011344069620",26.36,40.20,0,334.24,370.60,112.7,106.9,0.433,955708.6,955708.6,9910,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534305,2106261.00
06/15/2017 09:45,2,4.383,ACTIVE,216.22,355.58,59.986,1497534303,"201051344000633","219011344069620",27.93,37.00,0,336.94,386.83,123.9,117.7,0.597,727816.3,727816.3,10004,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534306,2106262.00
06/15/2017 09:45,2,4.373,ACTIVE,216.67,355.58,59.949,1497534303,"201051344000469","219011344069620",28.43,32.40,0,338.74,388.04,126.0,119.7,0.605,730979.2,730979.2,9976,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534307,2106263.00
06/15/2017 09:45,2,4.357,ACTIVE,213.74,350.77,59.975,1497534303,"201051344000646","219011344069620",27.69,39.00,0,322.51,385.33,122.1,116.0,0.588,726546.7,726546.7,9977,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534308,2106264.00
06/15/2017 09:45,2,4.312,ACTIVE,211.70,358.28,59.944,1497534303,"274151322000052","219011344069620",27.47,44.30,0,321.31,374.81,119.9,113.8,0.477,992972.9,992972.9,9914,0,0,0,L,1151911521,0,121.10,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534309,2106265.00
06/15/2017 09:45,2,4.297,ACTIVE,214.64,353.17,60.002,1497534303,"201051344000585","219011344069620",28.29,37.80,0,326.42,385.33,123.1,116.9,0.579,738766.4,738766.4,9975,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534310,2106266.00
06/15/2017 09:45,2,4.383,ACTIVE,213.51,350.17,59.975,1497534303,"201051344001230","219011344069620",27.97,40.40,0,321.91,384.13,124.1,117.9,0.592,731223.5,731223.5,9982,0,0,0,L,1122011218,0,122.68,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534311,2106267.00
06/15/2017 09:45,2,4.283,ACTIVE,214.64,353.17,59.981,1497534303,"201051344000582","219011344069620",28.01,34.00,0,325.52,385.63,121.5,115.4,0.561,720685.8,720685.8,9968,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534312,2106268.00
06/15/2017 09:45,2,4.469,ACTIVE,213.74,351.07,59.970,1497534303,"201051344000955","219011344069620",27.63,37.00,0,322.21,385.33,125.3,119.0,0.601,739941.1,739941.1,9986,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534313,2106269.00
06/15/2017 09:45,2,2.703,ACTIVE,211.70,422.60,59.975,1497534303,"274151322000094","219011344069620",39.28,43.60,0,386.53,439.13,108.3,102.6,0.424,815351.7,815351.7,10168,0,0,0,L,1151911521,0,121.55,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534314,2106270.00
06/15/2017 09:45,2,4.400,ACTIVE,215.09,352.87,59.965,1497534303,"201051344000579","219011344069620",27.95,38.00,0,327.62,387.14,124.7,118.4,0.583,749196.6,749196.6,9966,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534315,2106271.00
06/15/2017 09:45,2,4.381,ACTIVE,213.74,350.77,59.996,1497534303,"201051344000890","219011344069620",27.97,41.50,0,323.72,385.33,124.1,117.8,0.579,733913.9,733913.9,9978,0,0,0,L,1122011218,0,122.68,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534315,2106272.00
06/15/2017 09:45,2,4.373,ACTIVE,214.19,352.87,59.981,1497534303,"201051344000438","219011344069620",27.93,37.00,0,322.21,386.23,123.7,117.5,0.588,736606.5,736606.5,9972,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534316,2106273.00
06/15/2017 09:45,2,4.307,ACTIVE,213.51,346.86,59.949,1497534303,"201051344000417","219011344069620",18.17,38.80,0,324.92,392.25,79.3,74.6,0.384,674227.7,674227.7,10003,0,0,0,L,1122011218,0,122.23,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534317,2106274.00
06/15/2017 09:45,2,4.156,ACTIVE,211.25,349.56,59.965,1497534303,"274151322000083","219011344069620",27.73,43.60,0,323.11,371.81,116.7,110.7,0.473,982913.4,982913.4,9917,0,0,0,L,1151911521,0,121.33,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534318,2106275.00
06/15/2017 09:45,2,4.523,ACTIVE,212.38,346.56,59.981,1497534303,"274151322000076","219011344069620",28.15,46.80,0,320.41,374.21,128.9,122.5,0.504,1048492.0,1048492.0,9908,0,0,0,L,1151911521,0,121.55,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534319,2106276.00
06/15/2017 09:45,2,4.387,ACTIVE,214.41,351.67,59.975,1497534303,"201051344000868","219011344069620",28.17,33.50,0,323.41,385.93,125.2,118.9,0.583,729456.6,729456.6,9979,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534320,2106277.00
06/15/2017 09:45,2,4.416,ACTIVE,211.25,348.36,59.970,1497534303,"274151322000095","219011344069620",28.07,43.40,0,322.51,374.21,125.5,119.2,0.482,1038327.9,1038327.9,9922,0,0,0,L,1151911521,0,121.55,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534321,2106278.00
06/15/2017 09:45,2,0.098,ACTIVE,215.09,304.78,59.970,1497534303,"201051344000988","219011344069620",22.15,28.80,0,292.76,308.69,2.2,0.2,0.000,646441.9,646441.9,9987,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534322,2106279.00
06/15/2017 09:45,2,4.330,ACTIVE,214.19,350.17,59.970,1497534303,"201051344001025","219011344069620",28.29,38.80,0,323.41,385.93,124.0,117.7,0.579,736259.4,736259.4,9987,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534323,2106280.00
06/15/2017 09:45,2,4.303,ACTIVE,215.09,351.97,59.949,1497534303,"201051344000458","219011344069620",27.73,35.20,0,327.92,386.23,121.0,114.8,0.588,741311.8,741311.8,9960,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534324,2106281.00
06/15/2017 09:45,2,4.291,ACTIVE,216.00,353.47,59.965,1497534303,"201051344000853","219011344069620",28.25,34.30,0,328.82,386.83,122.8,116.6,0.592,742072.2,742072.2,9971,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534324,2106282.00
06/15/2017 09:45,2,4.273,ACTIVE,213.29,350.77,59.970,1497534303,"201051344000685","219011344069620",27.95,36.30,0,324.02,384.73,121.1,115.0,0.601,736601.5,736601.5,9992,0,0,0,L,1122011218,0,122.68,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534325,2106283.00
06/15/2017 09:45,2,4.217,ACTIVE,214.19,351.97,59.959,1497534303,"201051344000917","219011344069620",28.25,36.00,0,323.11,385.63,120.6,114.5,0.575,733191.7,733191.7,9979,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534326,2106284.00
06/15/2017 09:45,2,4.248,ACTIVE,213.96,351.97,59.981,1497534303,"201051344001145","219011344069620",27.83,36.00,0,324.02,384.43,119.7,113.6,0.557,741224.4,741224.4,9971,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534327,2106285.00
06/15/2017 09:45,2,4.328,ACTIVE,214.64,351.67,59.954,1497534303,"201051344000651","219011344069620",27.83,35.40,0,325.52,385.93,122.0,115.8,0.566,729732.8,729732.8,9980,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534328,2106286.00
06/15/2017 09:45,2,4.143,ACTIVE,211.48,342.65,59.975,1497534303,"274151322000088","219011344069620",27.39,41.50,0,321.01,373.91,114.8,108.9,0.442,942559.2,942559.2,9919,0,0,0,L,1151911521,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534329,2106287.00
06/15/2017 09:45,2,2.771,ACTIVE,212.38,420.80,59.959,1497534303,"274151322000068","219011344069620",38.37,45.50,0,388.34,440.94,106.9,101.3,0.407,815842.9,815842.9,10182,0,0,0,L,1151911521,0,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534330,2106288.00
06/15/2017 09:45,2,4.281,ACTIVE,213.96,350.47,59.981,1497534303,"201051344001135","219011344069620",27.93,35.80,0,323.11,385.93,121.1,115.0,0.570,725179.6,725179.6,9965,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534331,2106289.00
06/15/2017 09:45,2,4.334,ACTIVE,213.96,350.77,59.959,1497534303,"201051344000594","219011344069620",27.79,39.00,0,321.91,385.63,121.9,115.8,0.566,744162.9,744162.9,9970,0,0,0,L,1122011218,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534332,2106290.00
06/15/2017 09:45,2,4.336,ACTIVE,214.64,351.97,59.975,1497534303,"201051344001203","219011344069620",28.23,38.20,0,326.42,387.74,123.9,117.7,0.588,734533.5,734533.5,10005,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534333,2106291.00
06/15/2017 09:45,2,4.127,ACTIVE,211.48,345.06,59.954,1497534303,"274151322000054","219011344069620",26.84,42.00,0,321.61,371.81,112.0,106.2,0.429,959723.2,959723.2,9902,0,0,0,L,1151911521,0,122.01,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534334,2106292.00
06/15/2017 09:45,2,4.365,ACTIVE,214.64,351.67,59.970,1497534303,"201051344000867","219011344069620",27.63,36.30,0,321.91,384.73,122.2,116.0,0.570,728337.1,728337.1,10000,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534334,2106293.00
06/15/2017 09:45,2,4.336,ACTIVE,214.41,353.77,59.970,1497534303,"201051344001093","219011344069620",28.11,38.20,0,326.72,386.53,123.4,117.2,0.579,733031.7,733031.7,9995,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534335,2106294.00
06/15/2017 09:45,2,4.350,ACTIVE,214.64,351.97,59.965,1497534303,"201051344000900","219011344069620",28.07,32.80,0,323.72,387.14,123.7,117.4,0.575,749805.4,749805.4,9975,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534336,2106295.00
06/15/2017 09:45,2,4.203,ACTIVE,214.87,352.27,59.965,1497534303,"201051344000648","219011344069620",27.95,34.80,0,327.32,386.53,118.9,112.8,0.561,738290.1,738290.1,9965,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534337,2106296.00
06/15/2017 09:45,2,4.209,ACTIVE,215.09,351.97,59.975,1497534303,"201051344000569","219011344069620",28.31,33.50,0,322.51,385.93,120.7,114.5,0.566,751986.5,751986.5,9950,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534338,2106297.00
06/15/2017 09:45,2,4.242,ACTIVE,215.32,351.67,60.018,1497534303,"201051344000983","219011344069620",28.01,34.80,0,325.52,386.23,120.4,114.3,0.579,742546.6,742546.6,9972,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534339,2106298.00
06/15/2017 09:45,2,4.287,ACTIVE,214.87,351.07,59.970,1497534303,"201051344001158","219011344069620",27.61,36.00,0,327.02,386.23,119.8,113.8,0.566,727670.2,727670.2,9979,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534340,2106299.00
06/15/2017 09:45,2,4.238,ACTIVE,215.32,353.77,59.970,1497534303,"201051344000576","219011344069620",27.91,33.80,0,328.22,387.14,119.8,113.7,0.566,742184.5,742184.5,9973,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534341,2106300.00
06/15/2017 09:45,2,4.045,ACTIVE,211.48,357.68,59.954,1497534303,"274151322000087","219011344069620",27.43,53.30,0,321.01,370.90,112.4,106.6,0.411,933159.4,933159.4,10065,0,0,0,L,1151911521,0,121.55,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497534342,2106301.00
06/15/2017 10:00,2,4.959,ACTIVE,217.13,357.38,59.949,1497535203,"201051344000645","219011344069620",27.31,37.00,0,327.62,389.54,137.1,130.4,0.623,741183.2,741183.2,9962,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535204,2106302.00
06/15/2017 10:00,2,4.709,ACTIVE,213.29,346.56,59.944,1497535203,"274151322000085","219011344069620",26.14,43.20,0,321.01,373.61,124.7,118.4,0.473,955736.8,955736.8,9911,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535205,2106303.00
06/15/2017 10:00,2,4.943,ACTIVE,216.45,356.78,59.959,1497535203,"201051344000633","219011344069620",27.51,39.50,0,327.32,389.24,137.8,131.0,0.658,727847.6,727847.6,10005,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535206,2106304.00
06/15/2017 10:00,2,4.869,ACTIVE,217.13,356.78,59.965,1497535203,"201051344000469","219011344069620",28.29,34.50,0,324.62,390.44,139.5,132.8,0.667,731010.9,731010.9,9977,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535207,2106305.00
06/15/2017 10:00,2,4.838,ACTIVE,214.41,355.28,59.954,1497535203,"201051344000646","219011344069620",27.69,41.50,0,332.43,385.33,135.7,129.0,0.658,726577.5,726577.5,9978,0,0,0,L,1122011218,0,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535208,2106306.00
06/15/2017 10:00,2,4.770,ACTIVE,212.83,348.36,59.949,1497535203,"274151322000052","219011344069620",27.51,48.00,0,333.03,374.81,132.8,126.3,0.530,993003.0,993003.0,9915,0,0,0,L,1151911521,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535209,2106307.00
06/15/2017 10:00,2,4.896,ACTIVE,216.00,356.18,59.965,1497535203,"201051344000585","219011344069620",27.53,40.60,0,333.33,388.04,136.5,129.8,0.645,738797.4,738797.4,9976,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535210,2106308.00
06/15/2017 10:00,2,4.912,ACTIVE,214.41,353.47,59.944,1497535203,"201051344001230","219011344069620",27.67,42.80,0,330.93,384.43,137.6,130.9,0.654,731254.7,731254.7,9983,0,0,0,L,1122011218,0,122.91,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535211,2106309.00
06/15/2017 10:00,2,4.846,ACTIVE,215.77,355.88,59.954,1497535203,"201051344000582","219011344069620",27.49,36.30,0,332.13,388.04,134.8,128.2,0.636,720716.3,720716.3,9969,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535211,2106310.00
06/15/2017 10:00,2,4.936,ACTIVE,214.87,353.77,59.970,1497535203,"201051344000955","219011344069620",27.67,38.60,0,333.33,384.73,138.4,131.6,0.663,739972.5,739972.5,9987,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535212,2106311.00
06/15/2017 10:00,2,3.090,ACTIVE,213.06,425.01,59.959,1497535203,"274151322000094","219011344069620",38.59,46.00,0,384.73,438.23,120.8,114.6,0.473,815379.1,815379.1,10169,0,0,0,L,1151911521,0,121.78,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535213,2106312.00
06/15/2017 10:00,2,4.963,ACTIVE,216.90,356.78,59.975,1497535203,"201051344000579","219011344069620",27.43,40.20,0,333.63,389.84,138.0,131.2,0.641,749227.9,749227.9,9967,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535214,2106313.00
06/15/2017 10:00,2,4.924,ACTIVE,214.64,354.37,59.996,1497535203,"201051344000890","219011344069620",27.59,43.80,0,332.73,385.63,137.6,130.9,0.641,733945.0,733945.0,9979,0,0,0,L,1122011218,0,123.36,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535215,2106314.00
06/15/2017 10:00,2,4.871,ACTIVE,215.32,355.88,59.928,1497535203,"201051344000438","219011344069620",27.77,39.00,0,333.93,388.64,137.1,130.4,0.654,736637.6,736637.6,9973,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535216,2106315.00
06/15/2017 10:00,2,4.785,ACTIVE,214.64,350.77,59.991,1497535203,"201051344000417","219011344069620",18.09,41.80,0,318.61,392.25,87.8,82.8,0.420,674247.4,674247.4,10004,0,0,0,L,1122011218,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535217,2106316.00
06/15/2017 10:00,2,4.656,ACTIVE,212.38,355.88,59.970,1497535203,"274151322000083","219011344069620",27.51,46.60,0,332.43,373.91,129.8,123.4,0.521,982942.7,982942.7,9918,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535218,2106317.00
06/15/2017 10:00,2,5.018,ACTIVE,213.74,360.99,59.970,1497535203,"274151322000076","219011344069620",28.15,50.00,0,333.33,376.62,142.9,136.0,0.552,1048524.5,1048524.5,9909,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535219,2106318.00
06/15/2017 10:00,2,5.006,ACTIVE,215.54,354.67,59.986,1497535203,"201051344000868","219011344069620",27.57,35.60,0,333.63,385.93,139.8,133.0,0.650,729488.3,729488.3,9980,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535220,2106319.00
06/15/2017 10:00,2,4.998,ACTIVE,212.61,361.89,59.975,1497535203,"274151322000095","219011344069620",27.75,46.20,0,332.73,376.31,140.4,133.6,0.539,1038359.6,1038359.6,9923,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535221,2106320.00
06/15/2017 10:00,2,0.094,ACTIVE,216.67,306.88,59.944,1497535203,"201051344000988","219011344069620",22.01,30.50,0,299.67,308.39,2.1,0.1,0.000,646441.9,646441.9,9988,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535221,2106321.00
06/15/2017 10:00,2,4.916,ACTIVE,215.54,354.97,59.991,1497535203,"201051344001025","219011344069620",27.93,41.30,0,332.73,386.23,139.1,132.3,0.632,736290.8,736290.8,9988,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535222,2106322.00
06/15/2017 10:00,2,4.803,ACTIVE,216.90,354.97,59.986,1497535203,"201051344000458","219011344069620",27.87,38.20,0,334.84,388.64,135.6,129.0,0.654,741342.6,741342.6,9961,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535223,2106323.00
06/15/2017 10:00,2,4.865,ACTIVE,217.35,357.68,59.975,1497535203,"201051344000853","219011344069620",27.91,36.30,0,337.84,390.14,137.5,130.8,0.654,742103.5,742103.5,9972,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535224,2106324.00
06/15/2017 10:00,2,4.891,ACTIVE,214.41,354.97,59.970,1497535203,"201051344000685","219011344069620",27.45,38.20,0,333.33,385.33,136.1,129.5,0.672,736632.3,736632.3,9993,0,0,0,L,1122011218,0,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535225,2106325.00
06/15/2017 10:00,2,4.832,ACTIVE,215.54,355.58,59.986,1497535203,"201051344000917","219011344069620",27.87,38.00,0,332.13,386.53,136.4,129.7,0.645,733222.6,733222.6,9980,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535226,2106326.00
06/15/2017 10:00,2,4.852,ACTIVE,214.64,354.97,59.991,1497535203,"201051344001145","219011344069620",27.45,37.80,0,333.03,385.33,134.9,128.3,0.632,741254.9,741254.9,9972,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535227,2106327.00
06/15/2017 10:00,2,4.949,ACTIVE,215.77,356.18,59.981,1497535203,"201051344000651","219011344069620",27.43,37.30,0,333.93,388.94,137.4,130.7,0.632,729764.0,729764.0,9981,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535228,2106328.00
06/15/2017 10:00,2,4.730,ACTIVE,213.06,347.16,59.981,1497535203,"274151322000088","219011344069620",27.02,44.50,0,333.33,373.91,129.4,123.0,0.491,942588.5,942588.5,9920,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535229,2106329.00
06/15/2017 10:00,2,3.230,ACTIVE,213.74,413.59,59.981,1497535203,"274151322000068","219011344069620",37.13,48.80,0,386.23,437.03,121.6,115.4,0.464,815870.3,815870.3,10183,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535230,2106330.00
06/15/2017 10:00,2,4.918,ACTIVE,215.32,355.28,60.002,1497535203,"201051344001135","219011344069620",27.49,38.00,0,333.63,385.33,136.9,130.2,0.641,725210.8,725210.8,9966,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535231,2106331.00
06/15/2017 10:00,2,4.949,ACTIVE,215.77,354.97,59.981,1497535203,"201051344000594","219011344069620",27.55,42.00,0,332.73,385.33,138.1,131.4,0.641,744194.3,744194.3,9971,0,0,0,L,1122011218,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535232,2106332.00
06/15/2017 10:00,2,4.930,ACTIVE,215.54,355.58,59.975,1497535203,"201051344001203","219011344069620",28.17,40.60,0,333.93,389.24,140.6,133.8,0.663,734565.5,734565.5,10006,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535233,2106333.00
06/15/2017 10:00,2,4.701,ACTIVE,212.83,355.88,59.970,1497535203,"274151322000054","219011344069620",26.58,44.80,0,332.73,373.91,126.3,120.0,0.486,959752.0,959752.0,9903,0,0,0,L,1151911521,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535234,2106334.00
06/15/2017 10:00,2,4.941,ACTIVE,216.45,356.18,60.018,1497535203,"201051344000867","219011344069620",27.85,38.40,0,333.63,385.63,139.4,132.6,0.645,728368.8,728368.8,10001,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535235,2106335.00
06/15/2017 10:00,2,4.957,ACTIVE,215.54,356.78,59.986,1497535203,"201051344001093","219011344069620",28.11,39.30,0,333.33,390.44,140.9,134.1,0.654,733063.7,733063.7,9996,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535236,2106336.00
06/15/2017 10:00,2,4.959,ACTIVE,216.67,357.68,59.981,1497535203,"201051344000900","219011344069620",28.21,34.80,0,333.03,390.44,141.6,134.7,0.658,749837.6,749837.6,9976,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535237,2106337.00
06/15/2017 10:00,2,4.834,ACTIVE,216.67,355.58,59.996,1497535203,"201051344000648","219011344069620",27.69,37.50,0,333.33,389.24,135.5,128.8,0.645,738321.0,738321.0,9966,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535238,2106338.00
06/15/2017 10:00,2,4.869,ACTIVE,217.13,358.58,59.986,1497535203,"201051344000569","219011344069620",27.93,35.40,0,332.43,388.94,137.8,131.0,0.650,752017.9,752017.9,9951,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535239,2106339.00
06/15/2017 10:00,2,4.887,ACTIVE,217.13,357.38,59.986,1497535203,"201051344000983","219011344069620",27.85,37.00,0,333.33,390.14,137.8,131.1,0.654,742578.0,742578.0,9973,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535240,2106340.00
06/15/2017 10:00,2,4.926,ACTIVE,216.90,356.48,59.996,1497535203,"201051344001158","219011344069620",27.43,38.60,0,333.63,388.94,136.9,130.2,0.645,727701.4,727701.4,9980,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535241,2106341.00
06/15/2017 10:00,2,4.887,ACTIVE,217.13,356.78,59.996,1497535203,"201051344000576","219011344069620",27.79,35.80,0,335.14,390.14,137.6,130.9,0.632,742215.8,742215.8,9974,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535242,2106342.00
06/15/2017 10:00,2,4.672,ACTIVE,212.83,359.48,59.975,1497535203,"274151322000087","219011344069620",27.29,56.80,0,332.43,373.31,129.3,122.9,0.464,933188.7,933188.7,10066,0,0,0,L,1151911521,0,121.78,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497535243,2106343.00
06/15/2017 10:15,2,5.340,ACTIVE,216.22,356.48,59.996,1497536103,"201051344000645","219011344069620",27.39,38.40,0,333.93,391.64,148.1,141.0,0.685,741217.1,741217.1,9963,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536104,2106344.00
06/15/2017 10:15,2,5.090,ACTIVE,212.16,350.17,59.959,1497536103,"274151322000085","219011344069620",25.78,45.30,0,328.52,374.81,132.9,126.3,0.513,955767.5,955767.5,9912,0,0,0,L,1151911521,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536105,2106345.00
06/15/2017 10:15,2,5.326,ACTIVE,215.77,356.48,59.965,1497536103,"201051344000633","219011344069620",27.43,40.80,0,333.93,392.25,148.1,141.0,0.712,727881.6,727881.6,10006,0,0,0,L,1122011218,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536106,2106346.00
06/15/2017 10:15,2,5.336,ACTIVE,216.45,357.98,59.965,1497536103,"201051344000469","219011344069620",27.89,35.00,0,333.33,393.15,150.7,143.5,0.720,731045.6,731045.6,9978,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536107,2106347.00
06/15/2017 10:15,2,5.283,ACTIVE,214.41,354.97,59.970,1497536103,"201051344000646","219011344069620",27.15,44.00,0,331.83,388.34,145.4,138.4,0.703,726611.0,726611.0,9979,0,0,0,L,1122011218,0,123.14,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536108,2106348.00
06/15/2017 10:15,2,5.143,ACTIVE,212.38,357.68,59.970,1497536103,"274151322000052","219011344069620",27.19,51.50,0,332.13,377.22,141.6,134.7,0.557,993035.7,993035.7,9916,0,0,0,L,1151911521,0,121.33,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536108,2106349.00
06/15/2017 10:15,2,5.242,ACTIVE,215.54,355.88,59.959,1497536103,"201051344000585","219011344069620",27.67,42.30,0,332.73,391.04,147.0,140.0,0.694,738831.2,738831.2,9977,0,0,0,L,1122011218,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536109,2106350.00
06/15/2017 10:15,2,5.305,ACTIVE,214.19,353.47,59.975,1497536103,"201051344001230","219011344069620",27.35,44.00,0,316.50,413.59,147.0,140.0,0.707,731288.6,731288.6,9984,0,0,0,L,1122011218,0,122.91,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536110,2106351.00
