ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 10:15,2,5.260,ACTIVE,215.54,356.18,59.970,1497536103,"201051344000582","219011344069620",27.10,37.80,0,332.73,391.64,144.3,137.4,0.681,720749.6,720749.6,9970,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536111,2106352.00
06/15/2017 10:15,2,5.359,ACTIVE,214.64,354.97,59.970,1497536103,"201051344000955","219011344069620",27.27,40.80,0,332.43,388.04,148.2,141.1,0.712,740006.7,740006.7,9988,0,0,0,L,1122011218,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536112,2106353.00
06/15/2017 10:15,2,3.459,ACTIVE,212.38,415.39,59.970,1497536103,"274151322000094","219011344069620",37.35,48.50,0,378.72,440.04,130.5,124.0,0.504,815409.0,815409.0,10170,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536113,2106354.00
06/15/2017 10:15,2,5.322,ACTIVE,216.67,357.38,59.959,1497536103,"201051344000579","219011344069620",27.51,41.80,0,333.93,392.25,148.4,141.3,0.698,749262.0,749262.0,9968,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536114,2106355.00
06/15/2017 10:15,2,5.312,ACTIVE,214.41,354.07,59.965,1497536103,"201051344000890","219011344069620",27.31,45.80,0,332.73,387.74,146.9,139.8,0.685,733978.9,733978.9,9980,0,0,0,L,1122011218,0,123.14,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536115,2106356.00
06/15/2017 10:15,2,5.309,ACTIVE,215.09,356.18,59.954,1497536103,"201051344000438","219011344069620",27.25,40.80,0,333.33,391.04,146.7,139.7,0.703,736671.4,736671.4,9974,0,0,0,L,1122011218,0,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536116,2106357.00
06/15/2017 10:15,2,5.176,ACTIVE,214.41,351.07,59.954,1497536103,"201051344000417","219011344069620",17.91,44.80,0,332.73,372.11,94.0,88.8,0.446,674268.9,674268.9,10005,0,0,0,L,1122011218,0,122.68,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536117,2106358.00
06/15/2017 10:15,2,5.088,ACTIVE,212.16,347.16,59.959,1497536103,"274151322000083","219011344069620",27.02,49.80,0,329.43,376.01,139.2,132.4,0.561,982974.8,982974.8,9919,0,0,0,L,1151911521,0,121.78,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536118,2106359.00
06/15/2017 10:15,2,5.434,ACTIVE,213.06,354.07,59.965,1497536103,"274151322000076","219011344069620",27.71,52.30,0,333.03,379.62,152.5,145.3,0.605,1048559.8,1048559.8,9910,0,0,0,L,1151911521,0,122.01,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536119,2106360.00
06/15/2017 10:15,2,5.357,ACTIVE,215.32,355.28,59.959,1497536103,"201051344000868","219011344069620",27.73,36.50,0,332.73,391.04,150.6,143.4,0.689,729523.0,729523.0,9981,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536119,2106361.00
06/15/2017 10:15,2,5.381,ACTIVE,212.16,347.76,59.965,1497536103,"274151322000095","219011344069620",27.55,48.50,0,329.13,378.42,150.2,143.0,0.579,1038394.2,1038394.2,9924,0,0,0,L,1151911521,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536120,2106362.00
06/15/2017 10:15,2,0.092,ACTIVE,216.45,306.58,59.965,1497536103,"201051344000988","219011344069620",22.05,31.50,0,299.97,309.29,2.1,0.1,0.000,646441.9,646441.9,9989,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536121,2106363.00
06/15/2017 10:15,2,5.352,ACTIVE,215.32,356.48,60.002,1497536103,"201051344001025","219011344069620",27.47,43.60,0,333.03,390.74,148.8,141.7,0.681,736325.2,736325.2,9989,0,0,0,L,1122011218,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536122,2106364.00
06/15/2017 10:15,2,5.312,ACTIVE,216.45,357.38,59.970,1497536103,"201051344000458","219011344069620",27.29,38.80,0,334.24,391.64,146.9,139.8,0.707,741376.3,741376.3,9962,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536123,2106365.00
06/15/2017 10:15,2,5.289,ACTIVE,217.13,357.68,59.965,1497536103,"201051344000853","219011344069620",27.79,37.00,0,334.24,393.45,148.9,141.8,0.698,742137.7,742137.7,9973,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536124,2106366.00
06/15/2017 10:15,2,5.248,ACTIVE,214.41,355.88,59.970,1497536103,"201051344000685","219011344069620",27.41,40.00,0,319.51,395.85,145.6,138.6,0.720,736665.9,736665.9,9994,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536125,2106367.00
06/15/2017 10:15,2,5.236,ACTIVE,215.32,355.88,59.954,1497536103,"201051344000917","219011344069620",27.53,39.00,0,331.83,390.14,145.9,138.9,0.703,733256.2,733256.2,9981,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536126,2106368.00
06/15/2017 10:15,2,5.209,ACTIVE,214.64,354.67,60.007,1497536103,"201051344001145","219011344069620",27.49,39.00,0,325.82,403.97,145.1,138.2,0.685,741288.3,741288.3,9973,0,0,0,L,1122011218,0,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536127,2106369.00
06/15/2017 10:15,2,5.273,ACTIVE,215.77,355.88,59.965,1497536103,"201051344000651","219011344069620",27.55,38.40,0,332.73,391.64,147.1,140.1,0.681,729797.9,729797.9,9982,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536128,2106370.00
06/15/2017 10:15,2,5.133,ACTIVE,212.16,350.17,59.975,1497536103,"274151322000088","219011344069620",26.64,47.50,0,328.52,376.01,138.3,131.6,0.530,942620.4,942620.4,9921,0,0,0,L,1151911521,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536129,2106371.00
06/15/2017 10:15,2,3.412,ACTIVE,213.29,403.97,59.959,1497536103,"274151322000068","219011344069620",37.51,50.40,0,380.22,438.23,129.2,122.7,0.499,815900.2,815900.2,10184,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536129,2106372.00
06/15/2017 10:15,2,5.264,ACTIVE,215.09,354.67,59.965,1497536103,"201051344001135","219011344069620",27.51,39.50,0,332.73,389.84,146.8,139.7,0.681,725244.6,725244.6,9967,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536130,2106373.00
06/15/2017 10:15,2,5.355,ACTIVE,215.09,356.18,59.959,1497536103,"201051344000594","219011344069620",27.37,44.50,0,331.83,388.04,148.5,141.4,0.698,744228.4,744228.4,9972,0,0,0,L,1122011218,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536131,2106374.00
06/15/2017 10:15,2,5.434,ACTIVE,215.77,356.18,59.965,1497536103,"201051344001203","219011344069620",27.35,42.50,0,333.93,391.94,150.6,143.4,0.712,734600.2,734600.2,10007,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536132,2106375.00
06/15/2017 10:15,2,5.131,ACTIVE,212.16,357.38,59.965,1497536103,"274151322000054","219011344069620",26.04,46.60,0,332.43,376.01,135.3,128.6,0.521,959783.1,959783.1,9904,0,0,0,L,1151911521,0,121.78,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536133,2106376.00
06/15/2017 10:15,2,5.340,ACTIVE,215.77,356.18,59.975,1497536103,"201051344000867","219011344069620",27.75,39.80,0,333.63,391.04,150.1,143.0,0.698,728403.3,728403.3,10002,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536134,2106377.00
06/15/2017 10:15,2,5.328,ACTIVE,215.54,357.08,59.949,1497536103,"201051344001093","219011344069620",27.81,41.80,0,332.43,392.55,150.1,142.9,0.698,733098.4,733098.4,9997,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536135,2106378.00
06/15/2017 10:15,2,5.354,ACTIVE,216.00,356.18,59.959,1497536103,"201051344000900","219011344069620",28.21,35.20,0,333.63,393.15,152.8,145.6,0.707,749872.7,749872.7,9977,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536136,2106379.00
06/15/2017 10:15,2,5.221,ACTIVE,216.22,355.58,59.965,1497536103,"201051344000648","219011344069620",27.71,38.40,0,333.93,391.94,146.5,139.5,0.694,738354.5,738354.5,9967,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536137,2106380.00
06/15/2017 10:15,2,5.297,ACTIVE,216.67,357.08,59.959,1497536103,"201051344000569","219011344069620",27.85,36.50,0,333.63,392.55,149.4,142.3,0.703,752052.1,752052.1,9952,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536138,2106381.00
06/15/2017 10:15,2,5.258,ACTIVE,216.67,356.48,59.959,1497536103,"201051344000983","219011344069620",27.99,38.00,0,333.93,392.25,148.9,141.8,0.712,742612.2,742612.2,9974,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536138,2106382.00
06/15/2017 10:15,2,5.365,ACTIVE,216.45,356.78,59.959,1497536103,"201051344001158","219011344069620",27.12,40.40,0,333.33,391.64,147.4,140.4,0.694,727735.2,727735.2,9981,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536139,2106383.00
06/15/2017 10:15,2,5.264,ACTIVE,216.90,358.88,59.970,1497536103,"201051344000576","219011344069620",27.91,37.00,0,333.63,392.85,148.8,141.7,0.703,742249.9,742249.9,9975,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536140,2106384.00
06/15/2017 10:15,2,5.072,ACTIVE,212.38,348.06,59.954,1497536103,"274151322000087","219011344069620",27.00,60.00,0,327.32,377.82,138.6,131.9,0.508,933220.5,933220.5,10067,0,0,0,L,1151911521,0,122.01,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497536141,2106385.00
06/15/2017 10:30,2,5.734,ACTIVE,216.67,358.28,59.975,1497537004,"201051344000645","219011344069620",27.23,39.00,0,333.63,396.15,158.2,150.8,0.734,741253.6,741253.6,9964,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537005,2106386.00
06/15/2017 10:30,2,5.439,ACTIVE,212.83,347.76,59.981,1497537004,"274151322000085","219011344069620",25.68,48.50,0,309.89,404.87,141.6,134.7,0.539,955800.1,955800.1,9913,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537006,2106387.00
06/15/2017 10:30,2,5.684,ACTIVE,216.45,357.98,60.018,1497537004,"201051344000633","219011344069620",27.49,42.30,0,332.73,397.35,158.3,150.8,0.765,727918.1,727918.1,10007,0,0,0,L,1122011218,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537007,2106388.00
06/15/2017 10:30,2,5.746,ACTIVE,217.13,358.88,59.981,1497537004,"201051344000469","219011344069620",27.75,35.60,0,333.63,398.56,161.5,153.9,0.769,731082.8,731082.8,9979,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537008,2106389.00
06/15/2017 10:30,2,5.564,ACTIVE,215.09,356.48,59.981,1497537004,"201051344000646","219011344069620",27.63,45.30,0,332.43,391.04,155.7,148.3,0.751,726646.8,726646.8,9980,0,0,0,L,1122011218,0,123.59,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537009,2106390.00
06/15/2017 10:30,2,5.539,ACTIVE,212.83,361.89,59.981,1497537004,"274151322000052","219011344069620",26.98,54.80,0,333.03,379.32,151.4,144.2,0.597,993070.6,993070.6,9917,0,0,0,L,1151911521,0,121.78,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537010,2106391.00
06/15/2017 10:30,2,5.635,ACTIVE,216.22,357.68,59.986,1497537004,"201051344000585","219011344069620",27.65,43.40,0,337.24,394.65,157.7,150.3,0.747,738867.5,738867.5,9978,0,0,0,L,1122011218,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537011,2106392.00
06/15/2017 10:30,2,5.619,ACTIVE,214.64,356.48,59.975,1497537004,"201051344001230","219011344069620",27.71,45.80,0,331.83,391.04,157.8,150.4,0.747,731324.9,731324.9,9985,0,0,0,L,1122011218,0,123.14,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537012,2106393.00
06/15/2017 10:30,2,5.590,ACTIVE,216.22,357.68,59.975,1497537004,"201051344000582","219011344069620",27.37,39.00,0,335.44,395.25,155.0,147.6,0.716,720785.2,720785.2,9971,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537013,2106394.00
06/15/2017 10:30,2,5.766,ACTIVE,214.87,355.88,59.981,1497537004,"201051344000955","219011344069620",27.10,42.00,0,332.13,392.25,158.2,150.8,0.756,740043.2,740043.2,9989,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537014,2106395.00
06/15/2017 10:30,2,3.607,ACTIVE,212.61,413.29,59.981,1497537004,"274151322000094","219011344069620",38.19,50.40,0,382.63,438.83,140.1,133.3,0.548,815441.2,815441.2,10171,0,0,0,L,1151911521,0,121.78,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537015,2106396.00
06/15/2017 10:30,2,5.783,ACTIVE,217.13,358.28,59.981,1497537004,"201051344000579","219011344069620",27.02,43.80,0,333.33,397.05,158.2,150.8,0.742,749298.5,749298.5,9969,0,0,0,L,1122011218,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537015,2106397.00
06/15/2017 10:30,2,5.705,ACTIVE,215.09,356.18,60.023,1497537004,"201051344000890","219011344069620",27.23,47.30,0,333.03,391.04,157.3,149.9,0.729,734015.1,734015.1,9981,0,0,0,L,1122011218,0,123.36,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537016,2106398.00
06/15/2017 10:30,2,5.641,ACTIVE,215.77,357.68,60.007,1497537004,"201051344000438","219011344069620",27.41,42.50,0,336.94,396.15,156.6,149.2,0.747,736707.4,736707.4,9975,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537017,2106399.00
06/15/2017 10:30,2,5.520,ACTIVE,215.32,351.67,59.991,1497537004,"201051344000417","219011344069620",17.97,45.50,0,333.63,376.62,100.4,95.0,0.482,674291.8,674291.8,10006,0,0,0,L,1122011218,0,123.14,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537018,2106400.00
06/15/2017 10:30,2,5.475,ACTIVE,212.38,351.37,59.986,1497537004,"274151322000083","219011344069620",26.90,52.50,0,333.03,378.12,148.8,141.7,0.601,983009.0,983009.0,9920,0,0,0,L,1151911521,0,121.78,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537019,2106401.00
06/15/2017 10:30,2,5.818,ACTIVE,213.29,346.56,59.981,1497537004,"274151322000076","219011344069620",27.63,53.50,0,332.43,384.43,162.6,155.0,0.645,1048597.3,1048597.3,9911,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537020,2106402.00
06/15/2017 10:30,2,5.766,ACTIVE,216.00,357.68,59.975,1497537004,"201051344000868","219011344069620",27.65,36.50,0,332.73,398.56,161.6,154.1,0.742,729560.1,729560.1,9982,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537021,2106403.00
06/15/2017 10:30,2,5.764,ACTIVE,212.16,361.29,59.965,1497537004,"274151322000095","219011344069620",27.51,51.50,0,333.03,381.42,160.5,153.0,0.614,1038431.2,1038431.2,9925,0,0,0,L,1151911521,0,122.23,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537022,2106404.00
06/15/2017 10:30,2,0.092,ACTIVE,216.90,306.88,59.975,1497537004,"201051344000988","219011344069620",22.22,31.80,0,302.37,323.72,2.1,0.1,0.000,646442.0,646442.0,9990,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537023,2106405.00
06/15/2017 10:30,2,5.676,ACTIVE,215.77,357.68,59.975,1497537004,"201051344001025","219011344069620",27.81,44.50,0,337.24,393.15,159.9,152.4,0.729,736361.9,736361.9,9990,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537024,2106406.00
06/15/2017 10:30,2,5.670,ACTIVE,217.13,357.08,59.975,1497537004,"201051344000458","219011344069620",27.39,40.20,0,334.54,397.05,157.3,149.9,0.742,741412.6,741412.6,9963,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537024,2106407.00
06/15/2017 10:30,2,5.596,ACTIVE,217.80,360.38,59.975,1497537004,"201051344000853","219011344069620",28.13,37.80,0,337.24,400.96,159.4,152.0,0.751,742174.4,742174.4,9974,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537025,2106408.00
06/15/2017 10:30,2,5.619,ACTIVE,215.09,356.48,59.970,1497537004,"201051344000685","219011344069620",27.47,41.30,0,333.63,395.55,156.2,148.8,0.765,736701.8,736701.8,9995,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537026,2106409.00
06/15/2017 10:30,2,5.621,ACTIVE,215.77,358.28,59.970,1497537004,"201051344000917","219011344069620",27.51,40.60,0,336.04,394.05,156.7,149.3,0.734,733292.2,733292.2,9982,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537027,2106410.00
06/15/2017 10:30,2,5.611,ACTIVE,215.32,356.78,59.981,1497537004,"201051344001145","219011344069620",27.37,40.20,0,334.24,393.75,155.4,148.1,0.720,741324.1,741324.1,9974,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537028,2106411.00
06/15/2017 10:30,2,5.689,ACTIVE,216.22,358.88,59.975,1497537004,"201051344000651","219011344069620",27.37,40.00,0,338.74,395.85,157.7,150.3,0.729,729834.2,729834.2,9983,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537029,2106412.00
06/15/2017 10:30,2,5.498,ACTIVE,212.38,364.29,59.965,1497537004,"274151322000088","219011344069620",26.60,48.80,0,333.03,379.02,148.1,141.1,0.566,942654.5,942654.5,9922,0,0,0,L,1151911521,0,122.68,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537030,2106413.00
06/15/2017 10:30,2,3.719,ACTIVE,213.51,404.57,59.975,1497537004,"274151322000068","219011344069620",37.17,53.50,0,381.73,438.53,139.6,132.8,0.535,815932.2,815932.2,10185,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537031,2106414.00
06/15/2017 10:30,2,5.672,ACTIVE,215.77,356.48,59.975,1497537004,"201051344001135","219011344069620",27.43,40.40,0,334.54,392.25,157.7,150.3,0.734,725280.8,725280.8,9968,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537032,2106415.00
06/15/2017 10:30,2,5.682,ACTIVE,215.54,357.68,59.981,1497537004,"201051344000594","219011344069620",27.63,46.20,0,331.23,391.34,158.8,151.4,0.742,744265.0,744265.0,9973,0,0,0,L,1122011218,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537033,2106416.00
06/15/2017 10:30,2,5.740,ACTIVE,216.22,358.58,59.938,1497537004,"201051344001203","219011344069620",27.69,43.40,0,337.54,396.15,161.2,153.6,0.765,734637.3,734637.3,10008,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537034,2106417.00
06/15/2017 10:30,2,5.471,ACTIVE,212.83,363.09,59.991,1497537004,"274151322000054","219011344069620",26.04,48.30,0,333.33,378.42,144.2,137.2,0.552,959816.3,959816.3,9905,0,0,0,L,1151911521,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537035,2106418.00
06/15/2017 10:30,2,5.680,ACTIVE,216.22,356.78,59.981,1497537004,"201051344000867","219011344069620",27.89,40.80,0,332.43,397.05,160.4,152.9,0.738,728440.2,728440.2,10003,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537036,2106419.00
06/15/2017 10:30,2,5.754,ACTIVE,216.22,359.18,59.970,1497537004,"201051344001093","219011344069620",27.53,42.80,0,337.84,396.75,160.5,153.0,0.738,733135.4,733135.4,9998,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537037,2106420.00
06/15/2017 10:30,2,5.781,ACTIVE,216.67,358.28,59.949,1497537004,"201051344000900","219011344069620",27.89,36.80,0,332.43,399.46,163.3,155.7,0.751,749910.4,749910.4,9978,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537038,2106421.00
06/15/2017 10:30,2,5.658,ACTIVE,216.90,357.98,59.986,1497537004,"201051344000648","219011344069620",27.33,39.00,0,335.14,395.85,156.6,149.2,0.742,738390.6,738390.6,9968,0,0,0,L,1122011218,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537038,2106422.00
06/15/2017 10:30,2,5.695,ACTIVE,216.45,358.58,60.028,1497537004,"201051344000569","219011344069620",27.71,38.20,0,332.43,396.75,159.9,152.4,0.756,752088.9,752088.9,9953,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537039,2106423.00
06/15/2017 10:30,2,5.635,ACTIVE,217.13,358.88,59.981,1497537004,"201051344000983","219011344069620",27.95,39.00,0,333.33,396.45,159.5,152.0,0.769,742648.9,742648.9,9975,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537040,2106424.00
06/15/2017 10:30,2,5.715,ACTIVE,217.13,358.58,60.012,1497537004,"201051344001158","219011344069620",27.27,41.50,0,333.93,397.66,157.8,150.4,0.747,727771.5,727771.5,9982,0,0,0,L,1122011218,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537041,2106425.00
06/15/2017 10:30,2,5.691,ACTIVE,217.13,360.38,59.986,1497537004,"201051344000576","219011344069620",27.63,37.30,0,334.24,402.77,159.2,151.8,0.747,742286.6,742286.6,9976,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537042,2106426.00
06/15/2017 10:30,2,5.410,ACTIVE,212.38,359.18,59.975,1497537004,"274151322000087","219011344069620",27.04,62.80,0,328.52,379.02,148.1,141.0,0.548,933254.6,933254.6,10068,0,0,0,L,1151911521,0,121.78,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537043,2106427.00
06/15/2017 10:45,2,6.115,ACTIVE,219.39,365.80,59.981,1497537904,"201051344000645","219011344069620",26.88,40.20,0,338.74,403.97,166.5,158.7,0.760,741292.2,741292.2,9965,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537905,2106428.00
06/15/2017 10:45,2,5.812,ACTIVE,215.09,352.57,59.975,1497537904,"274151322000085","219011344069620",25.29,49.80,0,333.63,390.44,148.8,141.7,0.566,955834.6,955834.6,9914,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537906,2106429.00
06/15/2017 10:45,2,6.039,ACTIVE,218.71,363.99,59.986,1497537904,"201051344000633","219011344069620",27.29,43.80,0,337.54,403.67,166.8,159.1,0.787,727956.8,727956.8,10008,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537906,2106430.00
06/15/2017 10:45,2,6.061,ACTIVE,219.39,365.19,60.007,1497537904,"201051344000469","219011344069620",27.69,37.00,0,337.54,405.47,169.8,162.0,0.800,731122.2,731122.2,9980,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537907,2106431.00
06/15/2017 10:45,2,5.957,ACTIVE,216.90,361.29,60.002,1497537904,"201051344000646","219011344069620",27.35,46.60,0,332.43,398.56,165.0,157.3,0.778,726685.0,726685.0,9981,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537908,2106432.00
06/15/2017 10:45,2,5.854,ACTIVE,214.87,352.27,59.975,1497537904,"274151322000052","219011344069620",26.98,57.30,0,333.03,385.93,159.9,152.4,0.628,993107.6,993107.6,9918,0,0,0,L,1151911521,0,122.68,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537909,2106433.00
06/15/2017 10:45,2,6.102,ACTIVE,218.03,363.69,59.981,1497537904,"201051344000585","219011344069620",27.02,43.80,0,337.84,401.56,166.9,159.2,0.782,738906.1,738906.1,9979,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537910,2106434.00
06/15/2017 10:45,2,6.029,ACTIVE,216.67,361.29,59.996,1497537904,"201051344001230","219011344069620",27.31,46.20,0,331.83,399.16,166.6,158.9,0.787,731363.5,731363.5,9986,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537911,2106435.00
06/15/2017 10:45,2,5.934,ACTIVE,217.80,363.99,59.975,1497537904,"201051344000582","219011344069620",27.33,40.20,0,325.82,413.29,164.3,156.6,0.760,720823.2,720823.2,9972,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537912,2106436.00
06/15/2017 10:45,2,6.061,ACTIVE,216.90,359.18,59.996,1497537904,"201051344000955","219011344069620",27.23,43.40,0,332.43,398.56,167.1,159.4,0.800,740081.9,740081.9,9990,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537913,2106437.00
06/15/2017 10:45,2,3.941,ACTIVE,215.09,404.57,59.975,1497537904,"274151322000094","219011344069620",37.17,51.50,0,380.82,439.74,148.5,141.4,0.575,815475.4,815475.4,10172,0,0,0,L,1151911521,0,122.91,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537914,2106438.00
06/15/2017 10:45,2,6.070,ACTIVE,219.39,363.69,59.981,1497537904,"201051344000579","219011344069620",27.14,44.50,0,339.04,404.57,166.9,159.2,0.778,749337.2,749337.2,9970,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537915,2106439.00
06/15/2017 10:45,2,6.029,ACTIVE,216.67,360.99,59.991,1497537904,"201051344000890","219011344069620",27.21,48.50,0,332.73,398.26,166.1,158.4,0.773,734053.5,734053.5,9982,0,0,0,L,1122011218,0,124.49,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537915,2106440.00
06/15/2017 10:45,2,6.012,ACTIVE,217.80,363.09,59.975,1497537904,"201051344000438","219011344069620",27.17,43.40,0,337.84,400.96,165.4,157.7,0.782,736745.7,736745.7,9976,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537916,2106441.00
06/15/2017 10:45,2,5.861,ACTIVE,216.90,355.28,59.996,1497537904,"201051344000417","219011344069620",17.89,46.80,0,334.24,380.22,106.1,100.5,0.499,674316.2,674316.2,10007,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537917,2106442.00
06/15/2017 10:45,2,5.807,ACTIVE,214.64,371.81,59.970,1497537904,"274151322000083","219011344069620",26.84,53.80,0,333.03,405.47,157.6,150.2,0.628,983045.5,983045.5,9921,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537918,2106443.00
06/15/2017 10:45,2,6.123,ACTIVE,215.77,358.28,59.981,1497537904,"274151322000076","219011344069620",27.73,56.00,0,332.73,400.66,172.0,164.1,0.681,1048637.2,1048637.2,9912,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537919,2106444.00
06/15/2017 10:45,2,6.029,ACTIVE,217.58,363.09,59.986,1497537904,"201051344000868","219011344069620",27.75,37.80,0,334.24,403.67,169.4,161.6,0.773,729599.4,729599.4,9983,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537920,2106445.00
06/15/2017 10:45,2,6.086,ACTIVE,214.64,362.19,59.991,1497537904,"274151322000095","219011344069620",27.47,52.80,0,333.33,387.74,169.3,161.5,0.641,1038470.4,1038470.4,9926,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537921,2106446.00
06/15/2017 10:45,2,0.092,ACTIVE,218.93,312.29,59.944,1497537904,"201051344000988","219011344069620",22.05,32.60,0,302.07,333.93,2.1,0.1,0.000,646442.0,646442.0,9991,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537922,2106447.00
06/15/2017 10:45,2,6.123,ACTIVE,217.58,362.79,59.991,1497537904,"201051344001025","219011344069620",27.23,45.80,0,336.94,401.26,168.9,161.1,0.760,736401.0,736401.0,9991,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537923,2106448.00
06/15/2017 10:45,2,6.021,ACTIVE,218.93,364.89,59.970,1497537904,"201051344000458","219011344069620",27.14,40.80,0,339.04,404.87,165.4,157.8,0.787,741450.9,741450.9,9964,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537923,2106449.00
06/15/2017 10:45,2,5.977,ACTIVE,219.39,367.00,59.938,1497537904,"201051344000853","219011344069620",27.69,39.50,0,338.74,408.48,167.6,159.8,0.791,742213.3,742213.3,9975,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537924,2106450.00
06/15/2017 10:45,2,6.029,ACTIVE,216.67,361.59,59.986,1497537904,"201051344000685","219011344069620",27.00,42.30,0,333.03,397.35,164.8,157.1,0.809,736739.9,736739.9,9996,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537925,2106451.00
06/15/2017 10:45,2,5.951,ALERT,217.80,362.19,59.975,1497537904,"201051344000917","219011344069620",27.47,41.80,0,307.18,400.66,165.7,158.0,0.782,733330.4,733330.4,9983,0,0,0,L,1122011218,0,124.27,124.27,0002,37,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537927,2106452.00
06/15/2017 10:45,2,5.885,ACTIVE,216.90,361.89,59.975,1497537904,"201051344001145","219011344069620",27.55,41.30,0,335.14,397.35,164.2,156.6,0.760,741362.1,741362.1,9975,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537928,2106453.00
06/15/2017 10:45,2,6.090,ACTIVE,218.03,363.39,59.981,1497537904,"201051344000651","219011344069620",27.06,40.80,0,320.11,423.50,166.9,159.2,0.765,729872.8,729872.8,9984,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537929,2106454.00
06/15/2017 10:45,2,5.803,ACTIVE,214.87,367.30,59.981,1497537904,"274151322000088","219011344069620",26.64,51.00,0,333.33,404.27,156.4,149.0,0.592,942690.8,942690.8,9923,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537930,2106455.00
06/15/2017 10:45,2,3.877,ACTIVE,216.00,412.38,59.975,1497537904,"274151322000068","219011344069620",37.61,53.80,0,378.72,441.54,147.7,140.6,0.570,815966.4,815966.4,10186,0,0,0,L,1151911521,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537931,2106456.00
06/15/2017 10:45,2,6.064,ACTIVE,218.03,363.09,59.981,1497537904,"201051344001135","219011344069620",27.10,41.00,0,329.13,406.67,166.4,158.7,0.769,725319.3,725319.3,9969,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537932,2106457.00
06/15/2017 10:45,2,6.078,ACTIVE,217.80,362.49,59.949,1497537904,"201051344000594","219011344069620",27.21,47.30,0,331.23,405.17,167.6,159.8,0.773,744303.9,744303.9,9974,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537933,2106458.00
06/15/2017 10:45,2,6.100,ACTIVE,218.03,362.79,59.981,1497537904,"201051344001203","219011344069620",27.55,44.30,0,338.14,401.86,170.3,162.4,0.795,734676.8,734676.8,10009,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537934,2106459.00
06/15/2017 10:45,2,5.812,ACTIVE,214.87,367.90,59.981,1497537904,"274151322000054","219011344069620",25.84,50.60,0,333.33,405.17,152.1,144.9,0.575,959851.6,959851.6,9906,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537935,2106460.00
06/15/2017 10:45,2,6.049,ACTIVE,218.71,362.79,59.981,1497537904,"201051344000867","219011344069620",27.55,42.50,0,334.24,403.67,168.9,161.1,0.769,728479.4,728479.4,10004,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537936,2106461.00
06/15/2017 10:45,2,6.064,ACTIVE,218.26,363.99,59.996,1497537904,"201051344001093","219011344069620",27.67,43.00,0,337.24,403.37,169.9,162.0,0.782,733174.8,733174.8,9999,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537937,2106462.00
06/15/2017 10:45,2,6.111,ACTIVE,219.39,366.10,59.986,1497537904,"201051344000900","219011344069620",27.81,38.20,0,337.54,405.47,172.1,164.2,0.773,749950.3,749950.3,9979,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537938,2106463.00
06/15/2017 10:45,2,5.947,ACTIVE,219.16,364.29,59.991,1497537904,"201051344000648","219011344069620",27.33,40.80,0,338.14,404.57,164.7,157.0,0.769,738428.8,738428.8,9969,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537939,2106464.00
06/15/2017 10:45,2,5.953,ACTIVE,219.39,367.60,59.996,1497537904,"201051344000569","219011344069620",27.85,39.00,0,337.84,404.87,168.0,160.2,0.765,752127.9,752127.9,9954,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537940,2106465.00
06/15/2017 10:45,2,6.039,ACTIVE,219.61,365.49,59.991,1497537904,"201051344000983","219011344069620",27.41,40.40,0,337.84,403.67,167.6,159.8,0.804,742687.8,742687.8,9976,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537941,2106466.00
06/15/2017 10:45,2,6.059,ACTIVE,219.39,365.19,59.986,1497537904,"201051344001158","219011344069620",27.04,43.00,0,337.84,403.67,165.9,158.2,0.769,727810.0,727810.0,9983,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537942,2106467.00
06/15/2017 10:45,2,5.965,ACTIVE,219.61,366.40,59.986,1497537904,"201051344000576","219011344069620",27.69,39.00,0,338.44,404.87,167.3,159.5,0.778,742325.4,742325.4,9977,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537943,2106468.00
06/15/2017 10:45,2,5.777,ACTIVE,215.09,368.20,60.012,1497537904,"274151322000087","219011344069620",26.74,63.70,0,332.13,383.83,156.3,149.0,0.575,933290.8,933290.8,10069,0,0,0,L,1151911521,0,123.14,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497537944,2106469.00
06/15/2017 11:00,2,6.451,ACTIVE,218.71,364.89,59.991,1497538803,"201051344000645","219011344069620",26.68,42.50,0,342.95,404.87,174.2,166.2,0.800,741332.8,741332.8,9966,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538805,2106470.00
06/15/2017 11:00,2,6.100,ACTIVE,214.19,364.29,59.986,1497538803,"274151322000085","219011344069620",25.27,51.50,0,334.84,394.05,155.8,148.5,0.592,955870.8,955870.8,9915,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538805,2106471.00
06/15/2017 11:00,2,6.488,ACTIVE,218.26,364.29,60.002,1497538803,"201051344000633","219011344069620",26.66,45.00,0,333.93,406.67,175.1,167.1,0.835,727997.5,727997.5,10009,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538806,2106472.00
06/15/2017 11:00,2,6.486,ACTIVE,218.93,366.10,59.986,1497538803,"201051344000469","219011344069620",27.12,38.60,0,326.42,415.69,178.1,169.9,0.849,731163.6,731163.6,9981,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538807,2106473.00
06/15/2017 11:00,2,6.268,ACTIVE,216.90,362.49,59.991,1497538803,"201051344000646","219011344069620",27.37,48.00,0,335.74,401.26,173.7,165.7,0.822,726725.4,726725.4,9982,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538808,2106474.00
06/15/2017 11:00,2,6.250,ACTIVE,214.41,369.10,60.007,1497538803,"274151322000052","219011344069620",26.62,58.30,0,335.44,393.45,168.5,160.7,0.667,993146.7,993146.7,9919,0,0,0,L,1151911521,0,122.46,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538809,2106475.00
06/15/2017 11:00,2,6.381,ACTIVE,217.80,363.39,59.986,1497538803,"201051344000585","219011344069620",27.29,45.30,0,337.84,402.46,176.4,168.4,0.831,738947.0,738947.0,9980,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538810,2106476.00
06/15/2017 11:00,2,6.348,ACTIVE,216.22,360.99,59.996,1497538803,"201051344001230","219011344069620",27.33,47.00,0,337.24,401.26,175.7,167.6,0.831,731404.3,731404.3,9987,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538811,2106477.00
06/15/2017 11:00,2,6.297,ACTIVE,218.26,363.69,59.996,1497538803,"201051344000582","219011344069620",27.12,41.50,0,337.54,401.86,172.9,165.0,0.795,720863.4,720863.4,9973,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538812,2106478.00
06/15/2017 11:00,2,6.463,ACTIVE,216.67,363.39,60.012,1497538803,"201051344000955","219011344069620",26.76,44.50,0,336.64,400.96,175.2,167.1,0.826,740122.7,740122.7,9991,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538813,2106479.00
06/15/2017 11:00,2,4.203,ACTIVE,214.19,404.27,59.986,1497538803,"274151322000094","219011344069620",36.76,53.00,0,361.29,462.28,156.0,148.6,0.605,815511.7,815511.7,10173,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538814,2106480.00
06/15/2017 11:00,2,6.447,ACTIVE,219.16,365.19,59.944,1497538803,"201051344000579","219011344069620",26.88,47.00,0,343.25,405.47,175.4,167.3,0.818,749377.9,749377.9,9971,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538814,2106481.00
06/15/2017 11:00,2,6.291,ACTIVE,216.45,361.89,59.975,1497538803,"201051344000890","219011344069620",27.37,49.80,0,337.24,401.26,174.4,166.4,0.826,734094.2,734094.2,9983,0,0,0,L,1122011218,0,124.27,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538815,2106482.00
06/15/2017 11:00,2,6.244,ACTIVE,217.35,363.09,59.981,1497538803,"201051344000438","219011344069620",27.43,44.00,0,337.24,401.56,173.5,165.5,0.818,736786.1,736786.1,9977,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538816,2106483.00
06/15/2017 11:00,2,6.115,ACTIVE,217.13,357.68,59.996,1497538803,"201051344000417","219011344069620",17.93,48.00,0,339.04,382.33,111.1,105.3,0.530,674341.9,674341.9,10008,0,0,0,L,1122011218,0,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538817,2106484.00
06/15/2017 11:00,2,6.172,ALERT,213.74,371.51,59.986,1497538803,"274151322000083","219011344069620",26.52,55.50,0,301.47,391.64,165.7,158.0,0.663,983083.8,983083.8,9922,0,0,0,L,1151911521,0,122.68,123.36,0002,45,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538819,2106485.00
06/15/2017 11:00,2,6.561,ACTIVE,215.09,371.81,59.986,1497538803,"274151322000076","219011344069620",27.17,58.00,0,330.93,390.74,180.4,172.2,0.707,1048679.2,1048679.2,9913,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538820,2106486.00
06/15/2017 11:00,2,6.520,ACTIVE,217.80,364.59,59.981,1497538803,"201051344000868","219011344069620",26.98,39.80,0,337.54,403.67,178.2,170.1,0.813,729640.8,729640.8,9984,0,0,0,L,1122011218,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538821,2106487.00
06/15/2017 11:00,2,6.494,ALERT,213.74,359.78,59.970,1497538803,"274151322000095","219011344069620",27.08,55.30,0,302.37,399.76,178.1,170.0,0.681,1038511.7,1038511.7,9927,0,0,0,L,1151911521,0,122.91,123.14,0002,46,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538823,2106488.00
06/15/2017 11:00,2,0.088,ACTIVE_NO_POWER,219.16,312.29,59.981,1497538803,"201051344000988","219011344069620",21.85,34.30,0,306.88,314.70,2.0,0.0,0.000,646442.0,646442.0,9992,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538824,2106489.00
06/15/2017 11:00,2,6.416,ACTIVE,217.58,361.89,60.018,1497538803,"201051344001025","219011344069620",27.39,46.40,0,337.54,401.56,178.1,169.9,0.804,736442.4,736442.4,9992,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538825,2106490.00
06/15/2017 11:00,2,6.361,ACTIVE,218.93,365.49,59.944,1497538803,"201051344000458","219011344069620",26.94,43.60,0,326.72,406.07,173.4,165.5,0.822,741491.3,741491.3,9965,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538826,2106491.00
06/15/2017 11:00,2,6.365,ACTIVE,219.61,365.80,59.954,1497538803,"201051344000853","219011344069620",27.21,42.00,0,343.25,406.97,175.4,167.4,0.835,742254.2,742254.2,9976,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538827,2106492.00
06/15/2017 11:00,2,6.350,ACTIVE,216.45,363.09,59.954,1497538803,"201051344000685","219011344069620",27.08,43.40,0,337.24,400.06,174.2,166.2,0.862,736780.4,736780.4,9997,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538827,2106493.00
