ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 11:00,2,6.385,ACTIVE,217.58,364.59,59.970,1497538803,"201051344000917","219011344069620",27.06,42.50,0,336.94,401.26,175.0,167.0,0.831,733371.1,733371.1,9985,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538828,2106494.00
06/15/2017 11:00,2,6.404,ACTIVE,216.67,362.79,59.981,1497538803,"201051344001145","219011344069620",26.78,42.00,0,337.54,400.36,173.6,165.6,0.800,741402.5,741402.5,9976,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538829,2106495.00
06/15/2017 11:00,2,6.395,ACTIVE,218.03,365.19,59.975,1497538803,"201051344000651","219011344069620",27.10,41.50,0,338.74,405.17,175.3,167.3,0.795,729913.7,729913.7,9985,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538830,2106496.00
06/15/2017 11:00,2,6.178,ACTIVE,213.96,351.97,59.938,1497538803,"274151322000088","219011344069620",26.28,52.50,0,337.24,387.14,164.3,156.6,0.623,942729.0,942729.0,9924,0,0,0,L,1151911521,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538831,2106497.00
06/15/2017 11:00,2,4.215,ACTIVE,215.09,412.68,59.965,1497538803,"274151322000068","219011344069620",36.98,55.00,0,378.12,441.24,156.8,149.4,0.592,816002.6,816002.6,10187,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538832,2106498.00
06/15/2017 11:00,2,6.424,ACTIVE,217.80,363.09,59.981,1497538803,"201051344001135","219011344069620",26.96,43.00,0,337.24,400.66,175.4,167.4,0.809,725360.0,725360.0,9970,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538833,2106499.00
06/15/2017 11:00,2,6.445,ACTIVE,217.13,363.69,59.944,1497538803,"201051344000594","219011344069620",26.94,48.80,0,326.42,409.38,175.8,167.7,0.813,744344.8,744344.8,9975,0,0,0,L,1122011218,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538834,2106500.00
06/15/2017 11:00,2,6.527,ACTIVE,218.03,364.59,59.965,1497538803,"201051344001203","219011344069620",27.12,45.00,0,339.04,405.77,179.4,171.2,0.835,734718.4,734718.4,10010,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538835,2106501.00
06/15/2017 11:00,2,6.148,ACTIVE,214.41,371.51,59.970,1497538803,"274151322000054","219011344069620",25.58,51.50,0,337.24,385.93,159.2,151.7,0.610,959888.7,959888.7,9907,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538836,2106502.00
06/15/2017 11:00,2,6.510,ACTIVE,218.26,362.79,59.975,1497538803,"201051344000867","219011344069620",26.88,44.00,0,338.44,402.46,177.1,169.0,0.813,728520.6,728520.6,10005,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538837,2106503.00
06/15/2017 11:00,2,6.393,ALERT,217.80,364.59,59.975,1497538803,"201051344001093","219011344069620",27.63,43.80,0,307.18,405.47,178.8,170.6,0.822,733216.2,733216.2,10000,0,0,0,L,1122011218,0,124.72,123.59,0002,42,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538839,2106504.00
06/15/2017 11:00,2,6.424,ACTIVE,218.71,364.29,59.959,1497538803,"201051344000900","219011344069620",27.81,39.50,0,339.65,406.97,181.0,172.8,0.826,749992.3,749992.3,9980,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538840,2106505.00
06/15/2017 11:00,2,6.414,ACTIVE,218.93,364.29,59.959,1497538803,"201051344000569","219011344069620",27.12,40.80,0,340.25,405.47,176.2,168.2,0.826,752168.9,752168.9,9955,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538842,2106506.00
06/15/2017 11:00,2,6.434,ACTIVE,219.39,365.80,59.970,1497538803,"201051344000983","219011344069620",26.98,43.20,0,339.04,405.47,175.9,167.8,0.831,742728.7,742728.7,9977,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538843,2106507.00
06/15/2017 11:00,2,6.441,ACTIVE,218.71,364.29,59.970,1497538803,"201051344001158","219011344069620",26.64,45.00,0,339.65,406.07,174.0,166.0,0.809,727850.4,727850.4,9984,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538843,2106508.00
06/15/2017 11:00,2,6.289,ACTIVE,218.93,364.59,59.965,1497538803,"201051344000576","219011344069620",27.53,41.30,0,342.95,406.37,175.2,167.2,0.809,742366.2,742366.2,9978,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538844,2106509.00
06/15/2017 11:00,2,6.137,ACTIVE,214.64,351.07,59.954,1497538803,"274151322000087","219011344069620",26.62,65.70,0,330.33,409.08,165.4,157.8,0.605,933329.2,933329.2,10070,0,0,0,L,1151911521,0,123.14,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538845,2106510.00
06/15/2017 11:00,2,6.332,ACTIVE,218.93,365.19,59.954,1497538803,"201051344000648","219011344069620",26.90,42.30,0,336.64,417.19,172.5,164.6,0.804,738469.2,738469.2,9970,0,0,0,L,1122011218,1,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497538846,2106511.00
06/15/2017 11:15,2,6.658,ACTIVE,219.39,366.10,60.002,1497539704,"201051344000645","219011344069620",26.84,44.80,0,343.85,408.48,180.9,172.7,0.831,741375.0,741375.0,9967,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539705,2106512.00
06/15/2017 11:15,2,6.438,ACTIVE,214.41,365.49,59.975,1497539704,"274151322000085","219011344069620",24.69,53.00,0,338.14,385.93,160.9,153.3,0.614,955908.5,955908.5,9916,0,0,0,L,1151911521,0,123.59,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539706,2106513.00
06/15/2017 11:15,2,6.658,ACTIVE,218.48,366.40,59.981,1497539704,"201051344000633","219011344069620",26.94,46.60,0,341.45,407.87,181.5,173.2,0.866,728039.9,728039.9,10010,0,0,0,L,1122011218,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539707,2106514.00
06/15/2017 11:15,2,6.803,ACTIVE,219.84,368.80,59.991,1497539704,"201051344000469","219011344069620",26.88,40.20,0,342.95,409.98,185.0,176.7,0.888,731206.7,731206.7,9982,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539707,2106515.00
06/15/2017 11:15,2,6.713,ACTIVE,216.67,362.79,59.996,1497539704,"201051344000646","219011344069620",26.44,49.50,0,335.74,403.07,179.8,171.6,0.857,726767.5,726767.5,9983,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539708,2106516.00
06/15/2017 11:15,2,6.484,ACTIVE,214.19,364.59,59.991,1497539704,"274151322000052","219011344069620",26.58,59.80,0,337.24,389.24,174.4,166.4,0.689,993187.5,993187.5,9920,0,0,0,L,1151911521,0,122.46,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539709,2106517.00
06/15/2017 11:15,2,6.680,ACTIVE,218.48,366.40,59.986,1497539704,"201051344000585","219011344069620",27.04,46.80,0,337.54,405.77,182.8,174.5,0.849,738989.7,738989.7,9981,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539710,2106518.00
06/15/2017 11:15,2,6.670,ACTIVE,216.45,363.99,59.991,1497539704,"201051344001230","219011344069620",26.96,48.00,0,337.24,403.67,182.0,173.8,0.849,731446.8,731446.8,9988,0,0,0,L,1122011218,0,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539711,2106519.00
06/15/2017 11:15,2,6.584,ACTIVE,218.48,364.89,60.034,1497539704,"201051344000582","219011344069620",26.94,42.50,0,336.94,406.67,179.6,171.4,0.826,720905.4,720905.4,9974,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539712,2106520.00
06/15/2017 11:15,2,6.740,ACTIVE,216.90,364.29,59.996,1497539704,"201051344000955","219011344069620",26.62,45.50,0,336.94,402.77,181.5,173.3,0.875,740165.1,740165.1,9992,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539713,2106521.00
06/15/2017 11:15,2,4.322,ACTIVE,214.64,400.96,59.981,1497539704,"274151322000094","219011344069620",37.19,53.80,0,379.62,439.74,162.6,155.0,0.623,815549.8,815549.8,10174,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539714,2106522.00
06/15/2017 11:15,2,6.779,ACTIVE,219.61,364.59,59.996,1497539704,"201051344000579","219011344069620",26.46,49.30,0,342.95,408.18,181.6,173.3,0.840,749420.4,749420.4,9972,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539715,2106523.00
06/15/2017 11:15,2,6.719,ACTIVE,216.67,363.09,59.970,1497539704,"201051344000890","219011344069620",26.64,50.60,0,336.94,403.07,181.1,172.9,0.826,734136.6,734136.6,9984,0,0,0,L,1122011218,0,124.49,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539716,2106524.00
06/15/2017 11:15,2,6.656,ACTIVE,217.80,364.89,60.018,1497539704,"201051344000438","219011344069620",26.68,46.20,0,337.24,403.67,179.9,171.7,0.840,736828.3,736828.3,9978,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539717,2106525.00
06/15/2017 11:15,2,6.328,ACTIVE,216.90,356.78,60.002,1497539704,"201051344000417","219011344069620",17.91,49.80,0,338.14,382.93,114.8,108.9,0.544,674368.7,674368.7,10009,0,0,0,L,1122011218,0,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539718,2106526.00
06/15/2017 11:15,2,6.463,ACTIVE,213.51,352.27,59.986,1497539704,"274151322000083","219011344069620",26.24,58.80,0,334.24,387.44,171.9,164.0,0.689,983124.0,983124.0,9924,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539719,2106527.00
06/15/2017 11:15,2,6.930,ACTIVE,215.09,358.58,59.981,1497539704,"274151322000076","219011344069620",26.62,59.80,0,337.54,392.55,186.8,178.4,0.738,1048723.0,1048723.0,9914,0,0,0,L,1151911521,0,123.14,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539720,2106528.00
06/15/2017 11:15,2,6.781,ACTIVE,218.48,364.89,59.970,1497539704,"201051344000868","219011344069620",26.94,41.50,0,336.64,408.18,185.0,176.7,0.840,729684.0,729684.0,9985,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539721,2106529.00
06/15/2017 11:15,2,6.807,ACTIVE,213.74,372.11,59.986,1497539704,"274151322000095","219011344069620",26.76,56.80,0,335.14,390.44,184.3,176.0,0.703,1038554.9,1038554.9,9929,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539721,2106530.00
06/15/2017 11:15,2,6.188,ACTIVE,219.84,362.19,59.965,1497539704,"201051344000988","219011344069620",17.89,35.80,0,307.78,393.45,111.9,106.1,0.517,646442.4,646442.4,9993,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539722,2106531.00
06/15/2017 11:15,2,6.695,ACTIVE,218.03,363.69,59.996,1497539704,"201051344001025","219011344069620",27.21,48.00,0,337.24,403.97,184.5,176.1,0.831,736485.4,736485.4,9993,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539723,2106532.00
06/15/2017 11:15,2,6.719,ACTIVE,219.39,365.80,59.986,1497539704,"201051344000458","219011344069620",26.50,45.50,0,343.85,408.18,180.3,172.1,0.835,741533.3,741533.3,9966,0,0,0,L,1122011218,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539724,2106533.00
06/15/2017 11:15,2,6.602,ACTIVE,220.29,369.10,59.996,1497539704,"201051344000853","219011344069620",27.27,43.60,0,342.65,408.48,182.4,174.1,0.866,742296.6,742296.6,9977,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539725,2106534.00
06/15/2017 11:15,2,6.590,ACTIVE,216.90,364.59,60.002,1497539704,"201051344000685","219011344069620",26.98,44.50,0,336.64,402.16,180.0,171.8,0.879,736822.5,736822.5,9998,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539726,2106535.00
06/15/2017 11:15,2,6.643,ACTIVE,217.80,363.99,59.981,1497539704,"201051344000917","219011344069620",26.88,43.40,0,336.34,402.77,180.8,172.5,0.853,733413.3,733413.3,9986,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539727,2106536.00
06/15/2017 11:15,2,6.607,ACTIVE,216.90,363.99,59.981,1497539704,"201051344001145","219011344069620",26.86,43.60,0,336.64,402.16,179.6,171.4,0.822,741444.4,741444.4,9977,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539728,2106537.00
06/15/2017 11:15,2,6.742,ACTIVE,218.48,365.49,59.996,1497539704,"201051344000651","219011344069620",26.62,42.80,0,338.44,407.27,181.8,173.6,0.831,729956.1,729956.1,9986,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539729,2106538.00
06/15/2017 11:15,2,6.430,ACTIVE,214.19,373.61,59.981,1497539704,"274151322000088","219011344069620",26.10,54.50,0,337.54,388.34,169.9,162.0,0.650,942768.7,942768.7,9925,0,0,0,L,1151911521,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539730,2106539.00
06/15/2017 11:15,2,4.404,ACTIVE,215.09,390.44,59.991,1497539704,"274151322000068","219011344069620",36.16,56.80,0,375.41,441.24,160.8,153.3,0.614,816040.4,816040.4,10188,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539731,2106540.00
06/15/2017 11:15,2,6.689,ACTIVE,217.80,363.39,59.986,1497539704,"201051344001135","219011344069620",26.74,43.80,0,336.94,402.46,181.1,172.9,0.831,725402.3,725402.3,9971,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539732,2106541.00
06/15/2017 11:15,2,6.754,ACTIVE,217.58,364.59,60.023,1497539704,"201051344000594","219011344069620",26.60,49.50,0,335.74,404.27,181.9,173.7,0.840,744387.3,744387.3,9976,0,0,0,L,1122011218,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539732,2106542.00
06/15/2017 11:15,2,6.777,ACTIVE,218.26,365.49,59.981,1497539704,"201051344001203","219011344069620",27.02,46.60,0,337.54,406.67,185.4,177.1,0.866,734761.8,734761.8,10011,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539733,2106543.00
06/15/2017 11:15,2,6.443,ACTIVE,214.64,367.00,59.975,1497539704,"274151322000054","219011344069620",25.13,53.50,0,337.54,387.44,164.0,156.4,0.623,959927.0,959927.0,9908,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539734,2106544.00
06/15/2017 11:15,2,6.814,ACTIVE,217.80,363.69,59.991,1497539704,"201051344000867","219011344069620",26.62,46.20,0,336.94,407.57,183.7,175.3,0.844,728563.4,728563.4,10006,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539735,2106545.00
06/15/2017 11:15,2,6.742,ACTIVE,218.26,366.10,59.975,1497539704,"201051344001093","219011344069620",27.02,44.30,0,337.24,407.87,184.5,176.2,0.849,733259.3,733259.3,10002,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539736,2106546.00
06/15/2017 11:15,2,6.777,ACTIVE,218.26,364.89,59.965,1497539704,"201051344000900","219011344069620",27.33,41.30,0,342.35,409.98,187.6,179.2,0.862,750036.0,750036.0,9981,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539737,2106547.00
06/15/2017 11:15,2,6.668,ACTIVE,218.93,364.89,59.949,1497539704,"201051344000648","219011344069620",26.54,44.50,0,343.55,408.78,179.1,171.0,0.835,738510.7,738510.7,9971,0,0,0,L,1122011218,0,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539738,2106548.00
06/15/2017 11:15,2,5.469,ALERT,219.16,365.49,59.996,1497539704,"201051344000569","219011344069620",29.74,42.30,0,280.73,408.78,165.4,157.7,0.791,752211.3,752211.3,9956,0,0,0,L,1122011218,0,124.04,124.94,0002,38,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539740,2106549.00
06/15/2017 11:15,2,6.648,ALERT,219.61,367.90,60.018,1497539704,"201051344000983","219011344069620",27.10,44.30,0,307.78,408.48,182.3,174.0,0.871,742771.0,742771.0,9978,0,0,0,L,1122011218,0,124.72,124.72,0002,42,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539742,2106550.00
06/15/2017 11:15,2,6.725,ACTIVE,219.61,369.10,59.965,1497539704,"201051344001158","219011344069620",26.48,46.80,0,343.25,407.87,180.4,172.2,0.835,727892.4,727892.4,9985,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539743,2106551.00
06/15/2017 11:15,2,6.662,ACTIVE,219.61,368.50,59.996,1497539704,"201051344000576","219011344069620",27.00,43.00,0,342.65,408.78,182.2,173.9,0.857,742408.6,742408.6,9979,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539743,2106552.00
06/15/2017 11:15,2,6.410,ACTIVE,214.19,352.87,59.975,1497539704,"274151322000087","219011344069620",26.32,68.30,0,333.63,387.14,170.9,163.0,0.632,933369.1,933369.1,10071,0,0,0,L,1151911521,0,123.14,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497539744,2106553.00
06/15/2017 11:30,2,7.080,ACTIVE,219.16,366.10,59.959,1497540603,"201051344000645","219011344069620",26.44,44.30,0,343.55,410.58,189.6,181.1,0.871,741419.2,741419.2,9968,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540604,2106554.00
06/15/2017 11:30,2,6.654,ACTIVE,214.19,370.60,59.954,1497540603,"274151322000085","219011344069620",24.89,54.80,0,338.14,387.14,167.7,160.0,0.645,955947.6,955947.6,9917,0,0,0,L,1151911521,0,123.36,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540605,2106555.00
06/15/2017 11:30,2,6.971,ACTIVE,218.03,364.89,59.959,1497540603,"201051344000633","219011344069620",26.88,47.80,0,339.34,409.38,189.6,181.1,0.906,728084.2,728084.2,10011,0,0,0,L,1122011218,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540606,2106556.00
06/15/2017 11:30,2,7.018,ACTIVE,219.61,368.20,60.002,1497540603,"201051344000469","219011344069620",27.31,40.00,0,342.35,412.08,194.2,185.5,0.915,731251.9,731251.9,9983,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540607,2106557.00
06/15/2017 11:30,2,7.021,ACTIVE,216.67,361.89,59.965,1497540603,"201051344000646","219011344069620",26.54,49.30,0,336.04,405.77,188.7,180.2,0.906,726811.4,726811.4,9984,0,0,0,L,1122011218,0,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540608,2106558.00
06/15/2017 11:30,2,6.797,ACTIVE,213.74,359.78,59.965,1497540603,"274151322000052","219011344069620",26.36,61.70,0,333.93,390.74,181.2,173.0,0.720,993229.9,993229.9,9921,0,0,0,L,1151911521,0,122.23,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540609,2106559.00
06/15/2017 11:30,2,6.967,ACTIVE,217.80,365.49,59.944,1497540603,"201051344000585","219011344069620",27.25,46.80,0,336.94,404.87,192.2,183.6,0.897,739034.4,739034.4,9982,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540610,2106560.00
06/15/2017 11:30,2,6.984,ACTIVE,216.22,363.09,59.970,1497540603,"201051344001230","219011344069620",26.88,49.30,0,337.24,406.37,190.2,181.6,0.893,731491.2,731491.2,9989,0,0,0,L,1122011218,0,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540610,2106561.00
06/15/2017 11:30,2,6.916,ACTIVE,218.03,365.19,59.965,1497540603,"201051344000582","219011344069620",26.86,42.50,0,336.64,405.47,188.0,179.5,0.862,720949.1,720949.1,9975,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540611,2106562.00
06/15/2017 11:30,2,7.084,ACTIVE,216.90,363.09,60.018,1497540603,"201051344000955","219011344069620",26.50,46.20,0,335.44,405.47,190.1,181.5,0.906,740209.4,740209.4,9993,0,0,0,L,1122011218,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540612,2106563.00
06/15/2017 11:30,2,4.537,ACTIVE,213.96,403.37,59.970,1497540603,"274151322000094","219011344069620",37.07,55.00,0,380.52,440.64,170.9,163.0,0.667,815589.4,815589.4,10175,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540613,2106564.00
06/15/2017 11:30,2,7.000,ACTIVE,219.39,367.30,59.965,1497540603,"201051344000579","219011344069620",26.88,49.00,0,339.34,410.28,190.4,181.9,0.888,749464.7,749464.7,9973,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540614,2106565.00
06/15/2017 11:30,2,6.986,ACTIVE,216.45,362.19,59.996,1497540603,"201051344000890","219011344069620",26.84,51.50,0,337.54,406.07,189.8,181.2,0.866,734180.7,734180.7,9985,0,0,0,L,1122011218,0,124.27,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540615,2106566.00
06/15/2017 11:30,2,6.924,ACTIVE,217.13,363.69,59.970,1497540603,"201051344000438","219011344069620",26.90,46.80,0,336.64,405.77,188.5,180.0,0.893,736872.1,736872.1,9979,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540616,2106567.00
06/15/2017 11:30,2,6.633,ACTIVE,216.90,356.48,59.965,1497540603,"201051344000417","219011344069620",17.93,49.80,0,338.44,384.43,120.5,114.3,0.588,674396.5,674396.5,10010,0,0,0,L,1122011218,0,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540617,2106568.00
06/15/2017 11:30,2,6.711,ACTIVE,213.51,353.47,59.965,1497540603,"274151322000083","219011344069620",26.42,60.30,0,332.43,387.74,179.4,171.2,0.725,983165.8,983165.8,9925,0,0,0,L,1151911521,0,122.23,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540618,2106569.00
06/15/2017 11:30,2,7.139,ACTIVE,214.19,357.98,59.965,1497540603,"274151322000076","219011344069620",27.08,60.50,0,338.44,394.05,195.7,186.9,0.765,1048768.5,1048768.5,9915,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540618,2106570.00
06/15/2017 11:30,2,7.088,ACTIVE,218.03,364.29,59.970,1497540603,"201051344000868","219011344069620",26.98,41.80,0,336.64,409.08,193.6,185.0,0.879,729729.1,729729.1,9986,0,0,0,L,1122011218,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540619,2106571.00
06/15/2017 11:30,2,7.115,ACTIVE,213.51,352.57,59.954,1497540603,"274151322000095","219011344069620",26.88,58.00,0,332.13,391.94,193.5,184.9,0.729,1038599.9,1038599.9,9930,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540620,2106572.00
06/15/2017 11:30,2,6.748,ACTIVE,219.16,360.69,59.970,1497540603,"201051344000988","219011344069620",17.93,40.20,0,343.25,390.44,122.5,116.3,0.566,646470.6,646470.6,9994,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540621,2106573.00
06/15/2017 11:30,2,7.055,ACTIVE,217.58,363.69,59.965,1497540603,"201051344001025","219011344069620",27.10,48.80,0,336.34,405.47,193.6,184.9,0.871,736530.4,736530.4,9994,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540622,2106574.00
06/15/2017 11:30,2,6.971,ACTIVE,219.61,367.00,59.970,1497540603,"201051344000458","219011344069620",26.84,46.20,0,343.55,410.58,189.6,181.1,0.902,741577.4,741577.4,9967,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540623,2106575.00
06/15/2017 11:30,2,7.004,ALERT,219.39,368.80,59.954,1497540603,"201051344000853","219011344069620",27.08,43.00,0,308.99,411.18,192.1,183.5,0.906,742341.2,742341.2,9978,0,0,0,L,1122011218,0,124.72,124.72,0002,41,0,0,0,0,0,0,1,1061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540625,2106576.00
06/15/2017 11:30,2,6.953,ACTIVE,216.45,364.89,59.975,1497540603,"201051344000685","219011344069620",26.86,45.00,0,336.94,404.57,189.1,180.6,0.937,736866.5,736866.5,9999,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540626,2106577.00
06/15/2017 11:30,2,6.982,ACTIVE,217.58,363.99,59.954,1497540603,"201051344000917","219011344069620",26.88,44.50,0,336.04,403.97,189.9,181.4,0.897,733457.5,733457.5,9987,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540627,2106578.00
06/15/2017 11:30,2,6.912,ACTIVE,216.67,363.99,59.954,1497540603,"201051344001145","219011344069620",26.96,44.50,0,336.94,404.87,188.8,180.3,0.871,741488.3,741488.3,9978,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540628,2106579.00
06/15/2017 11:30,2,6.973,ACTIVE,218.03,365.80,59.970,1497540603,"201051344000651","219011344069620",27.00,43.60,0,338.14,406.97,190.6,182.1,0.866,730000.5,730000.5,9987,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540628,2106580.00
06/15/2017 11:30,2,6.672,ACTIVE,213.29,362.79,59.975,1497540603,"274151322000088","219011344069620",26.26,54.50,0,333.63,390.14,177.6,169.4,0.681,942810.1,942810.1,9926,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540629,2106581.00
06/15/2017 11:30,2,4.578,ACTIVE,214.41,407.57,59.970,1497540603,"274151322000068","219011344069620",36.68,56.80,0,377.22,440.94,170.1,162.3,0.650,816079.9,816079.9,10189,0,0,0,L,1151911521,0,123.14,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540630,2106582.00
06/15/2017 11:30,2,6.998,ACTIVE,217.35,363.99,59.965,1497540603,"201051344001135","219011344069620",26.90,44.80,0,336.64,404.57,190.4,181.9,0.879,725446.7,725446.7,9972,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540631,2106583.00
06/15/2017 11:30,2,7.154,ACTIVE,217.13,366.10,59.986,1497540603,"201051344000594","219011344069620",26.30,50.60,0,336.04,406.07,190.6,182.0,0.884,744431.8,744431.8,9977,0,0,0,L,1122011218,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540632,2106584.00
06/15/2017 11:30,2,7.131,ACTIVE,217.80,365.19,59.981,1497540603,"201051344001203","219011344069620",26.90,46.80,0,337.84,406.97,194.2,185.5,0.902,734807.1,734807.1,10012,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540633,2106585.00
06/15/2017 11:30,2,6.680,ACTIVE,213.96,373.61,59.991,1497540603,"274151322000054","219011344069620",25.41,55.00,0,334.24,388.34,172.2,164.2,0.658,959967.0,959967.0,9909,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540634,2106586.00
06/15/2017 11:30,2,7.115,ACTIVE,218.26,364.29,59.965,1497540603,"201051344000867","219011344069620",26.66,46.60,0,336.94,408.48,192.0,183.4,0.884,728608.3,728608.3,10007,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540635,2106587.00
06/15/2017 11:30,2,7.047,ACTIVE,217.58,365.80,59.959,1497540603,"201051344001093","219011344069620",27.04,44.80,0,336.94,406.07,193.0,184.4,0.884,733304.4,733304.4,10003,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540636,2106588.00
06/15/2017 11:30,2,7.055,ACTIVE,218.93,368.20,60.002,1497540603,"201051344000900","219011344069620",27.51,41.00,0,339.34,412.08,196.6,187.8,0.888,750081.9,750081.9,9982,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540637,2106589.00
06/15/2017 11:30,2,6.887,ACTIVE,218.93,365.49,59.965,1497540603,"201051344000648","219011344069620",26.90,44.50,0,339.04,410.88,187.5,179.0,0.866,738554.5,738554.5,9972,0,0,0,L,1122011218,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540638,2106590.00
06/15/2017 11:30,2,6.930,ACTIVE,218.93,366.70,59.970,1497540603,"201051344000569","219011344069620",27.37,43.00,0,338.44,410.88,192.1,183.5,0.897,752256.1,752256.1,9958,0,0,0,L,1122011218,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540639,2106591.00
06/15/2017 11:30,2,7.010,ACTIVE,219.16,365.19,59.965,1497540603,"201051344000983","219011344069620",26.94,44.30,0,339.34,410.58,191.2,182.7,0.902,742815.6,742815.6,9980,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540640,2106592.00
06/15/2017 11:30,2,7.057,ACTIVE,219.16,366.10,59.949,1497540603,"201051344001158","219011344069620",26.40,47.30,0,341.15,410.28,188.7,180.2,0.879,727936.3,727936.3,9986,0,0,0,L,1122011218,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540641,2106593.00
06/15/2017 11:30,2,6.816,ACTIVE,218.93,366.40,59.970,1497540603,"201051344000576","219011344069620",27.55,42.50,0,342.65,411.18,190.4,181.8,0.884,742453.1,742453.1,9980,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540642,2106594.00
06/15/2017 11:30,2,6.721,ACTIVE,213.96,369.10,59.959,1497540603,"274151322000087","219011344069620",26.18,69.30,0,332.43,388.94,178.2,170.0,0.667,933410.6,933410.6,10072,0,0,0,L,1151911521,0,122.91,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497540642,2106595.00
06/15/2017 11:45,2,7.277,ACTIVE,219.39,366.10,59.949,1497541504,"201051344000645","219011344069620",26.18,45.50,0,343.25,411.48,193.0,184.4,0.888,741464.8,741464.8,9969,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541505,2106596.00
06/15/2017 11:45,2,6.877,ACTIVE,213.96,373.61,59.944,1497541504,"274151322000085","219011344069620",24.61,54.80,0,337.54,387.14,171.3,163.4,0.658,955987.9,955987.9,9918,0,0,0,L,1151911521,0,123.36,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541506,2106597.00
06/15/2017 11:45,2,7.219,ACTIVE,218.48,365.19,59.912,1497541504,"201051344000633","219011344069620",26.50,48.50,0,338.44,410.28,193.7,185.0,0.919,728129.9,728129.9,10012,0,0,0,L,1122011218,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541507,2106598.00
06/15/2017 11:45,2,7.203,ACTIVE,219.84,367.90,59.954,1497541504,"201051344000469","219011344069620",27.04,41.00,0,342.05,413.59,197.1,188.3,0.919,731298.5,731298.5,9984,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541508,2106599.00
06/15/2017 11:45,2,7.217,ACTIVE,216.45,365.19,59.944,1497541504,"201051344000646","219011344069620",26.44,50.60,0,335.74,407.57,193.3,184.6,0.910,726856.9,726856.9,9985,0,0,0,L,1122011218,0,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541508,2106600.00
06/15/2017 11:45,2,6.977,ACTIVE,213.74,366.10,59.959,1497541504,"274151322000052","219011344069620",26.34,63.70,0,331.83,391.64,186.2,177.7,0.742,993273.5,993273.5,9922,0,0,0,L,1151911521,0,122.01,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541509,2106601.00
06/15/2017 11:45,2,7.199,ACTIVE,218.26,364.29,59.944,1497541504,"201051344000585","219011344069620",26.94,47.00,0,336.34,406.37,196.4,187.6,0.919,739080.7,739080.7,9983,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541510,2106602.00
06/15/2017 11:45,2,7.240,ACTIVE,216.22,363.09,59.949,1497541504,"201051344001230","219011344069620",26.52,49.80,0,336.94,407.57,194.4,185.8,0.888,731537.0,731537.0,9990,0,0,0,L,1122011218,0,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541511,2106603.00
06/15/2017 11:45,2,7.154,ACTIVE,218.26,364.89,59.949,1497541504,"201051344000582","219011344069620",26.58,43.80,0,336.04,406.97,192.4,183.8,0.893,720994.4,720994.4,9976,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541512,2106604.00
06/15/2017 11:45,2,7.234,ACTIVE,217.13,362.49,59.896,1497541504,"201051344000955","219011344069620",26.44,46.60,0,336.94,406.97,193.7,185.0,0.919,740255.1,740255.1,9994,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541513,2106605.00
06/15/2017 11:45,2,4.711,ACTIVE,213.74,411.48,59.949,1497541504,"274151322000094","219011344069620",36.74,56.30,0,376.92,440.04,175.4,167.4,0.685,815630.5,815630.5,10176,0,0,0,L,1151911521,0,122.23,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541514,2106606.00
06/15/2017 11:45,2,7.240,ACTIVE,219.39,366.70,59.933,1497541504,"201051344000579","219011344069620",26.46,50.80,0,342.95,411.48,194.0,185.3,0.906,749510.4,749510.4,9974,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541515,2106607.00
06/15/2017 11:45,2,7.227,ACTIVE,216.90,364.59,59.949,1497541504,"201051344000890","219011344069620",26.50,53.30,0,336.34,407.57,193.8,185.2,0.893,734226.4,734226.4,9986,0,0,0,L,1122011218,0,124.49,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541516,2106608.00
06/15/2017 11:45,2,7.168,ACTIVE,217.35,363.39,59.944,1497541504,"201051344000438","219011344069620",26.50,47.50,0,336.34,406.37,192.3,183.7,0.906,736917.5,736917.5,9980,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541517,2106609.00
06/15/2017 11:45,2,6.756,ACTIVE,216.67,356.48,59.944,1497541504,"201051344000417","219011344069620",17.87,50.40,0,338.74,385.33,122.3,116.1,0.575,674425.1,674425.1,10011,0,0,0,L,1122011218,0,123.81,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541517,2106610.00
06/15/2017 11:45,2,6.955,ACTIVE,213.29,351.37,59.938,1497541504,"274151322000083","219011344069620",26.16,60.80,0,331.83,386.53,184.2,175.9,0.742,983209.0,983209.0,9926,0,0,0,L,1151911521,0,122.46,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541518,2106611.00
06/15/2017 11:45,2,7.307,ACTIVE,214.41,373.61,59.938,1497541504,"274151322000076","219011344069620",27.12,61.30,0,337.84,394.95,200.4,191.5,0.782,1048815.6,1048815.6,9916,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541519,2106612.00
06/15/2017 11:45,2,7.264,ACTIVE,217.80,365.49,59.922,1497541504,"201051344000868","219011344069620",26.78,42.50,0,336.04,407.87,197.0,188.3,0.893,729775.7,729775.7,9987,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541520,2106613.00
06/15/2017 11:45,2,7.307,ACTIVE,213.51,357.08,59.944,1497541504,"274151322000095","219011344069620",26.78,61.70,0,331.23,389.84,198.1,189.3,0.751,1038646.4,1038646.4,9931,0,0,0,L,1151911521,0,122.91,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541521,2106614.00
06/15/2017 11:45,2,6.822,ACTIVE,219.61,361.29,59.944,1497541504,"201051344000988","219011344069620",17.89,42.80,0,342.95,391.04,123.7,117.5,0.579,646499.8,646499.8,9995,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541522,2106615.00
06/15/2017 11:45,2,7.297,ACTIVE,217.80,363.69,59.944,1497541504,"201051344001025","219011344069620",26.72,49.30,0,336.34,407.87,197.5,188.7,0.893,736577.0,736577.0,9995,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541523,2106616.00
06/15/2017 11:45,2,7.076,ACTIVE,219.61,366.70,59.965,1497541504,"201051344000458","219011344069620",26.80,47.30,0,343.55,411.48,192.2,183.6,0.910,741622.8,741622.8,9968,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541524,2106617.00
06/15/2017 11:45,2,7.088,ACTIVE,220.06,368.80,59.954,1497541504,"201051344000853","219011344069620",27.14,44.50,0,342.95,412.98,194.7,186.0,0.941,742387.3,742387.3,9980,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541525,2106618.00
06/15/2017 11:45,2,7.277,ACTIVE,216.67,365.19,59.896,1497541504,"201051344000685","219011344069620",26.18,45.80,0,336.04,406.07,192.9,184.3,0.946,736912.0,736912.0,10000,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541526,2106619.00
06/15/2017 11:45,2,7.209,ACTIVE,217.80,364.89,59.954,1497541504,"201051344000917","219011344069620",26.62,45.00,0,336.64,406.07,194.4,185.7,0.924,733503.2,733503.2,9988,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541527,2106620.00
06/15/2017 11:45,2,7.119,ACTIVE,216.67,365.19,59.954,1497541504,"201051344001145","219011344069620",26.72,44.80,0,336.34,406.37,192.6,184.0,0.884,741533.6,741533.6,9979,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541527,2106621.00
06/15/2017 11:45,2,7.137,ACTIVE,218.48,366.10,59.954,1497541504,"201051344000651","219011344069620",26.96,44.00,0,338.14,410.28,195.0,186.3,0.888,730046.3,730046.3,9988,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541528,2106622.00
06/15/2017 11:45,2,6.914,ACTIVE,213.51,352.27,59.949,1497541504,"274151322000088","219011344069620",25.94,55.80,0,333.63,390.44,181.5,173.2,0.694,942852.7,942852.7,9927,0,0,0,L,1151911521,0,123.14,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541529,2106623.00
06/15/2017 11:45,2,4.592,ACTIVE,214.41,423.81,59.928,1497541504,"274151322000068","219011344069620",37.39,58.50,0,378.42,440.94,173.9,165.9,0.676,816120.8,816120.8,10190,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541530,2106624.00
06/15/2017 11:45,2,7.158,ACTIVE,217.80,363.99,59.959,1497541504,"201051344001135","219011344069620",26.84,45.50,0,336.64,406.67,194.4,185.7,0.897,725492.4,725492.4,9973,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541531,2106625.00
06/15/2017 11:45,2,7.248,ACTIVE,217.35,362.49,59.912,1497541504,"201051344000594","219011344069620",26.46,51.50,0,335.74,407.27,194.1,185.4,0.910,744477.5,744477.5,9978,0,0,0,L,1122011218,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541532,2106626.00
06/15/2017 11:45,2,7.334,ACTIVE,218.03,364.59,59.949,1497541504,"201051344001203","219011344069620",26.76,47.30,0,337.54,409.98,198.8,189.9,0.924,734853.8,734853.8,10013,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541533,2106627.00
06/15/2017 11:45,2,6.918,ACTIVE,213.74,358.88,59.928,1497541504,"274151322000054","219011344069620",24.99,56.50,0,334.24,386.23,174.9,166.9,0.672,960008.2,960008.2,9910,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541534,2106628.00
06/15/2017 11:45,2,7.297,ACTIVE,218.26,363.69,59.954,1497541504,"201051344000867","219011344069620",26.46,48.50,0,335.74,406.37,195.6,186.8,0.888,728654.4,728654.4,10008,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541535,2106629.00
06/15/2017 11:45,2,7.215,ACTIVE,218.03,365.80,59.949,1497541504,"201051344001093","219011344069620",27.04,45.80,0,336.04,408.18,197.6,188.8,0.906,733350.8,733350.8,10004,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541536,2106630.00
06/15/2017 11:45,2,7.299,ACTIVE,219.16,367.90,59.986,1497541504,"201051344000900","219011344069620",27.15,42.30,0,342.05,413.59,200.7,191.8,0.906,750129.3,750129.3,9983,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541537,2106631.00
06/15/2017 11:45,2,7.105,ACTIVE,218.71,366.10,59.928,1497541504,"201051344000648","219011344069620",26.48,46.00,0,343.25,410.88,190.6,182.1,0.888,738599.4,738599.4,9973,0,0,0,L,1122011218,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541538,2106632.00
06/15/2017 11:45,2,7.184,ACTIVE,218.93,365.19,59.949,1497541504,"201051344000569","219011344069620",26.84,44.00,0,338.44,412.08,195.2,186.4,0.915,752302.3,752302.3,9959,0,0,0,L,1122011218,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541538,2106633.00
06/15/2017 11:45,2,7.113,ACTIVE,219.39,366.40,59.949,1497541504,"201051344000983","219011344069620",27.02,45.50,0,342.05,412.08,194.6,185.9,0.910,742861.6,742861.6,9981,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541539,2106634.00
06/15/2017 11:45,2,7.295,ACTIVE,219.39,366.40,59.944,1497541504,"201051344001158","219011344069620",25.96,48.00,0,342.95,411.18,191.9,183.3,0.893,727981.6,727981.6,9987,0,0,0,L,1122011218,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541540,2106635.00
