ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 11:45,2,7.139,ACTIVE,219.39,368.20,59.922,1497541504,"201051344000576","219011344069620",26.88,43.80,0,342.05,412.38,194.3,185.7,0.902,742498.9,742498.9,9981,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541541,2106636.00
06/15/2017 11:45,2,6.924,ACTIVE,213.74,370.90,59.944,1497541504,"274151322000087","219011344069620",26.02,69.70,0,332.13,388.64,182.5,174.2,0.685,933453.4,933453.4,10073,0,0,0,L,1151911521,0,122.91,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497541542,2106637.00
06/15/2017 12:00,2,8.012,ACTIVE,220.29,369.70,59.944,1497542404,"201051344000645","219011344069620",26.44,45.80,0,342.65,417.49,214.5,205.1,0.977,741512.2,741512.2,9970,0,0,0,L,1122011218,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542405,2106638.00
06/15/2017 12:00,2,7.594,ACTIVE,214.41,357.68,59.949,1497542404,"274151322000085","219011344069620",24.21,56.30,0,337.54,391.64,185.9,177.5,0.716,956029.5,956029.5,9919,0,0,0,L,1151911521,0,123.59,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542406,2106639.00
06/15/2017 12:00,2,8.018,ACTIVE,218.71,367.30,59.959,1497542404,"201051344000633","219011344069620",26.32,49.30,0,338.14,416.89,213.7,204.3,1.012,728177.4,728177.4,10013,0,0,0,L,1122011218,0,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542407,2106640.00
06/15/2017 12:00,2,8.141,ACTIVE,220.52,370.30,59.954,1497542404,"201051344000469","219011344069620",26.58,42.80,0,342.05,419.30,219.1,209.5,1.021,731346.9,731346.9,9985,0,0,0,L,1122011218,0,124.49,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542408,2106641.00
06/15/2017 12:00,2,7.955,ACTIVE,217.58,367.00,59.922,1497542404,"201051344000646","219011344069620",26.48,51.00,0,334.84,412.68,213.2,203.8,1.008,726904.2,726904.2,9986,0,0,0,L,1122011218,0,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542409,2106642.00
06/15/2017 12:00,2,7.680,ACTIVE,214.41,359.18,59.965,1497542404,"274151322000052","219011344069620",26.20,64.80,0,332.73,396.15,203.7,194.7,0.804,993318.9,993318.9,9923,0,0,0,L,1151911521,0,122.91,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542410,2106643.00
06/15/2017 12:00,2,8.008,ACTIVE,219.39,369.70,59.949,1497542404,"201051344000585","219011344069620",26.78,49.00,0,335.14,416.59,217.1,207.6,1.008,739128.7,739128.7,9984,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542410,2106644.00
06/15/2017 12:00,2,7.936,ACTIVE,217.35,366.70,59.996,1497542404,"201051344001230","219011344069620",26.62,50.00,0,336.04,412.68,213.9,204.6,0.994,731584.6,731584.6,9991,0,0,0,L,1122011218,0,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542411,2106645.00
06/15/2017 12:00,2,7.895,ACTIVE,218.71,368.50,59.981,1497542404,"201051344000582","219011344069620",26.54,44.30,0,335.74,417.79,212.2,202.9,0.963,721041.7,721041.7,9977,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542412,2106646.00
06/15/2017 12:00,2,7.973,ACTIVE,217.80,366.70,59.975,1497542404,"201051344000955","219011344069620",26.44,48.80,0,335.74,411.48,213.4,204.0,0.990,740302.5,740302.5,9995,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542413,2106647.00
06/15/2017 12:00,2,5.096,ACTIVE,214.41,412.38,59.949,1497542404,"274151322000094","219011344069620",37.31,57.70,0,374.51,440.34,191.8,183.2,0.738,815673.2,815673.2,10177,0,0,0,L,1151911521,0,122.91,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542414,2106648.00
06/15/2017 12:00,2,8.004,ACTIVE,220.52,371.81,59.959,1497542404,"201051344000579","219011344069620",26.46,51.50,0,342.95,417.79,214.4,205.0,0.999,749558.1,749558.1,9975,0,0,0,L,1122011218,0,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542415,2106649.00
06/15/2017 12:00,2,7.955,ACTIVE,217.58,366.40,59.944,1497542404,"201051344000890","219011344069620",26.40,54.30,0,335.44,412.08,212.7,203.3,0.977,734273.8,734273.8,9987,0,0,0,L,1122011218,0,124.72,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542416,2106650.00
06/15/2017 12:00,2,7.955,ACTIVE,218.71,368.50,59.975,1497542404,"201051344000438","219011344069620",26.28,48.80,0,336.34,416.89,211.7,202.4,0.986,736964.5,736964.5,9981,0,0,0,L,1122011218,0,125.40,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542417,2106651.00
06/15/2017 12:00,2,7.357,ACTIVE,217.80,359.78,59.991,1497542404,"201051344000417","219011344069620",17.87,51.00,0,338.14,388.64,133.1,126.5,0.636,674454.7,674454.7,10012,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542418,2106652.00
06/15/2017 12:00,2,7.732,ACTIVE,213.74,365.49,59.959,1497542404,"274151322000083","219011344069620",25.76,63.30,0,330.63,394.95,201.5,192.6,0.804,983253.9,983253.9,9927,0,0,0,L,1151911521,0,122.46,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542419,2106653.00
06/15/2017 12:00,2,8.186,ACTIVE,215.32,375.71,59.965,1497542404,"274151322000076","219011344069620",26.46,63.30,0,337.54,400.36,219.2,209.7,0.844,1048864.5,1048864.5,9917,0,0,0,L,1151911521,0,123.36,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542419,2106654.00
06/15/2017 12:00,2,8.119,ACTIVE,218.93,367.00,59.970,1497542404,"201051344000868","219011344069620",26.56,43.40,0,336.04,418.09,218.2,208.7,0.981,729824.0,729824.0,9988,0,0,0,L,1122011218,0,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542420,2106655.00
06/15/2017 12:00,2,8.070,ACTIVE,214.19,359.78,59.965,1497542404,"274151322000095","219011344069620",26.56,64.30,0,330.63,398.26,217.0,207.5,0.826,1038694.8,1038694.8,9932,0,0,0,L,1151911521,0,123.36,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542421,2106656.00
06/15/2017 12:00,2,7.607,ACTIVE,220.74,365.19,59.965,1497542404,"201051344000988","219011344069620",17.89,43.60,0,342.65,394.65,137.8,131.1,0.636,646530.0,646530.0,9996,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542422,2106657.00
06/15/2017 12:00,2,8.100,ACTIVE,218.71,367.90,59.975,1497542404,"201051344001025","219011344069620",26.58,50.00,0,336.34,417.49,217.9,208.4,0.972,736625.4,736625.4,9996,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542423,2106658.00
06/15/2017 12:00,2,7.996,ACTIVE,220.29,370.60,59.959,1497542404,"201051344000458","219011344069620",26.58,48.50,0,342.35,418.39,215.0,205.6,0.994,741670.3,741670.3,9969,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542424,2106659.00
06/15/2017 12:00,2,8.033,ACTIVE,221.19,373.01,59.928,1497542404,"201051344000853","219011344069620",26.88,45.50,0,340.55,418.39,218.6,209.1,1.016,742435.4,742435.4,9981,0,0,0,L,1122011218,0,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542425,2106660.00
06/15/2017 12:00,2,8.049,ACTIVE,217.35,366.40,59.975,1497542404,"201051344000685","219011344069620",26.18,47.50,0,335.74,411.18,213.4,204.0,1.030,736959.3,736959.3,10001,0,0,0,L,1122011218,0,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542426,2106661.00
06/15/2017 12:00,2,7.930,ACTIVE,218.48,366.70,59.970,1497542404,"201051344000917","219011344069620",26.68,46.00,0,336.04,415.99,214.1,204.7,1.012,733550.9,733550.9,9989,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542427,2106662.00
06/15/2017 12:00,2,7.924,ACTIVE,217.58,366.70,59.986,1497542404,"201051344001145","219011344069620",26.56,46.60,0,335.74,411.18,213.0,203.6,0.972,741580.8,741580.8,9980,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542428,2106663.00
06/15/2017 12:00,2,8.047,ACTIVE,219.39,369.70,59.981,1497542404,"201051344000651","219011344069620",26.46,45.00,0,336.04,417.49,215.6,206.1,0.968,730094.2,730094.2,9989,0,0,0,L,1122011218,0,125.85,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542429,2106664.00
06/15/2017 12:00,2,7.721,ACTIVE,214.19,367.90,59.965,1497542404,"274151322000088","219011344069620",25.56,58.00,0,331.53,395.55,199.7,190.8,0.756,942897.0,942897.0,9928,0,0,0,L,1151911521,0,123.59,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542430,2106665.00
06/15/2017 12:00,2,5.182,ACTIVE,215.09,422.00,59.981,1497542404,"274151322000068","219011344069620",36.92,59.80,0,375.41,441.84,193.7,185.1,0.751,816163.6,816163.6,10191,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542431,2106666.00
06/15/2017 12:00,2,7.979,ACTIVE,218.71,368.50,59.981,1497542404,"201051344001135","219011344069620",26.62,46.60,0,335.74,416.29,215.1,205.7,0.981,725540.1,725540.1,9974,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542431,2106667.00
06/15/2017 12:00,2,8.117,ACTIVE,218.48,367.60,59.938,1497542404,"201051344000594","219011344069620",26.16,53.30,0,335.14,412.98,215.1,205.7,0.990,744525.3,744525.3,9979,0,0,0,L,1122011218,0,124.27,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542432,2106668.00
06/15/2017 12:00,2,8.125,ACTIVE,218.93,367.90,59.965,1497542404,"201051344001203","219011344069620",26.64,48.30,0,336.94,418.09,219.1,209.5,1.021,734902.6,734902.6,10014,0,0,0,L,1122011218,0,125.62,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542433,2106669.00
06/15/2017 12:00,2,7.686,ACTIVE,214.64,371.21,59.970,1497542404,"274151322000054","219011344069620",24.61,58.00,0,331.83,394.35,191.5,182.9,0.729,960050.9,960050.9,9911,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542434,2106670.00
06/15/2017 12:00,2,8.168,ACTIVE,219.39,367.00,59.975,1497542404,"201051344000867","219011344069620",26.28,48.80,0,336.34,416.89,217.3,207.8,0.990,728702.6,728702.6,10009,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542435,2106671.00
06/15/2017 12:00,2,7.996,ACTIVE,219.16,372.41,59.965,1497542404,"201051344001093","219011344069620",26.94,46.20,0,336.04,419.00,218.1,208.6,0.994,733399.4,733399.4,10005,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542436,2106672.00
06/15/2017 12:00,2,8.125,ACTIVE,220.06,371.21,59.996,1497542404,"201051344000900","219011344069620",27.08,43.60,0,341.15,419.90,222.8,213.2,0.994,750178.7,750178.7,9984,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542437,2106673.00
06/15/2017 12:00,2,7.893,ACTIVE,219.84,369.40,59.965,1497542404,"201051344000648","219011344069620",26.52,46.60,0,342.65,418.09,211.9,202.6,0.994,738646.5,738646.5,9974,0,0,0,L,1122011218,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542438,2106674.00
06/15/2017 12:00,2,8.027,ACTIVE,220.29,373.61,59.949,1497542404,"201051344000569","219011344069620",26.74,45.00,0,339.34,419.00,217.3,207.8,1.012,752350.5,752350.5,9960,0,0,0,L,1122011218,0,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542439,2106675.00
06/15/2017 12:00,2,7.992,ACTIVE,220.74,370.90,59.949,1497542404,"201051344000983","219011344069620",26.82,46.60,0,341.75,419.00,217.0,207.5,1.030,742909.7,742909.7,9982,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542440,2106676.00
06/15/2017 12:00,2,8.107,ACTIVE,220.52,368.80,59.959,1497542404,"201051344001158","219011344069620",25.90,48.50,0,341.15,417.19,212.6,203.3,0.986,728029.0,728029.0,9988,0,0,0,L,1122011218,0,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542441,2106677.00
06/15/2017 12:00,2,8.053,ACTIVE,220.52,372.41,59.949,1497542404,"201051344000576","219011344069620",26.38,43.80,0,340.85,419.00,215.0,205.6,0.994,742546.8,742546.8,9982,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542442,2106678.00
06/15/2017 12:00,2,7.619,ACTIVE,214.64,353.47,59.959,1497542404,"274151322000087","219011344069620",25.82,70.70,0,327.92,394.35,199.2,190.4,0.742,933498.0,933498.0,10074,0,0,0,L,1151911521,0,123.14,123.59,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497542443,2106679.00
06/15/2017 12:15,2,8.318,ALERT,220.29,371.51,59.975,1497543303,"201051344000645","219011344069620",26.66,45.30,0,308.09,420.50,224.5,214.7,1.021,741560.3,741560.3,9971,0,0,0,L,1122011218,0,125.17,125.40,0002,41,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543305,2106680.00
06/15/2017 12:15,2,7.838,ACTIVE,214.41,358.58,59.959,1497543303,"274151322000085","219011344069620",24.21,56.50,0,330.93,394.95,192.2,183.6,0.747,956071.4,956071.4,9920,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543306,2106681.00
06/15/2017 12:15,2,8.367,ACTIVE,219.16,369.10,59.981,1497543303,"201051344000633","219011344069620",26.26,50.20,0,320.11,421.10,222.6,212.9,1.039,728225.5,728225.5,10014,0,0,0,L,1122011218,0,124.49,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543307,2106682.00
06/15/2017 12:15,2,8.328,ACTIVE,220.52,371.81,59.965,1497543303,"201051344000469","219011344069620",27.19,42.00,0,315.60,422.00,229.2,219.3,1.047,731396.4,731396.4,9986,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543308,2106683.00
06/15/2017 12:15,2,8.203,ACTIVE,217.58,367.30,59.965,1497543303,"201051344000646","219011344069620",26.68,51.30,0,317.10,420.20,221.6,211.9,1.039,726952.2,726952.2,9987,0,0,0,L,1122011218,0,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543309,2106684.00
06/15/2017 12:15,2,7.969,ACTIVE,214.64,379.32,59.970,1497543303,"274151322000052","219011344069620",26.12,66.00,0,329.43,398.56,210.8,201.5,0.849,993364.8,993364.8,9924,0,0,0,L,1151911521,0,123.14,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543310,2106685.00
06/15/2017 12:15,2,8.299,ACTIVE,218.93,369.10,59.965,1497543303,"201051344000585","219011344069620",26.88,48.30,0,317.40,420.80,225.9,216.1,1.056,739177.7,739177.7,9985,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543311,2106686.00
06/15/2017 12:15,2,8.287,ACTIVE,217.13,366.40,59.981,1497543303,"201051344001230","219011344069620",26.52,50.40,0,317.40,416.89,222.6,212.9,1.043,731632.8,731632.8,9992,0,0,0,L,1122011218,0,124.49,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543311,2106687.00
06/15/2017 12:15,2,8.104,ACTIVE,219.16,370.90,59.959,1497543303,"201051344000582","219011344069620",26.80,45.80,0,317.40,422.00,219.8,210.2,1.003,721089.4,721089.4,9978,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543312,2106688.00
06/15/2017 12:15,2,8.258,ACTIVE,217.80,368.20,59.981,1497543303,"201051344000955","219011344069620",26.54,48.50,0,318.00,415.09,221.9,212.2,1.047,740350.6,740350.6,9996,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543313,2106689.00
06/15/2017 12:15,2,5.354,ACTIVE,214.41,407.87,59.949,1497543303,"274151322000094","219011344069620",36.86,58.50,0,367.60,444.24,200.5,191.6,0.773,815716.6,815716.6,10178,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543314,2106690.00
06/15/2017 12:15,2,8.350,ACTIVE,220.74,372.11,59.970,1497543303,"201051344000579","219011344069620",26.48,50.00,0,318.91,421.70,223.9,214.2,1.025,749606.5,749606.5,9976,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543315,2106691.00
06/15/2017 12:15,2,8.209,ACTIVE,217.35,368.80,59.981,1497543303,"201051344000890","219011344069620",26.60,53.30,0,320.11,415.39,221.2,211.5,1.008,734321.7,734321.7,9988,0,0,0,L,1122011218,0,124.72,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543316,2106692.00
06/15/2017 12:15,2,8.271,ACTIVE,218.48,369.40,59.970,1497543303,"201051344000438","219011344069620",26.22,49.30,0,318.91,420.50,219.8,210.2,1.021,737012.2,737012.2,9982,0,0,0,L,1122011218,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543317,2106693.00
06/15/2017 12:15,2,7.625,ACTIVE,217.80,360.38,59.944,1497543303,"201051344000417","219011344069620",17.93,51.30,0,320.11,392.25,138.4,131.7,0.650,674484.7,674484.7,10013,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543318,2106694.00
06/15/2017 12:15,2,7.986,ACTIVE,213.74,353.17,59.986,1497543303,"274151322000083","219011344069620",25.82,65.30,0,329.73,398.26,208.9,199.7,0.835,983299.3,983299.3,9928,0,0,0,L,1151911521,0,122.68,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543319,2106695.00
06/15/2017 12:15,2,8.361,ACTIVE,214.87,357.68,59.959,1497543303,"274151322000076","219011344069620",26.78,64.50,0,330.03,402.46,226.5,216.7,0.893,1048913.9,1048913.9,9918,0,0,0,L,1151911521,0,122.91,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543320,2106696.00
06/15/2017 12:15,2,8.268,ACTIVE,219.16,369.40,60.007,1497543303,"201051344000868","219011344069620",27.12,43.00,0,318.61,421.70,227.0,217.2,1.021,729873.2,729873.2,9989,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543320,2106697.00
06/15/2017 12:15,2,8.355,ACTIVE,213.96,382.63,59.981,1497543303,"274151322000095","219011344069620",26.60,66.00,0,330.33,401.86,225.2,215.4,0.853,1038743.7,1038743.7,9933,0,0,0,L,1151911521,0,123.14,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543321,2106698.00
06/15/2017 12:15,2,8.045,ACTIVE,220.97,364.59,60.018,1497543303,"201051344000988","219011344069620",17.89,42.50,0,321.01,397.96,145.7,138.7,0.676,646561.0,646561.0,9997,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543322,2106699.00
06/15/2017 12:15,2,8.416,ACTIVE,219.16,370.60,59.986,1497543303,"201051344001025","219011344069620",26.52,50.00,0,319.51,421.10,225.9,216.1,1.008,736674.5,736674.5,9997,0,0,0,L,1122011218,0,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543323,2106700.00
06/15/2017 12:15,2,8.219,ACTIVE,220.97,373.91,59.981,1497543303,"201051344000458","219011344069620",27.06,47.30,0,318.00,421.70,225.0,215.2,1.078,741718.8,741718.8,9970,0,0,0,L,1122011218,0,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543324,2106701.00
06/15/2017 12:15,2,8.324,ALERT,220.97,371.81,59.991,1497543303,"201051344000853","219011344069620",27.08,44.50,0,285.24,421.40,228.3,218.4,1.061,742484.5,742484.5,9982,0,0,0,L,1122011218,0,125.62,125.62,0002,42,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543326,2106702.00
06/15/2017 12:15,2,8.205,ACTIVE,217.35,367.60,59.959,1497543303,"201051344000685","219011344069620",26.66,47.80,0,317.70,415.39,221.5,211.9,1.065,737007.5,737007.5,10002,0,0,0,L,1122011218,0,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543327,2106703.00
06/15/2017 12:15,2,8.186,ACTIVE,218.93,368.50,59.986,1497543303,"201051344000917","219011344069620",26.78,46.40,0,321.31,419.90,221.9,212.3,1.043,733599.1,733599.1,9990,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543328,2106704.00
06/15/2017 12:15,2,8.168,ACTIVE,217.35,367.60,59.986,1497543303,"201051344001145","219011344069620",26.72,46.20,0,320.11,418.09,221.0,211.4,1.003,741628.8,741628.8,9981,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543329,2106705.00
06/15/2017 12:15,2,8.240,ACTIVE,219.16,369.40,59.986,1497543303,"201051344000651","219011344069620",26.64,46.20,0,321.61,420.50,222.3,212.6,1.016,730142.6,730142.6,9990,0,0,0,L,1122011218,0,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543330,2106706.00
06/15/2017 12:15,2,7.914,ACTIVE,214.41,352.57,59.981,1497543303,"274151322000088","219011344069620",25.66,58.30,0,330.33,397.96,205.8,196.7,0.782,942941.9,942941.9,9929,0,0,0,L,1151911521,0,123.59,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543331,2106707.00
06/15/2017 12:15,2,5.225,ACTIVE,215.09,428.31,59.975,1497543303,"274151322000068","219011344069620",37.53,59.30,0,369.70,443.94,198.7,189.8,0.769,816206.9,816206.9,10192,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543332,2106708.00
06/15/2017 12:15,2,8.246,ACTIVE,218.48,368.80,59.944,1497543303,"201051344001135","219011344069620",26.62,47.30,0,320.71,419.60,222.4,212.8,1.021,725588.5,725588.5,9975,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543333,2106709.00
06/15/2017 12:15,2,8.375,ACTIVE,218.48,368.20,59.986,1497543303,"201051344000594","219011344069620",26.30,53.50,0,318.61,420.80,223.0,213.3,1.034,744573.7,744573.7,9980,0,0,0,L,1122011218,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543334,2106710.00
06/15/2017 12:15,2,8.240,ACTIVE,218.93,371.21,59.981,1497543303,"201051344001203","219011344069620",27.08,49.30,0,319.81,422.30,225.7,215.9,1.052,734951.9,734951.9,10015,0,0,0,L,1122011218,0,125.62,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543335,2106711.00
06/15/2017 12:15,2,7.928,ACTIVE,213.96,353.47,59.975,1497543303,"274151322000054","219011344069620",24.67,57.70,0,330.63,397.05,198.0,189.2,0.765,960094.0,960094.0,9912,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543336,2106712.00
06/15/2017 12:15,2,8.377,ACTIVE,219.39,369.40,59.991,1497543303,"201051344000867","219011344069620",26.56,48.80,0,318.91,420.80,225.3,215.6,1.021,728751.5,728751.5,10010,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543336,2106713.00
06/15/2017 12:15,2,8.311,ACTIVE,217.58,368.50,60.023,1497543303,"201051344001093","219011344069620",26.60,47.00,0,320.41,421.10,224.0,214.3,1.021,733448.2,733448.2,10006,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543338,2106714.00
06/15/2017 12:15,2,8.320,ACTIVE,219.39,369.10,59.975,1497543303,"201051344000900","219011344069620",27.63,42.50,0,318.61,423.50,232.9,222.8,1.047,750229.1,750229.1,9985,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543338,2106715.00
06/15/2017 12:15,2,8.266,ACTIVE,219.84,370.60,59.981,1497543303,"201051344000648","219011344069620",26.50,45.80,0,319.21,421.40,221.8,212.1,1.021,738694.4,738694.4,9975,0,0,0,L,1122011218,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543339,2106716.00
06/15/2017 12:15,2,8.238,ACTIVE,219.84,369.70,59.981,1497543303,"201051344000569","219011344069620",27.37,44.30,0,320.71,422.00,228.3,218.4,1.056,752399.9,752399.9,9961,0,0,0,L,1122011218,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543340,2106717.00
06/15/2017 12:15,2,8.293,ALERT,220.29,371.21,59.970,1497543303,"201051344000983","219011344069620",27.06,45.80,0,279.23,421.70,227.3,217.4,1.056,742958.6,742958.6,9983,0,0,0,L,1122011218,0,124.94,125.17,0002,42,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543342,2106718.00
06/15/2017 12:15,2,8.355,ACTIVE,220.29,368.20,59.975,1497543303,"201051344001158","219011344069620",26.38,47.30,0,319.81,420.20,223.0,213.3,1.021,728077.2,728077.2,9989,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543343,2106719.00
06/15/2017 12:15,2,8.141,ALERT,220.06,370.00,59.975,1497543303,"201051344000576","219011344069620",27.47,43.60,0,308.99,421.40,226.3,216.5,1.052,742595.6,742595.6,9983,0,0,0,L,1122011218,0,124.72,124.94,0002,40,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543345,2106720.00
06/15/2017 12:15,2,7.842,ACTIVE,214.19,359.18,59.991,1497543303,"274151322000087","219011344069620",26.10,71.30,0,330.33,397.35,207.1,198.0,0.769,933543.2,933543.2,10075,0,0,0,L,1151911521,0,123.14,123.36,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497543346,2106721.00
06/15/2017 12:30,2,7.078,ACTIVE,218.93,365.49,60.018,1497544203,"201051344000645","219011344069620",26.86,45.80,0,318.91,427.41,192.5,183.9,0.879,741609.4,741609.4,9973,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544204,2106722.00
06/15/2017 12:30,2,7.506,ACTIVE,213.96,364.29,59.949,1497544203,"274151322000085","219011344069620",24.03,57.30,0,329.43,399.16,182.6,174.3,0.707,956113.4,956113.4,9921,0,0,0,L,1151911521,0,123.36,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544205,2106723.00
06/15/2017 12:30,2,6.686,ACTIVE,217.35,364.29,60.007,1497544203,"201051344000633","219011344069620",26.32,51.30,0,318.61,427.41,178.2,170.0,0.849,728274.2,728274.2,10015,0,0,0,L,1122011218,0,123.81,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544206,2106724.00
06/15/2017 12:30,2,6.379,ACTIVE,218.48,363.99,59.981,1497544203,"201051344000469","219011344069620",27.27,41.80,0,316.80,428.01,176.3,168.3,0.840,731446.3,731446.3,9987,0,0,0,L,1122011218,0,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544207,2106725.00
06/15/2017 12:30,2,6.420,ACTIVE,216.00,362.49,59.975,1497544203,"201051344000646","219011344069620",26.36,52.30,0,316.20,428.01,171.2,163.3,0.813,727000.6,727000.6,9988,0,0,0,L,1122011218,0,124.04,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544208,2106726.00
06/15/2017 12:30,2,6.334,ACTIVE,213.29,369.40,59.970,1497544203,"274151322000052","219011344069620",26.12,66.00,0,327.92,405.77,167.4,159.7,0.667,993410.9,993410.9,9925,0,0,0,L,1151911521,0,122.01,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544209,2106727.00
06/15/2017 12:30,2,7.941,ACTIVE,218.48,368.20,59.970,1497544203,"201051344000585","219011344069620",27.08,49.50,0,320.11,427.11,217.8,208.2,1.025,739227.0,739227.0,9986,0,0,0,L,1122011218,0,124.49,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544210,2106728.00
06/15/2017 12:30,2,8.174,ACTIVE,216.67,366.70,59.970,1497544203,"201051344001230","219011344069620",27.02,51.80,0,316.50,422.60,223.5,213.8,1.039,731681.5,731681.5,9993,0,0,0,L,1122011218,0,124.27,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544211,2106729.00
06/15/2017 12:30,2,8.340,ACTIVE,218.48,369.10,59.981,1497544203,"201051344000582","219011344069620",26.36,46.60,0,317.70,429.22,222.5,212.8,1.025,721137.5,721137.5,9979,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544212,2106730.00
06/15/2017 12:30,2,8.410,ACTIVE,217.35,369.10,59.970,1497544203,"201051344000955","219011344069620",26.22,49.80,0,317.40,422.90,223.3,213.6,1.052,740399.0,740399.0,9997,0,0,0,L,1122011218,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544213,2106731.00
06/15/2017 12:30,2,5.479,ACTIVE,213.96,420.80,59.970,1497544203,"274151322000094","219011344069620",36.66,58.80,0,333.63,443.64,203.8,194.8,0.782,815760.5,815760.5,10179,0,0,0,L,1151911521,0,122.46,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544213,2106732.00
06/15/2017 12:30,2,8.350,ACTIVE,220.29,371.81,59.970,1497544203,"201051344000579","219011344069620",26.64,50.40,0,320.11,427.11,225.1,215.4,1.047,749655.3,749655.3,9977,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544214,2106733.00
06/15/2017 12:30,2,8.443,ACTIVE,216.90,366.40,59.975,1497544203,"201051344000890","219011344069620",26.18,54.00,0,316.80,422.90,224.0,214.3,1.025,734370.0,734370.0,9989,0,0,0,L,1122011218,0,124.49,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544215,2106734.00
06/15/2017 12:30,2,8.383,ACTIVE,217.80,368.20,59.970,1497544203,"201051344000438","219011344069620",26.12,50.40,0,317.70,427.71,221.7,212.1,1.043,737060.2,737060.2,9983,0,0,0,L,1122011218,0,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544216,2106735.00
06/15/2017 12:30,2,7.703,ACTIVE,217.35,360.38,59.959,1497544203,"201051344000417","219011344069620",17.89,51.50,0,318.61,394.95,139.4,132.7,0.663,674514.3,674514.3,10014,0,0,0,L,1122011218,0,124.04,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544217,2106736.00
06/15/2017 12:30,2,8.064,ACTIVE,213.06,358.88,59.975,1497544203,"274151322000083","219011344069620",25.82,65.30,0,328.52,404.87,210.8,201.5,0.853,983345.0,983345.0,9929,0,0,0,L,1151911521,0,122.01,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544218,2106737.00
06/15/2017 12:30,2,8.566,ACTIVE,214.87,356.48,59.970,1497544203,"274151322000076","219011344069620",26.36,64.00,0,328.82,407.27,228.4,218.5,0.871,1048963.6,1048963.6,9919,0,0,0,L,1151911521,0,123.14,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544219,2106738.00
06/15/2017 12:30,2,8.504,ACTIVE,218.48,368.80,59.965,1497544203,"201051344000868","219011344069620",26.58,43.60,0,318.91,428.31,228.8,218.9,1.030,729922.8,729922.8,9990,0,0,0,L,1122011218,0,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544220,2106739.00
06/15/2017 12:30,2,8.520,ACTIVE,213.51,375.11,59.975,1497544203,"274151322000095","219011344069620",26.30,65.00,0,325.82,407.27,226.8,216.9,0.857,1038793.0,1038793.0,9934,0,0,0,L,1151911521,0,122.68,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544221,2106740.00
06/15/2017 12:30,2,7.988,ACTIVE,220.29,362.79,59.975,1497544203,"201051344000988","219011344069620",17.91,43.00,0,318.30,402.16,145.0,138.0,0.676,646591.9,646591.9,9998,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544222,2106741.00
06/15/2017 12:30,2,8.475,ACTIVE,218.48,366.70,59.928,1497544203,"201051344001025","219011344069620",26.42,51.00,0,318.61,428.01,226.7,216.9,1.016,736723.9,736723.9,9998,0,0,0,L,1122011218,0,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544223,2106742.00
06/15/2017 12:30,2,8.312,ACTIVE,220.06,371.81,60.002,1497544203,"201051344000458","219011344069620",26.78,47.50,0,318.30,427.71,225.3,215.5,1.052,741767.8,741767.8,9971,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544224,2106743.00
06/15/2017 12:30,2,8.201,ACTIVE,220.74,372.71,59.970,1497544203,"201051344000853","219011344069620",27.49,45.30,0,320.71,429.82,228.4,218.5,1.052,742534.2,742534.2,9984,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544225,2106744.00
06/15/2017 12:30,2,8.297,ACTIVE,216.90,369.40,59.986,1497544203,"201051344000685","219011344069620",26.44,48.80,0,315.60,422.00,222.1,212.5,1.078,737055.8,737055.8,10003,0,0,0,L,1122011218,0,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544225,2106745.00
06/15/2017 12:30,2,8.105,ACTIVE,218.03,368.20,59.970,1497544203,"201051344000917","219011344069620",27.04,47.50,0,318.91,427.11,221.9,212.2,1.047,733647.6,733647.6,9991,0,0,0,L,1122011218,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544226,2106746.00
06/15/2017 12:30,2,8.240,ACTIVE,216.90,367.30,59.975,1497544203,"201051344001145","219011344069620",26.46,47.30,0,318.91,424.11,220.6,211.0,1.008,741677.1,741677.1,9982,0,0,0,L,1122011218,0,124.04,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544227,2106747.00
06/15/2017 12:30,2,8.322,ACTIVE,218.71,371.21,60.018,1497544203,"201051344000651","219011344069620",26.26,47.50,0,320.41,427.71,221.3,211.7,1.008,730191.2,730191.2,9991,0,0,0,L,1122011218,0,125.40,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544228,2106748.00
06/15/2017 12:30,2,7.908,ACTIVE,213.51,365.49,59.965,1497544203,"274151322000088","219011344069620",25.52,58.80,0,328.22,404.27,204.3,195.3,0.778,942986.8,942986.8,9930,0,0,0,L,1151911521,0,123.14,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544229,2106749.00
06/15/2017 12:30,2,5.246,ACTIVE,214.41,412.38,59.954,1497544203,"274151322000068","219011344069620",37.07,61.00,0,335.74,448.15,195.9,187.1,0.760,816250.5,816250.5,10193,0,0,0,L,1151911521,0,123.36,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544230,2106750.00
06/15/2017 12:30,2,8.121,ACTIVE,218.03,368.50,59.922,1497544203,"201051344001135","219011344069620",26.60,48.00,0,317.40,428.31,218.9,209.3,1.012,725637.0,725637.0,9976,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544231,2106751.00
06/15/2017 12:30,2,8.266,ACTIVE,217.58,367.90,59.981,1497544203,"201051344000594","219011344069620",26.44,55.30,0,318.30,429.22,221.2,211.6,1.025,744622.3,744622.3,9981,0,0,0,L,1122011218,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544232,2106752.00
06/15/2017 12:30,2,8.264,ACTIVE,218.71,368.20,59.965,1497544203,"201051344001203","219011344069620",26.84,50.00,0,319.21,429.82,224.5,214.8,1.047,735001.3,735001.3,10016,0,0,0,L,1122011218,0,125.40,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544233,2106753.00
06/15/2017 12:30,2,7.895,ACTIVE,214.19,369.10,59.965,1497544203,"274151322000054","219011344069620",24.43,58.30,0,328.82,402.46,195.1,186.4,0.747,960137.0,960137.0,9913,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544233,2106754.00
06/15/2017 12:30,2,8.387,ACTIVE,218.48,367.60,59.965,1497544203,"201051344000867","219011344069620",26.36,49.80,0,320.71,428.01,223.8,214.1,1.016,728800.6,728800.6,10011,0,0,0,L,1122011218,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544234,2106755.00
06/15/2017 12:30,2,8.125,ACTIVE,218.48,371.51,60.007,1497544203,"201051344001093","219011344069620",27.12,48.00,0,319.21,428.31,223.2,213.5,1.021,733497.2,733497.2,10007,0,0,0,L,1122011218,0,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544235,2106756.00
06/15/2017 12:30,2,8.381,ACTIVE,219.61,369.40,59.965,1497544203,"201051344000900","219011344069620",27.21,43.20,0,319.81,428.61,230.8,220.9,1.043,750279.7,750279.7,9986,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544236,2106757.00
06/15/2017 12:30,2,8.164,ACTIVE,219.61,368.80,59.965,1497544203,"201051344000648","219011344069620",26.54,46.20,0,318.00,428.01,219.5,209.9,1.012,738742.5,738742.5,9976,0,0,0,L,1122011218,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544237,2106758.00
06/15/2017 12:30,2,8.227,ACTIVE,219.84,369.10,59.959,1497544203,"201051344000569","219011344069620",27.12,45.30,0,317.40,429.22,226.0,216.2,1.047,752449.5,752449.5,9962,0,0,0,L,1122011218,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544238,2106759.00
06/15/2017 12:30,2,8.131,ACTIVE,220.06,371.51,59.975,1497544203,"201051344000983","219011344069620",27.23,46.20,0,319.51,429.22,224.3,214.5,1.043,743008.1,743008.1,9985,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544239,2106760.00
06/15/2017 12:30,2,8.242,ACTIVE,220.06,370.60,59.917,1497544203,"201051344001158","219011344069620",26.34,48.30,0,317.10,428.61,219.8,210.2,1.012,728125.6,728125.6,9990,0,0,0,L,1122011218,0,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544240,2106761.00
06/15/2017 12:30,2,8.174,ACTIVE,219.84,370.00,59.965,1497544203,"201051344000576","219011344069620",27.08,43.60,0,318.61,428.61,224.1,214.4,1.030,742644.8,742644.8,9985,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544241,2106762.00
06/15/2017 12:30,2,7.855,ACTIVE,213.74,357.38,59.954,1497544203,"274151322000087","219011344069620",25.74,71.30,0,330.03,403.97,204.8,195.7,0.787,933588.3,933588.3,10076,0,0,0,L,1151911521,0,122.68,123.14,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497544242,2106763.00
06/15/2017 12:45,2,7.951,ACTIVE,218.48,366.70,59.975,1497545103,"201051344000645","219011344069620",25.70,46.80,0,338.44,420.20,207.1,198.0,0.955,741660.0,741660.0,9974,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545105,2106764.00
06/15/2017 12:45,2,7.533,ACTIVE,213.51,370.90,59.965,1497545103,"274151322000085","219011344069620",23.38,59.80,0,331.83,391.04,178.2,170.0,0.689,956156.7,956156.7,9922,0,0,0,L,1151911521,0,122.91,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545106,2106765.00
06/15/2017 12:45,2,8.025,ACTIVE,217.80,366.40,59.959,1497545103,"201051344000633","219011344069620",25.47,52.80,0,335.74,419.60,206.8,197.7,0.981,728324.5,728324.5,10016,0,0,0,L,1122011218,0,123.81,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545107,2106766.00
06/15/2017 12:45,2,7.908,ACTIVE,218.93,367.60,59.965,1497545103,"201051344000469","219011344069620",26.28,43.60,0,338.74,422.60,210.3,201.1,0.986,731497.9,731497.9,9988,0,0,0,L,1122011218,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545108,2106767.00
06/15/2017 12:45,2,7.904,ACTIVE,216.22,363.09,59.970,1497545103,"201051344000646","219011344069620",25.54,53.80,0,335.14,414.79,204.4,195.4,0.959,727050.3,727050.3,9989,0,0,0,L,1122011218,0,124.04,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545109,2106768.00
06/15/2017 12:45,2,7.689,ACTIVE,213.06,353.47,59.959,1497545103,"274151322000052","219011344069620",25.37,69.30,0,330.33,397.96,197.5,188.7,0.782,993458.6,993458.6,9926,0,0,0,L,1151911521,0,122.01,122.91,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545110,2106769.00
06/15/2017 12:45,2,7.949,ACTIVE,217.35,367.00,59.959,1497545103,"201051344000585","219011344069620",25.90,51.30,0,335.44,419.30,208.5,199.4,0.972,739277.8,739277.8,9987,0,0,0,L,1122011218,0,123.81,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545111,2106770.00
06/15/2017 12:45,2,7.863,ACTIVE,215.77,365.19,59.965,1497545103,"201051344001230","219011344069620",25.94,52.80,0,335.74,415.99,206.4,197.3,0.977,731731.7,731731.7,9994,0,0,0,L,1122011218,0,123.81,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545111,2106771.00
06/15/2017 12:45,2,7.844,ACTIVE,217.80,367.60,59.996,1497545103,"201051344000582","219011344069620",25.78,48.30,0,334.84,418.09,204.6,195.5,0.946,721187.2,721187.2,9980,0,0,0,L,1122011218,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545112,2106772.00
06/15/2017 12:45,2,7.977,ACTIVE,216.00,362.79,59.975,1497545103,"201051344000955","219011344069620",25.25,51.80,0,335.44,414.79,203.9,194.8,0.986,740448.7,740448.7,9998,0,0,0,L,1122011218,0,123.36,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545113,2106773.00
06/15/2017 12:45,2,5.121,ACTIVE,212.83,396.75,59.991,1497545103,"274151322000094","219011344069620",35.94,62.00,0,369.70,440.94,187.3,178.8,0.729,815805.7,815805.7,10180,0,0,0,L,1151911521,0,122.01,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545114,2106774.00
06/15/2017 12:45,2,7.953,ACTIVE,219.16,366.70,59.970,1497545103,"201051344000579","219011344069620",25.78,53.00,0,338.14,420.50,207.6,198.4,0.963,749705.8,749705.8,9978,0,0,0,L,1122011218,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545115,2106775.00
06/15/2017 12:45,2,7.932,ACTIVE,216.00,362.19,59.965,1497545103,"201051344000890","219011344069620",25.49,56.00,0,334.54,414.79,204.8,195.7,0.937,734419.9,734419.9,9990,0,0,0,L,1122011218,0,124.04,122.23,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545116,2106776.00
06/15/2017 12:45,2,7.850,ACTIVE,216.90,366.10,60.012,1497545103,"201051344000438","219011344069620",25.60,52.00,0,335.44,415.39,203.6,194.5,0.968,737109.7,737109.7,9984,0,0,0,L,1122011218,0,124.27,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545117,2106777.00
