ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 12:45,2,6.883,ACTIVE,216.45,357.68,59.970,1497545103,"201051344000417","219011344069620",17.89,53.30,0,338.14,389.24,124.9,118.6,0.588,674544.8,674544.8,10015,0,0,0,L,1122011218,0,123.59,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545118,2106778.00
06/15/2017 12:45,2,7.582,ACTIVE,212.38,374.51,59.959,1497545103,"274151322000083","219011344069620",25.52,67.70,0,330.03,392.85,195.8,187.0,0.791,983392.3,983392.3,9930,0,0,0,L,1151911521,0,122.01,122.46,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545119,2106779.00
06/15/2017 12:45,2,8.080,ACTIVE,213.96,371.51,59.970,1497545103,"274151322000076","219011344069620",25.98,67.70,0,332.73,401.56,212.4,203.1,0.831,1049014.8,1049014.8,9920,0,0,0,L,1151911521,0,122.68,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545120,2106780.00
06/15/2017 12:45,2,7.883,ACTIVE,217.58,364.89,59.975,1497545103,"201051344000868","219011344069620",26.22,45.00,0,335.14,419.90,209.4,200.2,0.959,729974.1,729974.1,9991,0,0,0,L,1122011218,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545120,2106781.00
06/15/2017 12:45,2,8.105,ACTIVE,212.61,363.99,59.975,1497545103,"274151322000095","219011344069620",25.60,70.00,0,328.82,398.26,210.1,200.9,0.795,1038844.0,1038844.0,9935,0,0,0,L,1151911521,0,122.23,122.46,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545121,2106782.00
06/15/2017 12:45,2,7.066,ACTIVE,218.93,360.69,59.959,1497545103,"201051344000988","219011344069620",17.91,44.80,0,341.45,396.45,128.2,121.8,0.583,646623.8,646623.8,9999,0,0,0,L,1122011218,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545122,2106783.00
06/15/2017 12:45,2,7.951,ACTIVE,217.35,364.29,59.975,1497545103,"201051344001025","219011344069620",26.02,53.00,0,335.74,414.79,209.5,200.3,0.950,736774.9,736774.9,9999,0,0,0,L,1122011218,0,124.04,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545123,2106784.00
06/15/2017 12:45,2,7.895,ACTIVE,219.16,367.60,59.986,1497545103,"201051344000458","219011344069620",25.94,48.50,0,339.95,420.80,207.5,198.3,0.981,741818.4,741818.4,9972,0,0,0,L,1122011218,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545124,2106785.00
06/15/2017 12:45,2,7.936,ACTIVE,219.16,369.10,59.970,1497545103,"201051344000853","219011344069620",26.08,46.40,0,340.85,421.10,209.7,200.5,0.994,742585.6,742585.6,9985,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545125,2106786.00
06/15/2017 12:45,2,7.773,ACTIVE,215.77,364.89,59.965,1497545103,"201051344000685","219011344069620",26.14,50.40,0,335.74,412.98,205.7,196.6,1.016,737105.8,737105.8,10004,0,0,0,L,1122011218,0,124.27,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545126,2106787.00
06/15/2017 12:45,2,7.893,ACTIVE,217.35,365.80,59.965,1497545103,"201051344000917","219011344069620",25.82,49.00,0,334.84,413.89,206.6,197.4,0.981,733697.8,733697.8,9992,0,0,0,L,1122011218,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545127,2106788.00
06/15/2017 12:45,2,7.924,ACTIVE,216.00,362.49,59.970,1497545103,"201051344001145","219011344069620",25.64,49.50,0,336.04,413.29,205.7,196.6,0.946,741727.0,741727.0,9983,0,0,0,L,1122011218,0,123.59,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545128,2106789.00
06/15/2017 12:45,2,7.787,ACTIVE,217.58,366.10,59.954,1497545103,"201051344000651","219011344069620",26.14,49.30,0,336.04,418.09,206.0,196.9,0.941,730241.2,730241.2,9992,0,0,0,L,1122011218,0,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545129,2106790.00
06/15/2017 12:45,2,7.594,ACTIVE,213.06,362.19,59.954,1497545103,"274151322000088","219011344069620",24.95,61.70,0,330.93,394.95,191.6,183.0,0.738,943033.1,943033.1,9931,0,0,0,L,1151911521,0,122.68,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545130,2106791.00
06/15/2017 12:45,2,5.107,ACTIVE,213.96,394.65,59.965,1497545103,"274151322000068","219011344069620",36.00,62.50,0,371.51,440.64,186.2,177.8,0.725,816295.4,816295.4,10194,0,0,0,L,1151911521,0,122.91,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545131,2106792.00
06/15/2017 12:45,2,7.898,ACTIVE,216.90,365.19,59.975,1497545103,"201051344001135","219011344069620",25.70,50.60,0,335.14,412.98,205.6,196.5,0.963,725686.9,725686.9,9977,0,0,0,L,1122011218,0,124.27,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545132,2106793.00
06/15/2017 12:45,2,7.744,ACTIVE,217.13,368.20,59.991,1497545103,"201051344000594","219011344069620",26.40,56.30,0,335.14,414.19,207.2,198.0,0.959,744672.7,744672.7,9982,0,0,0,L,1122011218,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545132,2106794.00
06/15/2017 12:45,2,7.932,ACTIVE,217.80,366.40,59.996,1497545103,"201051344001203","219011344069620",26.18,51.50,0,336.34,417.79,210.3,201.1,0.981,735052.3,735052.3,10017,0,0,0,L,1122011218,0,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545133,2106795.00
06/15/2017 12:45,2,7.557,ACTIVE,212.83,373.91,59.970,1497545103,"274151322000054","219011344069620",23.84,61.00,0,330.33,393.75,182.2,173.9,0.698,960181.3,960181.3,9914,0,0,0,L,1151911521,0,122.46,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545134,2106796.00
06/15/2017 12:45,2,7.857,ACTIVE,217.80,366.10,59.975,1497545103,"201051344000867","219011344069620",26.20,50.80,0,335.14,414.49,208.4,199.2,0.955,728851.3,728851.3,10012,0,0,0,L,1122011218,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545135,2106797.00
06/15/2017 12:45,2,7.781,ACTIVE,217.35,367.00,59.959,1497545103,"201051344001093","219011344069620",26.42,49.30,0,335.44,419.00,208.2,199.0,0.955,733547.8,733547.8,10008,0,0,0,L,1122011218,0,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545136,2106798.00
06/15/2017 12:45,2,7.969,ACTIVE,218.48,367.30,59.975,1497545103,"201051344000900","219011344069620",26.58,45.00,0,336.04,421.70,214.4,205.0,0.972,750332.1,750332.1,9987,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545137,2106799.00
06/15/2017 12:45,2,7.896,ACTIVE,218.48,366.40,59.970,1497545103,"201051344000648","219011344069620",25.66,47.50,0,337.24,419.90,205.3,196.2,0.950,738792.4,738792.4,9977,0,0,0,L,1122011218,0,123.59,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545138,2106800.00
06/15/2017 12:45,2,7.914,ACTIVE,218.93,368.20,59.975,1497545103,"201051344000569","219011344069620",26.10,46.60,0,336.34,420.80,209.2,200.0,0.977,752500.8,752500.8,9963,0,0,0,L,1122011218,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545139,2106801.00
06/15/2017 12:45,2,7.914,ACTIVE,219.16,367.90,59.928,1497545103,"201051344000983","219011344069620",26.14,47.30,0,336.64,420.20,209.5,200.3,0.981,743059.2,743059.2,9986,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545140,2106802.00
06/15/2017 12:45,2,7.871,ACTIVE,219.16,368.50,59.965,1497545103,"201051344001158","219011344069620",25.68,50.40,0,339.04,418.70,204.8,195.8,0.950,728175.6,728175.6,9991,0,0,0,L,1122011218,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545141,2106803.00
06/15/2017 12:45,2,7.861,ACTIVE,219.39,369.70,59.970,1497545103,"201051344000576","219011344069620",26.16,46.00,0,337.84,420.50,208.2,199.1,0.972,742695.7,742695.7,9986,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545142,2106804.00
06/15/2017 12:45,2,7.588,ACTIVE,213.29,365.19,59.970,1497545103,"274151322000087","219011344069620",25.07,73.70,0,326.42,395.55,192.7,184.0,0.738,933635.0,933635.0,10077,0,0,0,L,1151911521,0,122.46,122.91,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497545142,2106805.00
06/15/2017 13:00,2,8.070,ACTIVE,219.39,367.90,59.986,1497546003,"201051344000645","219011344069620",25.50,49.30,0,338.44,415.69,208.4,199.2,0.959,741709.5,741709.5,9975,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546005,2106806.00
06/15/2017 13:00,2,7.648,ACTIVE,213.96,352.27,59.986,1497546003,"274151322000085","219011344069620",22.98,62.30,0,331.23,390.14,177.8,169.7,0.681,956199.0,956199.0,9923,0,0,0,L,1151911521,0,123.14,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546006,2106807.00
06/15/2017 13:00,2,7.982,ACTIVE,218.48,367.90,59.996,1497546003,"201051344000633","219011344069620",25.76,54.30,0,335.14,415.39,208.2,199.0,0.986,728374.0,728374.0,10017,0,0,0,L,1122011218,0,124.27,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546007,2106808.00
06/15/2017 13:00,2,8.006,ACTIVE,219.84,370.60,60.018,1497546003,"201051344000469","219011344069620",25.76,48.50,0,337.84,417.19,208.9,199.7,0.981,731547.9,731547.9,9989,0,0,0,L,1122011218,0,124.27,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546008,2106809.00
06/15/2017 13:00,2,7.875,ACTIVE,216.67,365.19,60.023,1497546003,"201051344000646","219011344069620",25.78,55.50,0,335.14,411.48,205.4,196.4,0.972,727099.3,727099.3,9990,0,0,0,L,1122011218,0,124.49,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546008,2106810.00
06/15/2017 13:00,2,7.744,ACTIVE,214.19,370.60,60.002,1497546003,"274151322000052","219011344069620",25.35,70.70,0,319.51,411.18,198.8,189.9,0.782,993505.9,993505.9,9927,0,0,0,L,1151911521,0,122.46,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546009,2106811.00
06/15/2017 13:00,2,8.076,ACTIVE,217.80,367.90,60.023,1497546003,"201051344000585","219011344069620",25.54,53.80,0,334.24,410.28,208.9,199.7,0.972,739327.5,739327.5,9988,0,0,0,L,1122011218,0,124.27,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546010,2106812.00
06/15/2017 13:00,2,7.873,ACTIVE,216.22,362.49,59.991,1497546003,"201051344001230","219011344069620",25.90,53.80,0,336.94,411.48,206.4,197.3,0.963,731781.0,731781.0,9995,0,0,0,L,1122011218,0,124.04,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546011,2106813.00
06/15/2017 13:00,2,8.008,ACTIVE,218.48,369.70,60.002,1497546003,"201051344000582","219011344069620",25.29,50.20,0,335.44,413.89,205.0,196.0,0.946,721236.1,721236.1,9981,0,0,0,L,1122011218,0,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546012,2106814.00
06/15/2017 13:00,2,7.934,ALERT,216.67,367.60,59.996,1497546003,"201051344000955","219011344069620",25.54,53.80,0,304.78,410.88,205.2,196.2,0.986,740497.4,740497.4,9999,0,0,0,L,1122011218,0,123.81,123.14,0002,49,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546014,2106815.00
06/15/2017 13:00,2,5.254,ACTIVE,214.19,392.55,59.975,1497546003,"274151322000094","219011344069620",35.15,64.00,0,366.10,435.53,187.8,179.3,0.729,815850.3,815850.3,10181,0,0,0,L,1151911521,0,122.91,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546015,2106816.00
06/15/2017 13:00,2,8.096,ACTIVE,219.84,370.30,60.002,1497546003,"201051344000579","219011344069620",25.54,54.80,0,338.14,416.59,209.5,200.3,0.968,749755.6,749755.6,9979,0,0,0,L,1122011218,0,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546016,2106817.00
06/15/2017 13:00,2,7.900,ACTIVE,216.90,365.49,60.018,1497546003,"201051344000890","219011344069620",25.64,56.80,0,334.54,411.18,205.2,196.1,0.955,734468.8,734468.8,9991,0,0,0,L,1122011218,0,124.27,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546017,2106818.00
06/15/2017 13:00,2,7.979,ALERT,217.80,368.50,60.028,1497546003,"201051344000438","219011344069620",25.37,53.30,0,304.78,410.88,204.8,195.7,0.972,737158.3,737158.3,9985,0,0,0,L,1122011218,0,124.94,123.81,0002,51,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546018,2106819.00
06/15/2017 13:00,2,6.885,ACTIVE,217.13,357.38,60.007,1497546003,"201051344000417","219011344069620",17.87,53.80,0,337.84,387.44,124.8,118.5,0.592,674574.5,674574.5,10016,0,0,0,L,1122011218,0,124.04,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546019,2106820.00
06/15/2017 13:00,2,7.746,ACTIVE,213.74,370.00,59.981,1497546003,"274151322000083","219011344069620",25.17,69.70,0,329.73,394.35,197.2,188.4,0.791,983439.4,983439.4,9931,0,0,0,L,1151911521,0,122.68,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546020,2106821.00
06/15/2017 13:00,2,8.125,ACTIVE,214.41,352.27,59.996,1497546003,"274151322000076","219011344069620",26.00,69.30,0,324.32,410.88,213.7,204.3,0.831,1049065.8,1049065.8,9921,0,0,0,L,1151911521,0,122.91,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546021,2106822.00
06/15/2017 13:00,2,8.014,ACTIVE,218.48,367.90,59.996,1497546003,"201051344000868","219011344069620",25.82,48.30,0,335.14,414.19,209.4,200.2,0.946,730024.2,730024.2,9992,0,0,0,L,1122011218,0,123.81,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546022,2106823.00
06/15/2017 13:00,2,8.121,ACTIVE,213.51,357.98,60.002,1497546003,"274151322000095","219011344069620",25.74,71.30,0,328.82,397.05,211.5,202.2,0.800,1038894.4,1038894.4,9936,0,0,0,L,1151911521,0,122.91,122.91,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546023,2106824.00
06/15/2017 13:00,2,6.982,ACTIVE,219.84,361.29,60.007,1497546003,"201051344000988","219011344069620",17.91,47.80,0,341.45,392.85,126.7,120.3,0.592,646654.1,646654.1,10000,0,0,0,L,1122011218,0,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546024,2106825.00
06/15/2017 13:00,2,8.053,ACTIVE,218.26,367.30,60.002,1497546003,"201051344001025","219011344069620",25.72,54.50,0,335.44,411.48,209.8,200.5,0.941,736825.1,736825.1,10000,0,0,0,L,1122011218,0,124.49,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546025,2106826.00
06/15/2017 13:00,2,8.076,ACTIVE,220.06,371.21,60.023,1497546003,"201051344000458","219011344069620",25.47,52.00,0,340.85,416.89,208.3,199.1,0.986,741868.1,741868.1,9973,0,0,0,L,1122011218,0,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546026,2106827.00
06/15/2017 13:00,2,8.053,ACTIVE,220.52,371.51,60.002,1497546003,"201051344000853","219011344069620",25.80,49.30,0,341.45,417.49,210.4,201.2,0.963,742635.8,742635.8,9986,0,0,0,L,1122011218,0,125.40,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546027,2106828.00
06/15/2017 13:00,2,8.023,ALERT,217.13,366.40,60.002,1497546003,"201051344000685","219011344069620",25.50,52.00,0,303.58,411.18,207.2,198.1,1.003,737155.0,737155.0,10005,0,0,0,L,1122011218,0,124.94,122.91,0002,48,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546029,2106829.00
06/15/2017 13:00,2,7.980,ACTIVE,218.26,367.30,60.012,1497546003,"201051344000917","219011344069620",25.58,51.30,0,335.44,410.28,206.6,197.5,0.981,733747.3,733747.3,9993,0,0,0,L,1122011218,0,124.49,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546030,2106830.00
06/15/2017 13:00,2,7.961,ACTIVE,217.13,367.60,60.002,1497546003,"201051344001145","219011344069620",25.72,50.60,0,325.82,411.78,207.5,198.3,0.955,741776.4,741776.4,9984,0,0,0,L,1122011218,0,124.27,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546031,2106831.00
06/15/2017 13:00,2,7.914,ACTIVE,218.71,370.60,60.018,1497546003,"201051344000651","219011344069620",25.80,51.00,0,336.04,414.49,206.7,197.5,0.932,730290.8,730290.8,9993,0,0,0,L,1122011218,0,125.40,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546032,2106832.00
06/15/2017 13:00,2,7.594,ACTIVE,213.96,363.09,60.012,1497546003,"274151322000088","219011344069620",25.11,64.30,0,330.33,394.05,192.8,184.2,0.734,943079.1,943079.1,9932,0,0,0,L,1151911521,0,123.36,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546033,2106833.00
06/15/2017 13:00,2,5.270,ACTIVE,215.09,402.77,60.012,1497546003,"274151322000068","219011344069620",35.23,64.00,0,369.70,434.93,187.9,179.5,0.712,816340.1,816340.1,10195,0,0,0,L,1151911521,0,123.59,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546033,2106834.00
06/15/2017 13:00,2,8.107,ACTIVE,218.03,366.70,60.012,1497546003,"201051344001135","219011344069620",25.11,52.00,0,335.44,410.28,206.1,197.0,0.946,725736.3,725736.3,9978,0,0,0,L,1122011218,0,124.72,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546034,2106835.00
06/15/2017 13:00,2,8.029,ACTIVE,217.58,366.70,60.012,1497546003,"201051344000594","219011344069620",25.80,56.50,0,334.54,412.38,209.7,200.5,0.972,744722.7,744722.7,9983,0,0,0,L,1122011218,0,123.59,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546035,2106836.00
06/15/2017 13:00,2,8.070,ACTIVE,218.48,368.50,60.028,1497546003,"201051344001203","219011344069620",25.76,52.80,0,336.64,414.49,210.4,201.2,0.981,735102.8,735102.8,10018,0,0,0,L,1122011218,0,125.40,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546036,2106837.00
06/15/2017 13:00,2,7.600,ACTIVE,214.19,352.57,59.996,1497546003,"274151322000054","219011344069620",23.70,64.30,0,330.03,392.55,182.2,173.9,0.694,960224.9,960224.9,9915,0,0,0,L,1151911521,0,123.14,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546037,2106838.00
06/15/2017 13:00,2,8.068,ACTIVE,218.71,367.60,59.996,1497546003,"201051344000867","219011344069620",25.68,52.50,0,335.14,410.88,209.9,200.7,0.959,728901.6,728901.6,10013,0,0,0,L,1122011218,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546038,2106839.00
06/15/2017 13:00,2,7.887,ACTIVE,218.26,367.90,59.954,1497546003,"201051344001093","219011344069620",26.02,51.00,0,335.14,415.09,207.9,198.7,0.955,733597.7,733597.7,10009,0,0,0,L,1122011218,0,124.94,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546039,2106840.00
06/15/2017 13:00,2,8.127,ACTIVE,219.39,369.70,59.996,1497546003,"201051344000900","219011344069620",26.06,48.00,0,336.04,417.79,214.4,205.1,0.968,750383.4,750383.4,9988,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546040,2106841.00
06/15/2017 13:00,2,7.852,ACTIVE,219.61,369.40,60.007,1497546003,"201051344000648","219011344069620",26.08,48.30,0,336.34,417.19,207.3,198.1,0.972,738841.8,738841.8,9978,0,0,0,L,1122011218,0,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546041,2106842.00
06/15/2017 13:00,2,8.016,ACTIVE,219.39,368.80,60.007,1497546003,"201051344000569","219011344069620",25.82,50.20,0,335.74,416.59,209.6,200.4,0.981,752550.8,752550.8,9964,0,0,0,L,1122011218,0,124.04,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546042,2106843.00
06/15/2017 13:00,2,7.928,ACTIVE,220.06,371.51,60.012,1497546003,"201051344000983","219011344069620",26.24,50.20,0,337.24,417.49,210.6,201.3,0.990,743109.5,743109.5,9987,0,0,0,L,1122011218,0,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546043,2106844.00
06/15/2017 13:00,2,8.062,ACTIVE,220.06,370.90,60.007,1497546003,"201051344001158","219011344069620",25.23,52.50,0,337.84,415.69,206.2,197.1,0.924,728224.8,728224.8,9992,0,0,0,L,1122011218,0,124.72,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546044,2106845.00
06/15/2017 13:00,2,7.992,ACTIVE,219.84,368.50,60.002,1497546003,"201051344000576","219011344069620",25.76,48.30,0,339.04,416.89,208.5,199.3,0.963,742745.5,742745.5,9987,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546045,2106846.00
06/15/2017 13:00,2,7.682,ACTIVE,214.41,364.89,60.007,1497546003,"274151322000087","219011344069620",24.87,76.00,0,328.52,393.45,193.3,184.6,0.725,933681.2,933681.2,10078,0,0,0,L,1151911521,0,123.14,123.36,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546046,2106847.00
06/15/2017 13:15,2,8.367,ACTIVE,219.39,369.10,59.965,1497546903,"201051344000645","219011344069620",25.49,50.80,0,341.75,417.49,215.8,206.3,0.972,741759.4,741759.4,9976,0,0,0,L,1122011218,0,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546905,2106848.00
06/15/2017 13:15,2,7.961,ACTIVE,213.96,352.57,59.959,1497546903,"274151322000085","219011344069620",22.68,63.70,0,337.84,390.14,182.9,174.6,0.707,956241.3,956241.3,9924,0,0,0,L,1151911521,0,123.14,122.91,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546905,2106849.00
06/15/2017 13:15,2,8.500,ACTIVE,218.48,370.30,59.922,1497546903,"201051344000633","219011344069620",25.11,56.00,0,341.75,416.89,216.0,206.6,1.021,728423.8,728423.8,10018,0,0,0,L,1122011218,0,124.27,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546906,2106850.00
06/15/2017 13:15,2,8.422,ACTIVE,219.84,371.81,59.981,1497546903,"201051344000469","219011344069620",25.56,51.00,0,341.75,419.30,218.0,208.5,1.021,731597.9,731597.9,9990,0,0,0,L,1122011218,0,124.27,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546907,2106851.00
06/15/2017 13:15,2,8.256,ACTIVE,216.67,367.30,60.002,1497546903,"201051344000646","219011344069620",25.56,56.80,0,334.24,412.68,213.8,204.4,1.003,727148.4,727148.4,9991,0,0,0,L,1122011218,0,124.27,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546908,2106852.00
06/15/2017 13:15,2,8.084,ACTIVE,213.96,351.67,59.944,1497546903,"274151322000052","219011344069620",25.11,72.70,0,336.34,396.15,205.2,196.2,0.809,993553.2,993553.2,9928,0,0,0,L,1151911521,0,122.46,123.36,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546909,2106853.00
06/15/2017 13:15,2,8.465,ACTIVE,218.48,367.90,59.912,1497546903,"201051344000585","219011344069620",25.41,54.80,0,339.04,415.99,217.8,208.3,1.012,739377.4,739377.4,9989,0,0,0,L,1122011218,0,124.49,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546910,2106854.00
06/15/2017 13:15,2,8.307,ACTIVE,216.45,363.09,59.938,1497546903,"201051344001230","219011344069620",25.66,55.30,0,336.34,412.98,215.9,206.4,1.021,731830.5,731830.5,9996,0,0,0,L,1122011218,0,124.04,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546911,2106855.00
06/15/2017 13:15,2,8.230,ACTIVE,218.48,367.00,59.981,1497546903,"201051344000582","219011344069620",25.80,51.50,0,336.64,418.09,215.1,205.7,0.986,721285.2,721285.2,9982,0,0,0,L,1122011218,0,124.72,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546912,2106856.00
06/15/2017 13:15,2,8.406,ACTIVE,216.90,365.80,59.959,1497546903,"201051344000955","219011344069620",25.03,55.50,0,335.14,411.18,213.0,203.7,0.999,740546.4,740546.4,10001,0,0,0,L,1122011218,0,123.81,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546913,2106857.00
06/15/2017 13:15,2,5.352,ACTIVE,213.74,414.19,59.965,1497546903,"274151322000094","219011344069620",36.20,65.70,0,367.00,432.22,195.3,186.6,0.751,815895.1,815895.1,10182,0,0,0,L,1151911521,0,122.46,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546914,2106858.00
06/15/2017 13:15,2,8.486,ACTIVE,220.29,368.20,59.970,1497546903,"201051344000579","219011344069620",25.31,56.80,0,341.75,417.79,217.6,208.1,1.008,749805.6,749805.6,9980,0,0,0,L,1122011218,0,124.72,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546914,2106859.00
06/15/2017 13:15,2,8.303,ACTIVE,216.90,363.69,59.970,1497546903,"201051344000890","219011344069620",25.60,58.00,0,335.74,412.98,215.2,205.8,0.968,734517.9,734517.9,9992,0,0,0,L,1122011218,0,124.27,122.68,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546915,2106860.00
06/15/2017 13:15,2,8.336,ACTIVE,217.80,367.60,59.933,1497546903,"201051344000438","219011344069620",25.27,55.00,0,336.34,415.09,213.2,203.9,0.994,737207.3,737207.3,9987,0,0,0,L,1122011218,0,124.72,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546916,2106861.00
06/15/2017 13:15,2,7.082,ACTIVE,217.13,358.88,59.970,1497546903,"201051344000417","219011344069620",17.89,54.80,0,337.24,386.53,128.7,122.2,0.605,674603.7,674603.7,10017,0,0,0,L,1122011218,0,124.04,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546917,2106862.00
06/15/2017 13:15,2,8.143,ACTIVE,213.06,376.01,59.965,1497546903,"274151322000083","219011344069620",24.95,70.30,0,331.53,394.05,205.6,196.6,0.822,983486.6,983486.6,9932,0,0,0,L,1151911521,0,122.23,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546918,2106863.00
06/15/2017 13:15,2,8.564,ACTIVE,214.41,371.21,59.959,1497546903,"274151322000076","219011344069620",25.58,71.00,0,336.34,399.76,222.0,212.3,0.879,1049116.7,1049116.7,9922,0,0,0,L,1151911521,0,122.91,123.59,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546919,2106864.00
06/15/2017 13:15,2,8.531,ACTIVE,218.26,367.60,59.970,1497546903,"201051344000868","219011344069620",25.43,50.60,0,336.64,414.49,219.8,210.2,0.994,730074.4,730074.4,9993,0,0,0,L,1122011218,0,123.81,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546920,2106865.00
06/15/2017 13:15,2,8.516,ACTIVE,213.51,376.62,59.965,1497546903,"274151322000095","219011344069620",25.60,74.00,0,330.33,397.96,220.6,211.0,0.818,1038945.0,1038945.0,9937,0,0,0,L,1151911521,0,122.68,122.91,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546921,2106866.00
06/15/2017 13:15,2,7.107,ACTIVE,220.06,362.49,59.970,1497546903,"201051344000988","219011344069620",17.91,50.00,0,341.45,393.75,128.9,122.5,0.588,646683.7,646683.7,10001,0,0,0,L,1122011218,0,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546922,2106867.00
06/15/2017 13:15,2,8.529,ACTIVE,218.03,367.00,59.981,1497546903,"201051344001025","219011344069620",25.49,56.00,0,336.64,416.89,220.2,210.6,0.994,736875.2,736875.2,10001,0,0,0,L,1122011218,0,124.49,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546923,2106868.00
06/15/2017 13:15,2,8.410,ACTIVE,220.06,370.30,59.965,1497546903,"201051344000458","219011344069620",25.52,53.80,0,342.65,418.70,217.2,207.7,1.016,741917.9,741917.9,9974,0,0,0,L,1122011218,0,124.94,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546924,2106869.00
06/15/2017 13:15,2,8.439,ACTIVE,220.06,369.40,59.965,1497546903,"201051344000853","219011344069620",25.68,52.00,0,341.45,418.39,219.4,209.8,1.021,742686.1,742686.1,9987,0,0,0,L,1122011218,0,125.17,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546925,2106870.00
06/15/2017 13:15,2,8.291,ACTIVE,216.67,366.10,59.965,1497546903,"201051344000685","219011344069620",25.82,53.00,0,334.84,412.38,216.8,207.3,1.056,737204.6,737204.6,10007,0,0,0,L,1122011218,0,124.72,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546925,2106871.00
06/15/2017 13:15,2,8.352,ACTIVE,218.03,368.50,59.965,1497546903,"201051344000917","219011344069620",25.74,52.30,0,336.04,415.39,217.6,208.1,1.030,733796.7,733796.7,9994,0,0,0,L,1122011218,0,124.49,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546926,2106872.00
06/15/2017 13:15,2,8.348,ACTIVE,216.45,366.70,59.970,1497546903,"201051344001145","219011344069620",25.68,52.00,0,335.14,412.38,217.3,207.8,1.008,741826.1,741826.1,9985,0,0,0,L,1122011218,0,124.04,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546927,2106873.00
06/15/2017 13:15,2,8.395,ACTIVE,218.71,370.00,59.954,1497546903,"201051344000651","219011344069620",25.60,52.50,0,342.65,417.79,217.4,207.9,0.990,730340.2,730340.2,9994,0,0,0,L,1122011218,0,125.40,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546928,2106874.00
06/15/2017 13:15,2,8.088,ACTIVE,213.96,352.87,59.970,1497546903,"274151322000088","219011344069620",24.49,66.70,0,336.94,395.55,200.6,191.7,0.765,943124.9,943124.9,9933,0,0,0,L,1151911521,0,123.36,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546929,2106875.00
06/15/2017 13:15,2,5.373,ACTIVE,214.41,394.95,59.965,1497546903,"274151322000068","219011344069620",36.10,65.70,0,363.69,434.93,196.5,187.8,0.760,816384.7,816384.7,10196,0,0,0,L,1151911521,0,123.14,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546930,2106876.00
06/15/2017 13:15,2,8.316,ACTIVE,218.03,367.60,59.965,1497546903,"201051344001135","219011344069620",25.70,53.80,0,336.34,415.99,216.5,207.1,0.994,725785.5,725785.5,9979,0,0,0,L,1122011218,0,124.72,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546931,2106877.00
06/15/2017 13:15,2,8.426,ACTIVE,217.80,366.70,59.965,1497546903,"201051344000594","219011344069620",25.64,58.30,0,334.54,413.89,218.7,209.2,1.012,744772.8,744772.8,9984,0,0,0,L,1122011218,0,123.81,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546932,2106878.00
06/15/2017 13:15,2,8.443,ACTIVE,218.26,368.80,59.975,1497546903,"201051344001203","219011344069620",25.96,53.30,0,342.35,417.49,222.0,212.4,1.039,735153.1,735153.1,10019,0,0,0,L,1122011218,0,125.17,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546933,2106879.00
06/15/2017 13:15,2,8.072,ACTIVE,213.74,356.78,59.959,1497546903,"274151322000054","219011344069620",23.10,66.70,0,336.34,393.15,188.7,180.2,0.712,960268.0,960268.0,9916,0,0,0,L,1151911521,0,122.91,123.14,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546934,2106880.00
06/15/2017 13:15,2,8.471,ACTIVE,218.71,368.20,59.965,1497546903,"201051344000867","219011344069620",25.66,54.00,0,336.64,414.49,220.1,210.5,0.999,728951.7,728951.7,10014,0,0,0,L,1122011218,0,124.49,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546934,2106881.00
06/15/2017 13:15,2,8.328,ACTIVE,218.26,369.10,59.959,1497546903,"201051344001093","219011344069620",26.12,52.30,0,337.54,418.39,220.1,210.5,1.016,733647.4,733647.4,10010,0,0,0,L,1122011218,0,124.72,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546935,2106882.00
06/15/2017 13:15,2,8.607,ACTIVE,219.39,370.90,59.954,1497546903,"201051344000900","219011344069620",25.90,50.60,0,341.75,420.80,225.7,215.9,1.012,750434.7,750434.7,9989,0,0,0,L,1122011218,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546936,2106883.00
06/15/2017 13:15,2,8.305,ACTIVE,219.61,369.70,59.970,1497546903,"201051344000648","219011344069620",25.70,50.20,0,342.95,419.00,216.2,206.7,1.003,738891.3,738891.3,9979,0,0,0,L,1122011218,0,124.27,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546937,2106884.00
06/15/2017 13:15,2,8.369,ACTIVE,219.84,371.51,59.970,1497546903,"201051344000569","219011344069620",25.88,52.30,0,340.55,418.70,219.4,209.8,1.025,752600.8,752600.8,9965,0,0,0,L,1122011218,0,124.27,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546938,2106885.00
06/15/2017 13:15,2,8.471,ACTIVE,220.06,372.71,59.933,1497546903,"201051344000983","219011344069620",25.66,53.00,0,342.05,419.60,220.0,210.4,1.030,743159.8,743159.8,9988,0,0,0,L,1122011218,0,124.94,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546939,2106886.00
06/15/2017 13:15,2,8.531,ACTIVE,219.84,369.10,59.954,1497546903,"201051344001158","219011344069620",24.91,54.80,0,342.35,417.49,215.2,205.8,0.994,728273.9,728273.9,9993,0,0,0,L,1122011218,0,124.49,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546940,2106887.00
06/15/2017 13:15,2,8.434,ACTIVE,220.06,368.50,59.970,1497546903,"201051344000576","219011344069620",25.58,50.20,0,341.45,419.00,218.7,209.1,1.012,742795.3,742795.3,9988,0,0,0,L,1122011218,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546941,2106888.00
06/15/2017 13:15,2,8.053,ACTIVE,213.74,354.67,59.965,1497546903,"274151322000087","219011344069620",24.85,78.50,0,334.84,393.75,202.7,193.7,0.760,933727.2,933727.2,10079,0,0,0,L,1151911521,0,122.91,123.14,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497546942,2106889.00
06/15/2017 13:30,2,5.264,ALERT,217.13,359.78,59.965,1497547804,"201051344000645","219011344069620",27.49,46.20,0,299.97,524.20,146.6,139.5,0.685,741790.8,741790.8,9977,0,0,0,L,1122011218,0,123.59,123.81,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547806,2106890.00
06/15/2017 13:30,2,4.691,ACTIVE,213.06,349.56,59.965,1497547804,"274151322000085","219011344069620",25.47,58.80,0,329.13,403.37,120.9,114.8,0.464,956268.6,956268.6,9925,0,0,0,L,1151911521,0,122.91,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547806,2106891.00
06/15/2017 13:30,2,5.355,ALERT,216.67,361.59,60.002,1497547804,"201051344000633","219011344069620",27.75,50.40,0,297.87,521.79,150.5,143.3,0.734,728455.4,728455.4,10019,0,0,0,L,1122011218,0,123.36,123.59,0400,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547808,2106892.00
06/15/2017 13:30,2,5.195,ALERT,217.35,358.88,59.986,1497547804,"201051344000469","219011344069620",27.45,47.00,0,299.37,518.79,144.3,137.4,0.676,731629.5,731629.5,9991,0,0,0,L,1122011218,0,123.14,124.27,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547810,2106893.00
06/15/2017 13:30,2,4.404,ALERT,214.64,355.58,59.954,1497547804,"201051344000646","219011344069620",27.71,52.80,0,299.97,525.40,123.5,117.2,0.588,727179.7,727179.7,9992,0,0,0,L,1122011218,0,123.14,122.01,0400,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547812,2106894.00
06/15/2017 13:30,2,3.971,ALERT,212.38,348.96,59.965,1497547804,"274151322000052","219011344069620",27.43,65.00,0,300.87,527.50,110.2,104.5,0.446,993583.5,993583.5,9929,0,0,0,L,1151911521,0,121.78,122.46,0400,55,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547814,2106895.00
06/15/2017 13:30,2,4.537,ALERT,215.32,355.28,59.970,1497547804,"201051344000585","219011344069620",27.43,50.80,0,300.27,519.99,126.1,119.8,0.592,739409.6,739409.6,9990,0,0,0,L,1122011218,0,122.68,122.68,0400,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547816,2106896.00
06/15/2017 13:30,2,4.520,ALERT,214.64,354.37,59.965,1497547804,"201051344001230","219011344069620",27.51,50.00,0,300.87,521.79,125.8,119.5,0.592,731861.9,731861.9,9997,0,0,0,L,1122011218,0,123.14,122.01,0400,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547818,2106897.00
06/15/2017 13:30,2,5.002,ALERT,216.45,358.28,59.970,1497547804,"201051344000582","219011344069620",27.23,49.00,0,301.17,520.29,138.2,131.4,0.663,721316.5,721316.5,9983,0,0,0,L,1122011218,0,123.81,123.14,0400,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547819,2106898.00
06/15/2017 13:30,2,6.549,ALERT,216.45,362.79,59.970,1497547804,"201051344000955","219011344069620",27.65,51.00,0,300.57,527.50,183.7,175.4,0.879,740577.8,740577.8,10002,0,0,0,L,1122011218,0,123.59,123.14,0400,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547821,2106899.00
06/15/2017 13:30,2,5.385,ACTIVE,214.19,415.69,59.975,1497547804,"274151322000094","219011344069620",37.89,61.00,0,330.93,446.95,206.6,197.5,0.800,815923.9,815923.9,10183,0,0,0,L,1151911521,0,122.68,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547822,2106900.00
06/15/2017 13:30,2,7.312,ALERT,219.61,368.80,59.938,1497547804,"201051344000579","219011344069620",27.91,52.00,0,300.57,523.90,206.9,197.8,0.977,749837.7,749837.7,9981,0,0,0,L,1122011218,0,124.49,124.72,0400,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547824,2106901.00
06/15/2017 13:30,2,8.541,ALERT,217.35,368.80,59.970,1497547804,"201051344000890","219011344069620",27.17,52.00,0,301.47,524.20,235.1,224.9,1.096,734549.6,734549.6,9993,0,0,0,L,1122011218,0,124.72,123.14,0400,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547826,2106902.00
06/15/2017 13:30,2,9.127,ALERT,219.16,374.21,59.975,1497547804,"201051344000438","219011344069620",27.43,50.40,0,301.17,522.09,253.5,242.7,1.198,737238.8,737238.8,9988,0,0,0,L,1122011218,0,125.40,124.27,0400,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547827,2106903.00
06/15/2017 13:30,2,9.617,ALERT,218.26,365.19,59.996,1497547804,"201051344000417","219011344069620",17.91,50.80,0,291.55,404.27,174.3,166.3,0.818,674621.3,674621.3,10018,0,0,0,L,1122011218,0,124.49,123.81,0002,47,0,0,0,0,0,0,6,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547829,2106904.00
06/15/2017 13:30,2,8.910,ACTIVE,214.19,375.41,59.975,1497547804,"274151322000083","219011344069620",28.25,62.80,0,326.12,406.67,254.6,243.8,1.012,983517.6,983517.6,9933,0,0,0,L,1151911521,0,122.68,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547830,2106905.00
06/15/2017 13:30,2,8.322,ALERT,215.32,353.47,59.975,1497547804,"274151322000076","219011344069620",30.26,63.70,0,301.77,528.70,254.0,243.2,0.972,1049149.6,1049149.6,9923,0,0,0,L,1151911521,0,123.36,124.04,0400,54,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547832,2106906.00
06/15/2017 13:30,2,8.453,ALERT,219.61,372.11,60.007,1497547804,"201051344000868","219011344069620",29.70,47.00,0,300.57,524.20,254.2,243.4,1.140,730106.8,730106.8,9994,0,0,0,L,1122011218,0,124.27,125.17,0400,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547834,2106907.00
06/15/2017 13:30,2,8.400,ALERT,213.51,382.03,59.986,1497547804,"274151322000095","219011344069620",29.94,64.00,0,302.37,523.29,254.5,243.7,0.968,1038977.8,1038977.8,9938,0,0,0,L,1151911521,0,122.46,123.14,0400,53,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547836,2106908.00
06/15/2017 13:30,2,9.729,ACTIVE,221.19,369.10,60.012,1497547804,"201051344000988","219011344069620",17.97,47.50,0,320.71,405.77,177.0,168.9,0.831,646703.4,646703.4,10002,0,0,0,L,1122011218,0,125.17,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547837,2106909.00
06/15/2017 13:30,2,8.484,ALERT,219.39,371.21,59.917,1497547804,"201051344001025","219011344069620",29.62,51.30,0,300.57,519.39,254.5,243.7,1.145,736907.9,736907.9,10002,0,0,0,L,1122011218,0,124.94,124.49,0400,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547838,2106910.00
06/15/2017 13:30,2,8.465,ALERT,221.42,373.61,60.007,1497547804,"201051344000458","219011344069620",29.70,50.20,0,300.27,520.89,254.1,243.3,1.193,741950.2,741950.2,9975,0,0,0,L,1122011218,0,125.62,125.85,0400,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547840,2106911.00
06/15/2017 13:30,2,8.369,ALERT,221.64,375.71,59.965,1497547804,"201051344000853","219011344069620",29.92,48.30,0,299.97,520.89,253.8,243.0,1.202,742718.6,742718.6,9988,0,0,0,L,1122011218,0,125.85,125.85,0400,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547842,2106912.00
06/15/2017 13:30,2,8.516,ALERT,217.35,370.60,59.970,1497547804,"201051344000685","219011344069620",29.54,49.30,0,300.57,515.18,254.4,243.7,1.237,737236.9,737236.9,10008,0,0,0,L,1122011218,0,124.94,123.36,0400,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547844,2106913.00
06/15/2017 13:30,2,8.531,ALERT,219.39,372.41,59.954,1497547804,"201051344000917","219011344069620",29.42,50.20,0,299.97,521.49,253.8,243.0,1.202,733829.0,733829.0,9995,0,0,0,L,1122011218,0,125.17,124.72,0400,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547846,2106914.00
06/15/2017 13:30,2,8.461,ALERT,217.80,367.90,59.970,1497547804,"201051344001145","219011344069620",29.70,48.00,0,301.47,522.69,254.5,243.7,1.162,741858.7,741858.7,9986,0,0,0,L,1122011218,0,124.49,123.36,0400,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547847,2106915.00
06/15/2017 13:30,2,8.625,ALERT,219.61,371.51,59.996,1497547804,"201051344000651","219011344069620",29.10,49.50,0,300.27,526.90,253.9,243.1,1.193,730372.7,730372.7,9995,0,0,0,L,1122011218,0,125.85,124.04,0400,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547849,2106916.00
06/15/2017 13:30,2,9.348,ACTIVE,214.19,363.39,59.949,1497547804,"274151322000088","219011344069620",26.46,61.00,0,327.62,408.18,250.2,239.5,0.959,943155.7,943155.7,9934,0,0,0,L,1151911521,0,123.59,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547850,2106917.00
06/15/2017 13:30,2,6.375,ACTIVE,215.32,442.44,59.965,1497547804,"274151322000068","219011344069620",38.15,60.50,0,333.63,459.87,246.7,236.2,0.963,816414.6,816414.6,10197,0,0,0,L,1151911521,0,123.59,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547851,2106918.00
06/15/2017 13:30,2,8.576,ALERT,218.93,371.51,59.912,1497547804,"201051344001135","219011344069620",29.24,50.80,0,300.57,516.68,254.0,243.2,1.171,725818.3,725818.3,9980,0,0,0,L,1122011218,0,124.94,123.81,0400,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547853,2106919.00
