ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 13:30,2,8.443,ALERT,218.26,369.70,59.970,1497547804,"201051344000594","219011344069620",29.76,52.80,0,299.67,519.69,254.1,243.3,1.149,744805.9,744805.9,9985,0,0,0,L,1122011218,0,124.04,124.27,0400,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547855,2106920.00
06/15/2017 13:30,2,8.512,ALERT,219.61,371.81,59.901,1497547804,"201051344001203","219011344069620",29.56,50.20,0,300.87,518.79,254.4,243.7,1.193,735186.5,735186.5,10020,0,0,0,L,1122011218,0,126.07,124.04,0400,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547856,2106921.00
06/15/2017 13:30,2,9.469,ACTIVE,214.19,358.28,59.954,1497547804,"274151322000054","219011344069620",25.03,64.00,0,327.02,406.37,239.8,229.5,0.919,960297.3,960297.3,9917,0,0,0,L,1151911521,0,123.36,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547857,2106922.00
06/15/2017 13:30,2,8.504,ALERT,219.39,370.90,59.938,1497547804,"201051344000867","219011344069620",29.52,50.20,0,299.97,519.39,254.3,243.6,1.162,728985.0,728985.0,10015,0,0,0,L,1122011218,0,124.49,124.49,0400,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547859,2106923.00
06/15/2017 13:30,2,8.545,ALERT,219.61,372.11,59.954,1497547804,"201051344001093","219011344069620",29.46,49.30,0,300.87,521.19,255.0,244.2,1.149,733680.3,733680.3,10011,0,0,0,L,1122011218,0,125.40,124.27,0400,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547861,2106924.00
06/15/2017 13:30,2,8.357,ALERT,220.52,373.01,59.959,1497547804,"201051344000900","219011344069620",30.12,46.80,0,300.27,516.08,254.3,243.6,1.140,750468.7,750468.7,9990,0,0,0,L,1122011218,0,125.17,125.17,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547863,2106925.00
06/15/2017 13:30,2,8.418,ALERT,220.06,370.30,59.917,1497547804,"201051344000648","219011344069620",28.96,46.20,0,299.97,520.59,246.7,236.2,1.114,738924.2,738924.2,9980,0,0,0,L,1122011218,0,124.27,125.40,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547864,2106926.00
06/15/2017 13:30,2,4.838,ALERT,216.67,357.68,59.944,1497547804,"201051344000569","219011344069620",28.53,48.80,0,300.57,520.89,139.9,133.2,0.681,752634.1,752634.1,9966,0,0,0,L,1122011218,0,122.68,124.04,0400,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547866,2106927.00
06/15/2017 13:30,2,4.053,ALERT,216.45,353.17,59.986,1497547804,"201051344000983","219011344069620",28.43,49.50,0,300.87,522.39,116.3,110.3,0.548,743193.4,743193.4,9989,0,0,0,L,1122011218,0,123.14,123.36,0400,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547868,2106928.00
06/15/2017 13:30,2,3.113,ALERT,214.64,350.17,59.949,1497547804,"201051344001158","219011344069620",27.49,51.00,0,299.07,518.79,86.5,81.6,0.407,728306.8,728306.8,9994,0,0,0,L,1122011218,0,122.01,122.46,0400,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547870,2106929.00
06/15/2017 13:30,2,2.924,ALERT,214.64,351.07,59.954,1497547804,"201051344000576","219011344069620",27.19,47.00,0,300.27,519.99,80.6,75.9,0.384,742828.3,742828.3,9989,0,0,0,L,1122011218,0,122.23,122.46,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547872,2106930.00
06/15/2017 13:30,2,3.066,ACTIVE,211.70,344.45,59.949,1497547804,"274151322000087","219011344069620",26.62,74.30,0,326.42,407.57,82.6,77.8,0.314,933758.8,933758.8,10080,0,0,0,L,1151911521,0,121.55,122.01,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497547873,2106931.00
06/15/2017 13:45,2,9.543,ACTIVE,220.06,372.11,59.981,1497548703,"201051344000645","219011344069620",25.84,47.30,0,319.21,428.91,249.7,239.0,1.136,741832.6,741832.6,9979,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548704,2106932.00
06/15/2017 13:45,2,8.977,ACTIVE,213.96,367.90,60.007,1497548703,"274151322000085","219011344069620",23.52,61.70,0,327.02,403.67,213.9,204.5,0.826,956304.9,956304.9,9926,0,0,0,L,1151911521,0,123.14,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548705,2106933.00
06/15/2017 13:45,2,9.512,ACTIVE,219.16,371.81,59.965,1497548703,"201051344000633","219011344069620",26.00,50.80,0,318.30,428.91,250.4,239.8,1.176,728497.2,728497.2,10021,0,0,0,L,1122011218,0,124.27,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548706,2106934.00
06/15/2017 13:45,2,9.494,ACTIVE,220.74,374.21,59.986,1497548703,"201051344000469","219011344069620",26.04,49.30,0,317.10,429.82,250.2,239.6,1.140,731671.4,731671.4,9993,0,0,0,L,1122011218,0,124.49,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548707,2106935.00
06/15/2017 13:45,2,9.361,ACTIVE,217.35,370.60,59.991,1497548703,"201051344000646","219011344069620",26.18,53.00,0,316.80,428.91,248.0,237.4,1.162,727221.1,727221.1,9994,0,0,0,L,1122011218,0,124.72,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548708,2106936.00
06/15/2017 13:45,2,9.090,ACTIVE,213.96,380.52,59.986,1497548703,"274151322000052","219011344069620",25.76,68.30,0,327.02,407.57,237.0,226.8,0.941,993623.5,993623.5,9931,0,0,0,L,1151911521,0,122.23,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548709,2106937.00
06/15/2017 13:45,2,9.451,ACTIVE,218.93,374.81,59.944,1497548703,"201051344000585","219011344069620",26.20,51.30,0,319.51,427.71,250.8,240.1,1.162,739451.7,739451.7,9992,0,0,0,L,1122011218,0,124.72,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548710,2106938.00
06/15/2017 13:45,2,9.416,ACTIVE,216.90,370.30,60.007,1497548703,"201051344001230","219011344069620",26.10,49.80,0,316.50,423.20,249.0,238.4,1.158,731903.3,731903.3,9999,0,0,0,L,1122011218,0,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548711,2106939.00
06/15/2017 13:45,2,9.291,ACTIVE,218.93,371.21,59.991,1497548703,"201051344000582","219011344069620",26.30,50.40,0,316.80,430.72,247.5,236.9,1.145,721357.7,721357.7,9985,0,0,0,L,1122011218,0,124.94,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548712,2106940.00
06/15/2017 13:45,2,9.371,ACTIVE,217.35,369.40,59.996,1497548703,"201051344000955","219011344069620",26.02,52.00,0,317.10,426.81,246.9,236.4,1.167,740619.0,740619.0,10004,0,0,0,L,1122011218,0,124.04,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548713,2106941.00
06/15/2017 13:45,2,6.240,ACTIVE,213.74,399.16,59.991,1497548703,"274151322000094","219011344069620",35.50,63.30,0,332.43,456.27,224.2,214.5,0.875,815961.3,815961.3,10184,0,0,0,L,1151911521,0,122.46,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548714,2106942.00
06/15/2017 13:45,2,9.369,ACTIVE,220.52,374.81,59.986,1497548703,"201051344000579","219011344069620",26.66,53.00,0,319.51,429.52,252.8,242.1,1.162,749879.8,749879.8,9983,0,0,0,L,1122011218,0,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548715,2106943.00
06/15/2017 13:45,2,9.365,ACTIVE,217.35,370.00,59.996,1497548703,"201051344000890","219011344069620",26.12,51.30,0,318.61,426.51,247.6,237.0,1.145,734590.8,734590.8,9995,0,0,0,L,1122011218,0,124.72,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548715,2106944.00
06/15/2017 13:45,2,9.383,ACTIVE,218.26,370.60,60.023,1497548703,"201051344000438","219011344069620",26.04,50.80,0,317.70,429.22,247.6,237.1,1.167,737279.9,737279.9,9990,0,0,0,L,1122011218,0,125.17,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548716,2106945.00
06/15/2017 13:45,2,8.535,ACTIVE,217.35,363.09,60.034,1497548703,"201051344000417","219011344069620",17.91,50.00,0,318.00,401.56,154.8,147.5,0.734,674647.4,674647.4,10020,0,0,0,L,1122011218,0,124.04,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548717,2106946.00
06/15/2017 13:45,2,9.193,ACTIVE,212.83,364.29,60.007,1497548703,"274151322000083","219011344069620",25.49,66.30,0,326.12,407.27,237.0,226.9,0.950,983557.1,983557.1,9934,0,0,0,L,1151911521,0,122.01,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548718,2106947.00
06/15/2017 13:45,2,9.367,ACTIVE,214.64,363.09,60.007,1497548703,"274151322000076","219011344069620",26.84,67.30,0,329.43,408.78,254.7,243.9,1.025,1049191.8,1049191.8,9925,0,0,0,L,1151911521,0,122.91,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548719,2106948.00
06/15/2017 13:45,2,9.570,ACTIVE,218.93,370.60,60.034,1497548703,"201051344000868","219011344069620",25.92,47.50,0,318.91,428.31,251.2,240.6,1.118,730148.4,730148.4,9996,0,0,0,L,1122011218,0,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548720,2106949.00
06/15/2017 13:45,2,9.486,ACTIVE,213.29,383.53,59.996,1497548703,"274151322000095","219011344069620",26.50,69.70,0,322.21,406.67,254.4,243.6,0.972,1039019.6,1039019.6,9940,0,0,0,L,1151911521,0,122.68,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548721,2106950.00
06/15/2017 13:45,2,8.684,ACTIVE,220.97,368.50,60.002,1497548703,"201051344000988","219011344069620",17.87,47.80,0,320.11,405.77,157.5,150.1,0.720,646729.9,646729.9,10003,0,0,0,L,1122011218,0,124.94,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548722,2106951.00
06/15/2017 13:45,2,9.596,ACTIVE,218.93,371.81,59.981,1497548703,"201051344001025","219011344069620",26.04,52.50,0,318.61,428.91,252.9,242.2,1.123,736949.6,736949.6,10004,0,0,0,L,1122011218,0,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548723,2106952.00
06/15/2017 13:45,2,9.533,ACTIVE,220.97,375.71,59.996,1497548703,"201051344000458","219011344069620",26.10,51.50,0,317.70,429.82,252.2,241.5,1.184,741991.4,741991.4,9977,0,0,0,L,1122011218,0,125.17,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548724,2106953.00
06/15/2017 13:45,2,9.553,ACTIVE,221.19,374.51,60.002,1497548703,"201051344000853","219011344069620",26.16,49.50,0,320.11,430.12,253.0,242.2,1.176,742759.9,742759.9,9990,0,0,0,L,1122011218,0,125.40,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548724,2106954.00
06/15/2017 13:45,2,9.396,ACTIVE,216.90,369.40,60.002,1497548703,"201051344000685","219011344069620",26.60,49.30,0,316.80,425.31,253.0,242.3,1.229,737277.8,737277.8,10010,0,0,0,L,1122011218,0,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548725,2106955.00
06/15/2017 13:45,2,9.512,ACTIVE,218.71,371.81,59.975,1497548703,"201051344000917","219011344069620",26.08,50.80,0,318.00,428.31,251.1,240.5,1.184,733869.7,733869.7,9997,0,0,0,L,1122011218,0,124.72,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548726,2106956.00
06/15/2017 13:45,2,9.578,ACTIVE,217.35,371.51,60.023,1497548703,"201051344001145","219011344069620",26.22,48.30,0,318.91,427.41,254.0,243.3,1.162,741899.5,741899.5,9988,0,0,0,L,1122011218,0,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548727,2106957.00
06/15/2017 13:45,2,9.695,ACTIVE,219.16,373.61,59.991,1497548703,"201051344000651","219011344069620",25.47,50.40,0,318.61,428.61,250.0,239.4,1.136,730413.4,730413.4,9997,0,0,0,L,1122011218,0,125.62,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548728,2106958.00
06/15/2017 13:45,2,9.123,ACTIVE,213.74,374.21,59.991,1497548703,"274151322000088","219011344069620",25.03,62.50,0,327.32,407.27,231.1,221.1,0.888,943193.5,943193.5,9935,0,0,0,L,1151911521,0,123.36,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548729,2106959.00
06/15/2017 13:45,2,5.836,ACTIVE,214.41,415.69,60.002,1497548703,"274151322000068","219011344069620",36.68,61.70,0,332.13,462.58,216.8,207.4,0.840,816451.3,816451.3,10198,0,0,0,L,1151911521,0,123.14,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548730,2106960.00
06/15/2017 13:45,2,7.941,ACTIVE,217.13,367.00,60.028,1497548703,"201051344001135","219011344069620",26.02,51.50,0,317.40,427.71,209.2,200.0,0.955,725859.0,725859.0,9982,0,0,0,L,1122011218,0,124.27,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548731,2106961.00
06/15/2017 13:45,2,5.682,ACTIVE,215.09,358.88,59.991,1497548703,"201051344000594","219011344069620",26.48,52.50,0,315.00,428.31,151.8,144.5,0.663,744847.0,744847.0,9987,0,0,0,L,1122011218,0,122.23,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548732,2106962.00
06/15/2017 13:45,2,4.543,ACTIVE,215.54,353.77,59.996,1497548703,"201051344001203","219011344069620",25.94,50.20,0,317.70,429.52,119.0,113.0,0.539,735227.4,735227.4,10022,0,0,0,L,1122011218,0,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548733,2106963.00
06/15/2017 13:45,2,2.701,ACTIVE,211.03,360.38,59.991,1497548703,"274151322000054","219011344069620",24.15,65.00,0,325.22,405.47,65.8,61.6,0.460,960333.5,960333.5,9918,0,0,0,L,1151911521,0,121.55,121.10,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548734,2106964.00
06/15/2017 13:45,2,2.246,ACTIVE,212.83,354.37,59.991,1497548703,"201051344000867","219011344069620",26.04,50.40,0,318.91,428.31,59.2,55.2,0.486,729025.7,729025.7,10017,0,0,0,L,1122011218,0,121.33,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548735,2106965.00
06/15/2017 13:45,2,2.158,ACTIVE,212.61,355.88,60.002,1497548703,"201051344001093","219011344069620",25.56,49.50,0,319.81,428.61,55.9,52.0,0.468,733720.3,733720.3,10013,0,0,0,L,1122011218,0,121.78,121.10,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548736,2106966.00
06/15/2017 13:45,2,2.256,ACTIVE,213.06,355.88,60.002,1497548703,"201051344000900","219011344069620",26.00,47.30,0,319.21,431.62,59.4,55.4,0.495,750509.8,750509.8,9992,0,0,0,L,1122011218,0,121.55,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548737,2106967.00
06/15/2017 13:45,2,2.164,ACTIVE,213.29,355.88,60.018,1497548703,"201051344000648","219011344069620",25.92,46.20,0,316.20,430.42,56.9,52.9,0.495,738964.0,738964.0,9982,0,0,0,L,1122011218,0,121.10,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548738,2106968.00
06/15/2017 13:45,2,2.195,ACTIVE,212.83,354.07,59.996,1497548703,"201051344000569","219011344069620",25.64,49.80,0,317.40,430.72,57.0,53.1,0.491,752674.2,752674.2,9968,0,0,0,L,1122011218,0,120.65,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548738,2106969.00
06/15/2017 13:45,2,2.221,ACTIVE,213.29,355.28,59.996,1497548703,"201051344000983","219011344069620",26.02,50.00,0,318.00,431.62,58.6,54.6,0.495,743233.8,743233.8,9991,0,0,0,L,1122011218,0,121.55,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548739,2106970.00
06/15/2017 13:45,2,2.189,ACTIVE,212.83,353.47,60.002,1497548703,"201051344001158","219011344069620",25.33,51.30,0,318.61,427.41,56.2,52.3,0.486,728346.5,728346.5,9996,0,0,0,L,1122011218,0,121.10,121.55,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548740,2106971.00
06/15/2017 13:45,2,2.115,ACTIVE,213.29,355.88,60.002,1497548703,"201051344000576","219011344069620",25.76,47.00,0,318.61,430.72,55.2,51.4,0.482,742868.2,742868.2,9991,0,0,0,L,1122011218,0,121.33,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548741,2106972.00
06/15/2017 13:45,2,2.092,ACTIVE,210.80,346.26,59.986,1497548703,"274151322000087","219011344069620",24.93,74.30,0,322.81,405.17,52.8,49.0,0.362,933795.7,933795.7,10081,0,0,0,L,1151911521,0,121.33,121.33,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497548742,2106973.00
06/15/2017 14:00,2,0.965,ACTIVE,212.16,344.15,59.965,1497549603,"201051344000645","219011344069620",26.86,41.00,0,319.81,427.41,26.2,23.4,0.208,741847.1,741847.1,9980,0,0,0,L,1122011218,0,121.10,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549604,2106974.00
06/15/2017 14:00,2,0.922,ACTIVE,210.57,340.85,59.981,1497549603,"274151322000085","219011344069620",25.17,51.80,0,328.82,402.77,23.4,20.7,0.159,956318.0,956318.0,9927,0,0,0,L,1151911521,0,121.78,121.10,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549605,2106975.00
06/15/2017 14:00,2,0.965,ACTIVE,212.16,345.66,59.970,1497549603,"201051344000633","219011344069620",27.29,43.80,0,318.61,429.22,26.7,23.8,0.217,728511.9,728511.9,10022,0,0,0,L,1122011218,0,121.10,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549606,2106976.00
06/15/2017 14:00,2,0.977,ACTIVE,211.48,344.15,59.944,1497549603,"201051344000469","219011344069620",26.72,41.80,0,316.20,428.61,26.5,23.6,0.217,731685.9,731685.9,9994,0,0,0,L,1122011218,0,120.20,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549607,2106977.00
06/15/2017 14:00,2,0.980,ACTIVE,211.25,343.85,59.965,1497549603,"201051344000646","219011344069620",26.72,44.80,0,315.90,427.71,26.5,23.7,0.212,727235.6,727235.6,9995,0,0,0,L,1122011218,0,121.33,120.42,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549608,2106978.00
06/15/2017 14:00,2,0.951,ACTIVE,210.12,340.85,59.970,1497549603,"274151322000052","219011344069620",26.32,55.80,0,328.22,406.67,25.4,22.6,0.172,993637.6,993637.6,9932,0,0,0,L,1151911521,0,120.42,121.33,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549609,2106979.00
06/15/2017 14:00,2,1.031,ACTIVE,211.70,344.45,59.970,1497549603,"201051344000585","219011344069620",26.96,44.50,0,319.51,426.81,28.2,25.3,0.212,739466.5,739466.5,9993,0,0,0,L,1122011218,0,120.88,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549609,2106980.00
06/15/2017 14:00,2,0.932,ACTIVE,211.25,342.65,59.970,1497549603,"201051344001230","219011344069620",26.90,41.50,0,317.70,424.11,25.4,22.6,0.199,731917.4,731917.4,10000,0,0,0,L,1122011218,0,121.33,120.42,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549610,2106981.00
06/15/2017 14:00,2,0.918,ACTIVE,211.93,344.15,59.970,1497549603,"201051344000582","219011344069620",26.96,44.00,0,316.50,429.82,25.1,22.3,0.203,721371.7,721371.7,9986,0,0,0,L,1122011218,0,121.33,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549611,2106982.00
06/15/2017 14:00,2,0.957,ACTIVE,211.03,343.25,59.970,1497549603,"201051344000955","219011344069620",27.45,44.30,0,317.10,422.00,26.6,23.8,0.217,740633.3,740633.3,10005,0,0,0,L,1122011218,0,120.65,120.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549612,2106983.00
06/15/2017 14:00,2,0.596,ACTIVE,210.35,387.14,59.970,1497549603,"274151322000094","219011344069620",36.14,53.50,0,333.93,452.36,21.8,19.1,0.146,815973.8,815973.8,10185,0,0,0,L,1151911521,0,120.88,121.55,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549613,2106984.00
06/15/2017 14:00,2,1.000,ACTIVE,211.93,344.15,59.996,1497549603,"201051344000579","219011344069620",27.35,44.50,0,319.81,428.31,27.8,24.9,0.212,749894.3,749894.3,9984,0,0,0,L,1122011218,0,120.65,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549614,2106985.00
06/15/2017 14:00,2,0.963,ACTIVE,211.25,343.25,59.970,1497549603,"201051344000890","219011344069620",27.12,43.00,0,318.91,423.50,26.5,23.6,0.208,734605.0,734605.0,9996,0,0,0,L,1122011218,0,121.33,120.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549615,2106986.00
06/15/2017 14:00,2,0.930,ACTIVE,211.48,344.15,59.970,1497549603,"201051344000438","219011344069620",27.35,42.80,0,318.61,428.91,25.8,23.0,0.217,737293.8,737293.8,9991,0,0,0,L,1122011218,0,121.55,120.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549616,2106987.00
06/15/2017 14:00,2,0.932,ACTIVE,211.70,341.75,59.975,1497549603,"201051344000417","219011344069620",17.91,43.20,0,318.30,399.76,16.9,14.4,0.133,674656.1,674656.1,10021,0,0,0,L,1122011218,0,121.10,120.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549617,2106988.00
06/15/2017 14:00,2,0.906,ACTIVE,210.12,339.95,59.965,1497549603,"274151322000083","219011344069620",26.68,51.50,0,327.92,406.37,24.5,21.7,0.172,983570.7,983570.7,9935,0,0,0,L,1151911521,0,120.65,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549618,2106989.00
06/15/2017 14:00,2,0.959,ACTIVE,210.80,340.55,59.970,1497549603,"274151322000076","219011344069620",27.31,53.50,0,328.82,406.67,26.5,23.7,0.172,1049206.3,1049206.3,9926,0,0,0,L,1151911521,0,120.88,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549619,2106990.00
06/15/2017 14:00,2,1.010,ACTIVE,211.70,343.55,59.970,1497549603,"201051344000868","219011344069620",26.20,41.30,0,318.91,428.61,26.8,24.0,0.203,730162.3,730162.3,9997,0,0,0,L,1122011218,0,120.65,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549619,2106991.00
06/15/2017 14:00,2,0.932,ACTIVE,210.12,342.95,59.981,1497549603,"274151322000095","219011344069620",27.21,53.80,0,327.92,402.16,25.7,22.9,0.172,1039033.8,1039033.8,9941,0,0,0,L,1151911521,0,121.10,121.10,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549620,2106992.00
06/15/2017 14:00,2,0.914,ACTIVE,211.93,343.25,59.970,1497549603,"201051344000988","219011344069620",17.89,42.30,0,321.91,405.47,16.6,14.1,0.128,646738.5,646738.5,10004,0,0,0,L,1122011218,0,120.65,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549621,2106993.00
06/15/2017 14:00,2,0.955,ACTIVE,211.48,342.95,59.959,1497549603,"201051344001025","219011344069620",27.15,45.00,0,319.21,427.11,26.3,23.5,0.208,736963.4,736963.4,10005,0,0,0,L,1122011218,0,120.88,120.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549622,2106994.00
06/15/2017 14:00,2,0.947,ACTIVE,211.93,344.15,59.949,1497549603,"201051344000458","219011344069620",26.78,44.00,0,318.61,428.01,25.7,22.9,0.212,742004.9,742004.9,9978,0,0,0,L,1122011218,0,121.10,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549623,2106995.00
06/15/2017 14:00,2,0.947,ACTIVE,212.16,345.36,59.965,1497549603,"201051344000853","219011344069620",26.86,43.00,0,320.41,428.31,25.8,23.0,0.208,742773.4,742773.4,9991,0,0,0,L,1122011218,0,121.33,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549624,2106996.00
06/15/2017 14:00,2,0.906,ACTIVE,211.93,344.76,59.975,1497549603,"201051344000685","219011344069620",26.70,41.00,0,315.90,423.50,24.5,21.8,0.212,737291.1,737291.1,10011,0,0,0,L,1122011218,0,122.01,120.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549625,2106997.00
06/15/2017 14:00,2,0.902,ACTIVE,211.70,344.45,59.949,1497549603,"201051344000917","219011344069620",26.88,44.50,0,318.61,427.11,24.6,21.8,0.190,733882.9,733882.9,9998,0,0,0,L,1122011218,0,121.10,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549626,2106998.00
06/15/2017 14:00,2,0.908,ACTIVE,211.93,344.15,59.975,1497549603,"201051344001145","219011344069620",27.25,41.50,0,319.81,422.90,25.1,22.3,0.190,741912.9,741912.9,9989,0,0,0,L,1122011218,0,121.33,120.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549627,2106999.00
06/15/2017 14:00,2,0.902,ACTIVE,211.93,344.76,59.949,1497549603,"201051344000651","219011344069620",26.90,44.30,0,318.30,428.01,24.6,21.8,0.199,730426.5,730426.5,9998,0,0,0,L,1122011218,0,121.78,120.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549628,2107000.00
06/15/2017 14:00,2,0.871,ACTIVE,209.67,342.05,59.996,1497549603,"274151322000088","219011344069620",26.10,52.30,0,327.92,407.27,23.0,20.3,0.155,943205.9,943205.9,9936,0,0,0,L,1151911521,0,121.33,120.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549629,2107001.00
06/15/2017 14:00,2,0.609,ACTIVE,211.25,385.93,59.981,1497549603,"274151322000068","219011344069620",35.98,51.50,0,335.14,456.57,22.3,19.6,0.141,816463.1,816463.1,10199,0,0,0,L,1151911521,0,121.33,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549630,2107002.00
06/15/2017 14:00,2,0.996,ACTIVE,211.25,342.95,59.981,1497549603,"201051344001135","219011344069620",26.90,45.50,0,318.00,426.51,27.2,24.3,0.208,725872.5,725872.5,9983,0,0,0,L,1122011218,0,121.33,120.42,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549631,2107003.00
06/15/2017 14:00,2,0.932,ACTIVE,211.48,343.55,59.949,1497549603,"201051344000594","219011344069620",27.45,44.80,0,318.00,423.20,25.9,23.1,0.208,744860.3,744860.3,9988,0,0,0,L,1122011218,0,120.65,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549632,2107004.00
06/15/2017 14:00,2,0.955,ACTIVE,211.93,343.55,59.991,1497549603,"201051344001203","219011344069620",26.80,43.00,0,320.11,428.01,26.0,23.2,0.203,735240.7,735240.7,10023,0,0,0,L,1122011218,0,122.01,120.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549633,2107005.00
06/15/2017 14:00,2,0.867,ACTIVE,210.57,344.15,60.007,1497549603,"274151322000054","219011344069620",25.88,53.80,0,328.82,405.47,22.7,20.0,0.150,960345.4,960345.4,9919,0,0,0,L,1151911521,0,121.33,121.10,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549634,2107006.00
06/15/2017 14:00,2,0.961,ACTIVE,211.70,342.65,60.028,1497549603,"201051344000867","219011344069620",27.15,43.60,0,319.21,428.31,26.5,23.6,0.194,729039.1,729039.1,10018,0,0,0,L,1122011218,0,121.10,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549635,2107007.00
06/15/2017 14:00,2,0.873,ACTIVE,211.93,344.15,59.954,1497549603,"201051344001093","219011344069620",27.10,42.80,0,319.51,428.31,24.0,21.2,0.190,733732.9,733732.9,10014,0,0,0,L,1122011218,0,121.55,120.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549635,2107008.00
06/15/2017 14:00,2,0.934,ACTIVE,211.93,344.15,59.996,1497549603,"201051344000900","219011344069620",27.55,40.60,0,319.21,428.31,26.1,23.2,0.199,750523.1,750523.1,9993,0,0,0,L,1122011218,0,121.10,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549636,2107009.00
06/15/2017 14:00,2,0.914,ACTIVE,212.16,343.85,59.996,1497549603,"201051344000648","219011344069620",27.23,39.80,0,319.21,428.91,25.2,22.4,0.203,738976.9,738976.9,9983,0,0,0,L,1122011218,0,120.65,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549637,2107010.00
06/15/2017 14:00,2,0.928,ACTIVE,211.70,343.25,59.986,1497549603,"201051344000569","219011344069620",27.12,43.00,0,318.30,428.01,25.6,22.7,0.203,752687.3,752687.3,9969,0,0,0,L,1122011218,0,120.20,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549638,2107011.00
06/15/2017 14:00,2,0.951,ACTIVE,211.93,343.55,59.975,1497549603,"201051344000983","219011344069620",27.57,43.20,0,320.71,428.61,26.6,23.8,0.199,743247.1,743247.1,9992,0,0,0,L,1122011218,0,121.10,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549639,2107012.00
06/15/2017 14:00,2,0.947,ACTIVE,211.70,343.85,59.975,1497549603,"201051344001158","219011344069620",26.20,44.00,0,318.91,426.81,25.2,22.4,0.203,728359.5,728359.5,9997,0,0,0,L,1122011218,0,120.65,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549640,2107013.00
06/15/2017 14:00,2,0.902,ACTIVE,212.16,344.76,59.975,1497549603,"201051344000576","219011344069620",26.80,40.20,0,318.91,429.82,24.6,21.8,0.203,742880.9,742880.9,9992,0,0,0,L,1122011218,0,120.88,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549641,2107014.00
06/15/2017 14:00,2,0.855,ACTIVE,210.35,342.05,59.975,1497549603,"274151322000087","219011344069620",26.44,62.30,0,327.62,405.47,22.9,20.1,0.141,933808.0,933808.0,10082,0,0,0,L,1151911521,0,121.10,121.33,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497549642,2107015.00
06/15/2017 14:15,2,0.156,ALERT,212.61,338.74,59.954,1497550504,"201051344000645","219011344069620",25.74,28.80,0,299.67,365.19,4.1,2.0,0.004,741849.1,741849.1,9981,0,0,0,L,1122011218,0,121.55,122.01,0002,25,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550506,2107016.00
06/15/2017 14:15,2,0.111,ALERT,211.03,336.94,59.954,1497550504,"274151322000085","219011344069620",24.29,43.00,0,297.57,360.08,2.8,0.7,0.004,956319.7,956319.7,9928,0,0,0,L,1151911521,0,122.01,121.55,0002,39,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550508,2107017.00
06/15/2017 14:15,2,0.182,ALERT,212.83,341.75,59.959,1497550504,"201051344000633","219011344069620",25.96,31.80,0,297.87,377.22,4.8,2.7,0.004,728514.0,728514.0,10023,0,0,0,L,1122011218,0,121.78,122.23,0002,30,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550509,2107018.00
06/15/2017 14:15,2,0.193,ALERT,212.38,338.44,59.954,1497550504,"201051344000469","219011344069620",25.76,26.80,0,299.07,378.12,5.1,3.0,0.013,731688.0,731688.0,9995,0,0,0,L,1122011218,0,120.88,122.01,0002,22,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550511,2107019.00
06/15/2017 14:15,2,0.191,ALERT,211.70,337.54,59.949,1497550504,"201051344000646","219011344069620",26.18,33.80,0,299.37,364.89,5.1,3.0,0.000,727237.8,727237.8,9996,0,0,0,L,1122011218,0,121.78,120.88,0002,27,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550513,2107020.00
06/15/2017 14:15,2,0.137,ALERT,210.12,335.74,59.975,1497550504,"274151322000052","219011344069620",25.60,46.00,0,296.96,359.18,3.6,1.5,0.004,993639.5,993639.5,9933,0,0,0,L,1151911521,0,120.88,121.10,0002,39,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550515,2107021.00
06/15/2017 14:15,2,0.227,ALERT,211.93,338.74,59.949,1497550504,"201051344000585","219011344069620",26.08,33.50,0,299.67,374.51,6.0,3.9,0.009,739469.0,739469.0,9994,0,0,0,L,1122011218,0,121.10,121.33,0002,28,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550517,2107022.00
06/15/2017 14:15,2,0.197,ALERT,211.93,337.84,59.949,1497550504,"201051344001230","219011344069620",24.61,32.00,0,300.27,370.00,5.0,2.9,0.009,731919.4,731919.4,10001,0,0,0,L,1122011218,0,121.78,120.88,0002,27,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550519,2107023.00
06/15/2017 14:15,2,0.172,ALERT,212.38,338.44,59.949,1497550504,"201051344000582","219011344069620",26.10,34.00,0,300.57,376.01,4.6,2.5,0.004,721373.6,721373.6,9987,0,0,0,L,1122011218,0,121.78,121.55,0002,30,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550521,2107024.00
06/15/2017 14:15,2,0.201,ALERT,211.70,337.54,59.954,1497550504,"201051344000955","219011344069620",26.36,34.50,0,294.86,363.69,5.4,3.3,0.009,740635.5,740635.5,10006,0,0,0,L,1122011218,0,121.10,121.10,0002,29,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550522,2107025.00
06/15/2017 14:15,2,0.064,ALERT,211.48,338.44,59.991,1497550504,"274151322000094","219011344069620",29.14,44.00,0,290.65,397.96,1.9,0.0,0.000,815975.2,815975.2,10186,0,0,0,L,1151911521,0,121.55,122.23,0002,36,0,0,0,0,0,0,65,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550524,2107026.00
06/15/2017 14:15,2,0.232,ALERT,211.70,337.84,59.959,1497550504,"201051344000579","219011344069620",26.62,32.60,0,300.27,376.62,6.3,4.2,0.004,749896.7,749896.7,9985,0,0,0,L,1122011218,0,120.88,121.33,0002,25,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550526,2107027.00
06/15/2017 14:15,2,0.203,ALERT,211.93,337.54,59.959,1497550504,"201051344000890","219011344069620",26.42,34.00,0,300.87,376.62,5.5,3.4,0.009,734607.1,734607.1,9997,0,0,0,L,1122011218,0,121.78,120.65,0002,31,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550528,2107028.00
06/15/2017 14:15,2,0.186,ALERT,212.38,339.04,59.965,1497550504,"201051344000438","219011344069620",26.70,33.50,0,300.27,376.62,5.0,2.9,0.009,737295.8,737295.8,9992,0,0,0,L,1122011218,0,122.01,121.33,0002,30,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550530,2107029.00
06/15/2017 14:15,2,0.209,ALERT,212.16,338.14,59.959,1497550504,"201051344000417","219011344069620",26.56,34.00,0,299.37,375.41,5.7,3.5,0.009,674657.5,674657.5,10022,0,0,0,L,1122011218,0,121.33,121.10,0002,29,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550531,2107030.00
06/15/2017 14:15,2,0.133,ALERT,211.25,337.54,59.954,1497550504,"274151322000083","219011344069620",25.25,43.00,0,297.87,366.70,3.4,1.3,0.009,983572.4,983572.4,9936,0,0,0,L,1151911521,0,121.33,121.55,0002,34,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550533,2107031.00
06/15/2017 14:15,2,0.137,ALERT,211.48,337.54,59.986,1497550504,"274151322000076","219011344069620",26.14,43.80,0,297.26,350.77,3.6,1.6,0.009,1049208.1,1049208.1,9927,0,0,0,L,1151911521,0,121.55,122.01,0002,37,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550535,2107032.00
06/15/2017 14:15,2,0.219,ALERT,211.93,338.44,59.970,1497550504,"201051344000868","219011344069620",25.88,28.00,0,300.27,376.31,5.8,3.6,0.009,730164.5,730164.5,9998,0,0,0,L,1122011218,0,120.88,122.01,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550537,2107033.00
06/15/2017 14:15,2,0.127,ALERT,211.03,336.94,59.965,1497550504,"274151322000095","219011344069620",25.86,44.00,0,298.77,361.89,3.3,1.3,0.009,1039035.6,1039035.6,9942,0,0,0,L,1151911521,0,121.55,121.33,0002,36,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550539,2107034.00
06/15/2017 14:15,2,0.164,ALERT,211.93,339.65,59.965,1497550504,"201051344000988","219011344069620",17.89,28.50,0,291.85,366.40,3.0,1.0,0.009,646739.5,646739.5,10005,0,0,0,L,1122011218,0,120.88,121.78,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550541,2107035.00
06/15/2017 14:15,2,0.203,ALERT,212.16,337.84,59.970,1497550504,"201051344001025","219011344069620",26.18,34.30,0,299.97,389.54,5.4,3.3,0.009,736965.4,736965.4,10006,0,0,0,L,1122011218,0,121.33,121.33,0002,28,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550543,2107036.00
06/15/2017 14:15,2,0.201,ALERT,212.16,337.84,59.975,1497550504,"201051344000458","219011344069620",27.19,31.80,0,288.25,363.99,5.6,3.4,0.018,742007.0,742007.0,9979,0,0,0,L,1122011218,0,121.10,121.78,0002,25,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550544,2107037.00
06/15/2017 14:15,2,0.207,ALERT,212.83,339.95,59.959,1497550504,"201051344000853","219011344069620",26.30,28.80,0,299.97,378.42,5.5,3.4,0.013,742775.4,742775.4,9992,0,0,0,L,1122011218,0,121.55,122.01,0002,26,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550546,2107038.00
06/15/2017 14:15,2,0.178,ALERT,212.61,340.25,59.981,1497550504,"201051344000685","219011344069620",26.16,31.80,0,299.97,373.31,4.7,2.6,0.013,737292.9,737292.9,10012,0,0,0,L,1122011218,0,122.46,121.33,0002,27,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550548,2107039.00
06/15/2017 14:15,2,0.213,ALERT,212.38,339.34,59.975,1497550504,"201051344000917","219011344069620",26.88,32.40,0,298.77,368.50,5.8,3.7,0.004,733884.8,733884.8,9999,0,0,0,L,1122011218,0,121.55,121.55,0002,26,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550550,2107040.00
06/15/2017 14:15,2,0.209,ALERT,212.83,339.65,59.965,1497550504,"201051344001145","219011344069620",26.86,30.50,0,300.87,375.71,5.7,3.6,0.013,741914.8,741914.8,9990,0,0,0,L,1122011218,0,121.78,121.33,0002,29,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550552,2107041.00
06/15/2017 14:15,2,0.188,ALERT,212.61,339.34,59.959,1497550504,"201051344000651","219011344069620",26.64,33.30,0,299.67,366.70,5.1,3.0,0.018,730428.3,730428.3,9999,0,0,0,L,1122011218,0,122.23,121.10,0002,29,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550553,2107042.00
06/15/2017 14:15,2,0.146,ALERT,210.80,336.94,59.959,1497550504,"274151322000088","219011344069620",23.52,41.00,0,297.87,354.37,3.5,1.5,0.009,943207.4,943207.4,9937,0,0,0,L,1151911521,0,121.78,121.33,0002,33,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550555,2107043.00
06/15/2017 14:15,2,0.109,ALERT,211.93,338.14,59.965,1497550504,"274151322000068","219011344069620",30.18,41.50,0,296.66,399.46,3.3,1.3,0.000,816464.5,816464.5,10200,0,0,0,L,1151911521,0,121.78,122.23,0002,33,0,0,0,0,0,0,64,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550557,2107044.00
06/15/2017 14:15,2,0.254,ALERT,211.93,337.54,59.970,1497550504,"201051344001135","219011344069620",26.86,34.30,0,299.97,379.62,7.0,4.8,0.018,725874.8,725874.8,9984,0,0,0,L,1122011218,0,121.55,121.10,0002,31,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550559,2107045.00
06/15/2017 14:15,2,0.219,ALERT,211.93,338.74,59.965,1497550504,"201051344000594","219011344069620",27.83,34.50,0,299.67,373.31,6.2,4.1,0.022,744862.4,744862.4,9989,0,0,0,L,1122011218,0,121.10,121.33,0002,29,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550561,2107046.00
06/15/2017 14:15,2,0.229,ALERT,212.38,339.04,59.970,1497550504,"201051344001203","219011344069620",27.33,32.80,0,300.27,367.60,6.3,4.2,0.013,735242.8,735242.8,10024,0,0,0,L,1122011218,0,122.23,121.10,0002,27,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550562,2107047.00
06/15/2017 14:15,2,0.166,ALERT,211.25,336.34,59.954,1497550504,"274151322000054","219011344069620",25.43,43.40,0,297.26,358.28,4.2,2.2,0.009,960346.9,960346.9,9920,0,0,0,L,1151911521,0,121.78,121.33,0002,36,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550564,2107048.00
06/15/2017 14:15,2,0.240,ALERT,212.38,338.14,59.954,1497550504,"201051344000867","219011344069620",27.55,31.00,0,299.67,362.19,6.7,4.6,0.013,729041.2,729041.2,10019,0,0,0,L,1122011218,0,121.33,121.55,0002,26,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550566,2107049.00
06/15/2017 14:15,2,0.227,ALERT,212.61,339.34,59.965,1497550504,"201051344001093","219011344069620",27.59,32.00,0,300.27,365.80,6.4,4.2,0.013,733734.7,733734.7,10015,0,0,0,L,1122011218,0,121.78,121.33,0002,29,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550568,2107050.00
06/15/2017 14:15,2,0.211,ALERT,212.16,339.34,59.954,1497550504,"201051344000900","219011344069620",26.90,26.00,0,299.67,358.28,5.8,3.6,0.022,750525.1,750525.1,9994,0,0,0,L,1122011218,0,121.33,121.78,0002,22,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550569,2107051.00
06/15/2017 14:15,2,0.244,ALERT,212.38,338.14,59.928,1497550504,"201051344000648","219011344069620",26.52,27.30,0,299.67,370.90,6.6,4.4,0.022,738978.9,738978.9,9984,0,0,0,L,1122011218,0,120.65,122.01,0002,24,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550571,2107052.00
06/15/2017 14:15,2,0.242,ALERT,212.38,339.34,59.959,1497550504,"201051344000569","219011344069620",27.35,30.50,0,300.27,381.42,6.7,4.6,0.022,752689.3,752689.3,9970,0,0,0,L,1122011218,0,120.88,122.01,0002,25,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550573,2107053.00
06/15/2017 14:15,2,0.260,ALERT,212.16,338.74,59.954,1497550504,"201051344000983","219011344069620",27.51,28.80,0,300.27,370.90,7.3,5.1,0.022,743249.3,743249.3,9993,0,0,0,L,1122011218,0,121.10,121.55,0002,25,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550575,2107054.00
06/15/2017 14:15,2,0.236,ALERT,211.93,338.74,59.959,1497550504,"201051344001158","219011344069620",26.84,29.30,0,287.95,360.38,6.5,4.3,0.031,728361.5,728361.5,9998,0,0,0,L,1122011218,0,120.88,121.33,0002,28,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550577,2107055.00
06/15/2017 14:15,2,0.246,ALERT,212.61,340.25,59.959,1497550504,"201051344000576","219011344069620",26.78,26.50,0,299.97,367.90,6.7,4.5,0.027,742882.8,742882.8,9993,0,0,0,L,1122011218,0,121.33,121.78,0002,24,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550579,2107056.00
06/15/2017 14:15,2,0.197,ALERT,211.03,338.14,59.949,1497550504,"274151322000087","219011344069620",25.31,50.20,0,296.96,366.70,5.1,3.0,0.009,933809.5,933809.5,10083,0,0,0,L,1151911521,0,121.55,121.55,0002,42,0,0,0,0,0,0,13,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497550580,2107057.00
06/15/2017 14:30,2,3.354,ACTIVE,216.90,354.37,59.965,1497551403,"201051344000645","219011344069620",30.30,25.00,0,298.77,394.35,102.9,97.4,0.455,741855.2,741855.2,9983,0,0,0,L,1122011218,0,123.59,124.04,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551404,2107058.00
06/15/2017 14:30,2,3.918,ALERT,213.51,360.08,59.959,1497551403,"274151322000085","219011344069620",29.92,35.40,0,297.57,379.32,118.8,112.8,0.460,956325.3,956325.3,9930,0,0,0,L,1151911521,0,123.14,122.68,0002,30,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551406,2107059.00
06/15/2017 14:30,2,2.697,ACTIVE,215.77,355.58,59.981,1497551403,"201051344000633","219011344069620",29.54,26.50,0,296.96,394.05,80.8,76.1,0.393,728520.3,728520.3,10025,0,0,0,L,1122011218,0,123.36,123.36,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551407,2107060.00
06/15/2017 14:30,2,2.877,ACTIVE,216.22,352.87,59.965,1497551403,"201051344000469","219011344069620",30.77,23.00,0,298.47,394.65,89.6,84.6,0.433,731694.3,731694.3,9997,0,0,0,L,1122011218,0,122.68,123.81,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551408,2107061.00
06/15/2017 14:30,2,3.109,ACTIVE,215.09,354.07,59.965,1497551403,"201051344000646","219011344069620",28.35,27.00,0,298.47,394.05,89.7,84.6,0.446,727244.1,727244.1,9998,0,0,0,L,1122011218,0,123.81,122.23,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551408,2107062.00
