ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 14:30,2,3.027,ACTIVE,212.83,351.67,59.944,1497551403,"274151322000052","219011344069620",28.49,37.30,0,327.02,380.52,87.5,82.5,0.345,993645.5,993645.5,9935,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551409,2107063.00
06/15/2017 14:30,2,3.227,ACTIVE,216.22,351.67,59.959,1497551403,"201051344000585","219011344069620",30.20,27.50,0,298.17,395.55,98.5,93.2,0.424,739475.7,739475.7,9996,0,0,0,L,1122011218,0,123.36,123.14,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551410,2107064.00
06/15/2017 14:30,2,2.432,ACTIVE,214.87,352.57,59.959,1497551403,"201051344001230","219011344069620",30.59,26.30,0,299.07,390.44,75.2,70.7,0.650,731925.6,731925.6,10003,0,0,0,L,1122011218,0,123.36,122.23,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551411,2107065.00
06/15/2017 14:30,2,2.197,ACTIVE,214.87,358.88,59.965,1497551403,"201051344000582","219011344069620",30.02,29.00,0,299.67,394.95,66.8,62.6,0.557,721379.7,721379.7,9989,0,0,0,L,1122011218,0,122.91,122.68,0002,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551412,2107066.00
06/15/2017 14:30,2,2.023,ACTIVE,213.96,357.98,59.981,1497551403,"201051344000955","219011344069620",30.22,28.30,0,299.07,393.15,61.8,57.7,0.508,740641.9,740641.9,10008,0,0,0,L,1122011218,0,122.23,122.01,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551413,2107067.00
06/15/2017 14:30,2,1.182,ACTIVE,212.61,435.23,59.954,1497551403,"274151322000094","219011344069620",40.16,36.80,0,296.96,459.57,48.4,44.7,0.336,815980.4,815980.4,10188,0,0,0,L,1151911521,0,121.78,122.91,0002,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551414,2107068.00
06/15/2017 14:30,2,1.822,ACTIVE,214.64,356.78,59.996,1497551403,"201051344000579","219011344069620",30.06,26.80,0,299.97,394.35,55.5,51.6,0.451,749903.4,749903.4,9987,0,0,0,L,1122011218,0,122.23,122.68,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551415,2107069.00
06/15/2017 14:30,2,1.785,ACTIVE,213.74,354.37,60.002,1497551403,"201051344000890","219011344069620",29.78,27.80,0,299.67,393.45,53.8,50.0,0.433,734613.6,734613.6,9999,0,0,0,L,1122011218,0,122.91,121.55,0002,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551416,2107070.00
06/15/2017 14:30,2,1.734,ACTIVE,214.41,355.58,59.970,1497551403,"201051344000438","219011344069620",30.18,27.30,0,299.07,393.75,53.0,49.2,0.442,737302.2,737302.2,9994,0,0,0,L,1122011218,0,123.14,122.23,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551417,2107071.00
06/15/2017 14:30,2,1.779,ALERT,214.19,351.07,59.965,1497551403,"201051344000417","219011344069620",19.22,27.50,0,298.47,393.45,34.6,31.5,0.278,674663.1,674663.1,10024,0,0,0,L,1122011218,0,122.46,122.23,0002,23,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551419,2107072.00
06/15/2017 14:30,2,1.729,ACTIVE,212.38,355.58,59.949,1497551403,"274151322000083","219011344069620",29.40,36.00,0,328.82,379.32,51.5,47.8,0.371,983578.4,983578.4,9938,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551420,2107073.00
06/15/2017 14:30,2,1.797,ACTIVE,213.06,356.48,59.970,1497551403,"274151322000076","219011344069620",29.94,36.00,0,331.53,380.52,54.5,50.7,0.389,1049214.5,1049214.5,9929,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551420,2107074.00
06/15/2017 14:30,2,1.814,ACTIVE,214.19,355.28,59.970,1497551403,"201051344000868","219011344069620",29.54,24.50,0,313.20,394.35,54.3,50.5,0.438,730171.1,730171.1,10000,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551421,2107075.00
06/15/2017 14:30,2,1.793,ACTIVE,212.16,357.08,59.959,1497551403,"274151322000095","219011344069620",29.76,36.30,0,330.33,379.92,54.0,50.2,0.367,1039041.8,1039041.8,9944,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551422,2107076.00
06/15/2017 14:30,2,1.795,ACTIVE,214.64,354.37,59.975,1497551403,"201051344000988","219011344069620",19.54,24.30,0,297.26,389.84,35.6,32.4,0.305,646743.5,646743.5,10007,0,0,0,L,1122011218,0,122.23,122.91,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551423,2107077.00
06/15/2017 14:30,2,1.830,ACTIVE,214.19,356.18,59.986,1497551403,"201051344001025","219011344069620",29.80,28.30,0,323.11,396.15,55.3,51.4,0.446,736972.0,736972.0,10008,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551424,2107078.00
06/15/2017 14:30,2,1.818,ACTIVE,214.64,356.18,59.986,1497551403,"201051344000458","219011344069620",29.72,26.50,0,321.91,394.95,54.7,50.9,0.464,742013.4,742013.4,9981,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551425,2107079.00
06/15/2017 14:30,2,1.859,ACTIVE,215.32,357.98,59.965,1497551403,"201051344000853","219011344069620",29.56,24.50,0,327.62,394.95,55.8,51.9,0.464,742782.0,742782.0,9994,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551426,2107080.00
06/15/2017 14:30,2,1.812,ACTIVE,213.96,356.78,59.970,1497551403,"201051344000685","219011344069620",29.68,26.80,0,321.01,393.75,54.5,50.7,0.473,737299.1,737299.1,10014,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551427,2107081.00
06/15/2017 14:30,2,1.791,ACTIVE,214.41,357.08,59.970,1497551403,"201051344000917","219011344069620",30.18,28.30,0,319.81,394.95,54.8,50.9,0.460,733891.1,733891.1,10001,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551428,2107082.00
06/15/2017 14:30,2,1.861,ACTIVE,214.41,357.08,59.938,1497551403,"201051344001145","219011344069620",29.56,26.50,0,321.31,392.85,55.7,51.9,0.455,741921.2,741921.2,9992,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551428,2107083.00
06/15/2017 14:30,2,1.883,ACTIVE,214.41,356.78,59.970,1497551403,"201051344000651","219011344069620",29.70,27.80,0,323.72,393.75,56.7,52.8,0.460,730434.7,730434.7,10001,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551429,2107084.00
06/15/2017 14:30,2,1.816,ACTIVE,212.38,352.27,59.996,1497551403,"274151322000088","219011344069620",29.02,34.30,0,331.83,380.82,53.4,49.6,0.354,943213.4,943213.4,9939,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551430,2107085.00
06/15/2017 14:30,2,1.307,ACTIVE,213.51,409.98,59.959,1497551403,"274151322000068","219011344069620",38.27,35.20,0,334.54,462.58,50.2,46.5,0.331,816470.2,816470.2,10202,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551431,2107086.00
06/15/2017 14:30,2,1.943,ACTIVE,214.19,356.78,59.917,1497551403,"201051344001135","219011344069620",29.74,28.00,0,323.41,394.35,58.6,54.6,0.477,725881.6,725881.6,9986,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551432,2107087.00
06/15/2017 14:30,2,1.945,ACTIVE,213.96,356.78,59.959,1497551403,"201051344000594","219011344069620",29.90,28.50,0,323.41,391.94,58.9,55.0,0.482,744869.1,744869.1,9991,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551433,2107088.00
06/15/2017 14:30,2,1.932,ACTIVE,214.87,358.88,59.975,1497551403,"201051344001203","219011344069620",29.76,28.00,0,322.51,395.25,58.2,54.3,0.491,735249.4,735249.4,10026,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551434,2107089.00
06/15/2017 14:30,2,1.877,ACTIVE,212.61,350.77,59.981,1497551403,"274151322000054","219011344069620",29.28,35.80,0,331.53,380.52,55.6,51.8,0.371,960353.0,960353.0,9922,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551435,2107090.00
06/15/2017 14:30,2,1.945,ACTIVE,214.41,356.48,59.970,1497551403,"201051344000867","219011344069620",29.84,26.80,0,324.32,393.15,58.8,54.9,0.482,729048.0,729048.0,10021,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551436,2107091.00
06/15/2017 14:30,2,1.900,ACTIVE,214.64,358.58,59.933,1497551403,"201051344001093","219011344069620",29.64,27.30,0,321.61,394.35,57.1,53.2,0.460,733741.1,733741.1,10017,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551437,2107092.00
06/15/2017 14:30,2,1.906,ACTIVE,214.64,357.98,59.970,1497551403,"201051344000900","219011344069620",30.12,24.30,0,324.92,394.95,58.1,54.1,0.482,750531.7,750531.7,9996,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551438,2107093.00
06/15/2017 14:30,2,1.930,ACTIVE,214.64,357.68,59.949,1497551403,"201051344000648","219011344069620",29.60,24.30,0,322.51,394.05,57.9,53.9,0.477,738985.6,738985.6,9986,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551439,2107094.00
06/15/2017 14:30,2,1.945,ACTIVE,214.64,358.88,59.965,1497551403,"201051344000569","219011344069620",29.82,26.00,0,322.51,397.05,58.8,54.8,0.495,752696.1,752696.1,9972,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551439,2107095.00
06/15/2017 14:30,2,1.957,ACTIVE,214.87,357.98,59.954,1497551403,"201051344000983","219011344069620",29.78,25.00,0,325.52,394.05,59.1,55.1,0.513,743256.2,743256.2,9995,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551440,2107096.00
06/15/2017 14:30,2,1.943,ACTIVE,214.64,357.38,59.996,1497551403,"201051344001158","219011344069620",29.76,25.30,0,322.51,392.85,58.6,54.6,0.491,728368.1,728368.1,10000,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551441,2107097.00
06/15/2017 14:30,2,1.941,ACTIVE,215.09,358.58,60.002,1497551403,"201051344000576","219011344069620",29.70,24.30,0,323.72,394.35,58.4,54.5,0.486,742889.4,742889.4,9995,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551442,2107098.00
06/15/2017 14:30,2,1.889,ACTIVE,212.83,359.18,59.970,1497551403,"274151322000087","219011344069620",29.32,42.30,0,332.13,381.73,56.1,52.2,0.367,933815.8,933815.8,10085,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497551443,2107099.00
06/15/2017 14:45,2,4.287,ACTIVE,217.35,356.78,59.981,1497552304,"201051344000645","219011344069620",28.98,26.80,0,322.81,430.42,125.8,119.5,0.561,741876.6,741876.6,9984,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552305,2107100.00
06/15/2017 14:45,2,3.797,ACTIVE,213.29,353.77,60.012,1497552304,"274151322000085","219011344069620",27.69,36.30,0,330.03,407.27,106.2,100.5,0.398,956345.7,956345.7,9932,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552306,2107101.00
06/15/2017 14:45,2,4.773,ACTIVE,217.58,361.59,59.981,1497552304,"201051344000633","219011344069620",29.32,28.00,0,321.91,427.41,141.9,135.0,0.694,728541.9,728541.9,10026,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552307,2107102.00
06/15/2017 14:45,2,5.729,ACTIVE,218.93,364.89,59.981,1497552304,"201051344000469","219011344069620",29.34,26.00,0,321.31,430.72,170.3,162.4,0.800,731716.0,731716.0,9998,0,0,0,L,1122011218,0,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552308,2107103.00
06/15/2017 14:45,2,5.164,ACTIVE,215.77,358.88,59.981,1497552304,"201051344000646","219011344069620",29.28,29.00,0,320.71,428.61,153.2,146.0,0.729,727265.8,727265.8,9999,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552309,2107104.00
06/15/2017 14:45,2,4.789,ACTIVE,213.51,355.28,59.970,1497552304,"274151322000052","219011344069620",28.86,38.20,0,330.63,406.07,140.2,133.3,0.548,993666.8,993666.8,9936,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552309,2107105.00
06/15/2017 14:45,2,5.516,ACTIVE,217.35,362.49,59.975,1497552304,"201051344000585","219011344069620",29.02,29.30,0,319.81,426.51,162.1,154.5,0.756,739497.7,739497.7,9997,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552310,2107106.00
06/15/2017 14:45,2,5.250,ACTIVE,216.00,358.58,59.970,1497552304,"201051344001230","219011344069620",29.54,29.00,0,318.61,425.91,157.1,149.7,0.751,731947.2,731947.2,10004,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552311,2107107.00
06/15/2017 14:45,2,5.926,ACTIVE,218.03,363.39,60.023,1497552304,"201051344000582","219011344069620",29.16,30.50,0,318.00,428.61,175.0,167.0,0.795,721401.2,721401.2,9990,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552312,2107108.00
06/15/2017 14:45,2,6.119,ACTIVE,216.67,362.19,59.975,1497552304,"201051344000955","219011344069620",28.86,29.80,0,321.61,427.41,179.0,170.8,0.853,740663.8,740663.8,10009,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552313,2107109.00
06/15/2017 14:45,2,3.754,ALERT,213.74,428.31,59.965,1497552304,"274151322000094","219011344069620",40.35,37.80,0,300.57,520.29,153.3,146.0,0.588,815998.6,815998.6,10189,0,0,0,L,1151911521,0,122.46,123.59,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552315,2107110.00
06/15/2017 14:45,2,5.910,ACTIVE,219.16,364.29,59.981,1497552304,"201051344000579","219011344069620",28.92,28.50,0,323.41,431.02,173.0,165.1,0.804,749925.6,749925.6,9988,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552316,2107111.00
06/15/2017 14:45,2,5.746,ACTIVE,216.22,360.99,60.018,1497552304,"201051344000890","219011344069620",29.30,29.50,0,321.01,428.91,170.4,162.6,0.787,734635.6,734635.6,10000,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552317,2107112.00
06/15/2017 14:45,2,5.486,ACTIVE,217.13,362.79,59.944,1497552304,"201051344000438","219011344069620",29.48,28.80,0,320.71,428.01,163.7,156.1,0.760,737324.3,737324.3,9995,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552318,2107113.00
06/15/2017 14:45,2,5.436,ACTIVE,216.67,356.18,59.975,1497552304,"201051344000417","219011344069620",18.87,28.50,0,320.71,408.48,103.8,98.3,0.495,674677.4,674677.4,10026,0,0,0,L,1122011218,0,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552318,2107114.00
06/15/2017 14:45,2,5.816,ACTIVE,213.29,350.47,59.970,1497552304,"274151322000083","219011344069620",28.49,38.00,0,328.82,405.77,168.0,160.2,0.676,983599.8,983599.8,9939,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552319,2107115.00
06/15/2017 14:45,2,6.580,ACTIVE,215.09,358.88,59.975,1497552304,"274151322000076","219011344069620",28.80,37.50,0,330.33,409.98,192.0,183.4,0.747,1049237.4,1049237.4,9930,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552320,2107116.00
06/15/2017 14:45,2,6.814,ACTIVE,218.71,366.70,59.986,1497552304,"201051344000868","219011344069620",29.40,26.30,0,323.41,427.71,202.8,193.8,0.915,730193.3,730193.3,10001,0,0,0,L,1122011218,0,124.04,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552321,2107117.00
06/15/2017 14:45,2,6.814,ACTIVE,213.96,374.51,59.970,1497552304,"274151322000095","219011344069620",29.24,37.50,0,328.52,409.38,201.7,192.8,0.773,1039064.5,1039064.5,9945,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552322,2107118.00
06/15/2017 14:45,2,7.012,ACTIVE,220.29,362.49,59.970,1497552304,"201051344000988","219011344069620",18.91,26.30,0,322.21,413.89,134.2,127.6,0.619,646758.1,646758.1,10008,0,0,0,L,1122011218,0,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552323,2107119.00
06/15/2017 14:45,2,7.041,ACTIVE,218.48,367.00,59.975,1497552304,"201051344001025","219011344069620",28.75,29.80,0,322.51,427.71,204.9,195.9,0.919,736994.5,736994.5,10009,0,0,0,L,1122011218,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552324,2107120.00
06/15/2017 14:45,2,6.916,ACTIVE,219.84,368.80,59.975,1497552304,"201051344000458","219011344069620",29.30,28.50,0,321.91,431.92,205.2,196.1,0.941,742035.5,742035.5,9982,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552325,2107121.00
06/15/2017 14:45,2,6.918,ACTIVE,220.52,369.70,60.002,1497552304,"201051344000853","219011344069620",29.28,27.00,0,327.32,431.62,205.1,196.0,0.919,742804.3,742804.3,9995,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552326,2107122.00
06/15/2017 14:45,2,6.883,ACTIVE,217.35,366.70,59.986,1497552304,"201051344000685","219011344069620",28.98,28.30,0,319.51,427.11,202.0,193.0,0.963,737321.3,737321.3,10015,0,0,0,L,1122011218,0,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552327,2107123.00
06/15/2017 14:45,2,6.773,ACTIVE,218.03,366.10,59.970,1497552304,"201051344000917","219011344069620",28.69,29.80,0,321.01,427.71,196.8,188.0,0.924,733913.3,733913.3,10002,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552328,2107124.00
06/15/2017 14:45,2,6.604,ACTIVE,217.13,364.59,60.023,1497552304,"201051344001145","219011344069620",29.04,28.50,0,322.51,428.61,194.2,185.5,0.884,741943.5,741943.5,9993,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552328,2107125.00
06/15/2017 14:45,2,6.527,ACTIVE,218.26,367.60,59.986,1497552304,"201051344000651","219011344069620",28.80,29.80,0,323.72,426.81,190.4,181.8,0.866,730457.2,730457.2,10002,0,0,0,L,1122011218,0,125.40,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552330,2107126.00
06/15/2017 14:45,2,6.127,ACTIVE,213.74,352.27,59.975,1497552304,"274151322000088","219011344069620",28.33,35.40,0,330.33,406.37,175.6,167.6,0.667,943234.5,943234.5,9940,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552330,2107127.00
06/15/2017 14:45,2,4.158,ALERT,214.64,436.43,59.975,1497552304,"274151322000068","219011344069620",39.52,37.50,0,303.58,520.59,166.8,159.1,0.632,816489.0,816489.0,10203,0,0,0,L,1151911521,0,123.14,123.59,0001,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552332,2107128.00
06/15/2017 14:45,2,6.373,ACTIVE,217.80,364.29,59.981,1497552304,"201051344001135","219011344069620",28.98,30.30,0,320.41,428.61,187.1,178.6,0.866,725904.2,725904.2,9987,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552333,2107129.00
06/15/2017 14:45,2,6.557,ACTIVE,217.35,363.09,59.986,1497552304,"201051344000594","219011344069620",29.02,30.80,0,321.61,427.71,192.7,184.1,0.875,744891.8,744891.8,9992,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552334,2107130.00
06/15/2017 14:45,2,6.449,ACTIVE,218.26,365.19,59.991,1497552304,"201051344001203","219011344069620",29.44,29.80,0,320.11,428.31,192.2,183.6,0.902,735272.1,735272.1,10027,0,0,0,L,1122011218,0,125.40,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552335,2107131.00
06/15/2017 14:45,2,6.244,ACTIVE,214.19,368.80,59.981,1497552304,"274151322000054","219011344069620",28.13,38.00,0,330.03,407.87,177.9,169.8,0.667,960374.5,960374.5,9923,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552336,2107132.00
06/15/2017 14:45,2,6.848,ACTIVE,218.71,365.80,59.970,1497552304,"201051344000867","219011344069620",28.75,29.00,0,324.92,427.11,199.5,190.6,0.906,729070.8,729070.8,10022,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552337,2107133.00
06/15/2017 14:45,2,6.828,ACTIVE,218.26,367.60,59.986,1497552304,"201051344001093","219011344069620",28.71,29.00,0,321.31,427.71,198.5,189.7,0.902,733763.7,733763.7,10018,0,0,0,L,1122011218,0,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552338,2107134.00
06/15/2017 14:45,2,7.229,ACTIVE,219.84,367.00,59.996,1497552304,"201051344000900","219011344069620",29.00,26.00,0,319.51,427.71,212.3,203.0,0.981,750554.5,750554.5,9997,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552339,2107135.00
06/15/2017 14:45,2,7.018,ACTIVE,219.61,368.20,59.981,1497552304,"201051344000648","219011344069620",29.26,26.30,0,320.11,428.01,207.9,198.7,0.946,739008.1,739008.1,9987,0,0,0,L,1122011218,0,124.27,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552340,2107136.00
06/15/2017 14:45,2,7.271,ACTIVE,220.06,368.80,59.991,1497552304,"201051344000569","219011344069620",28.88,28.00,0,322.21,429.82,212.8,203.4,0.981,752718.9,752718.9,9973,0,0,0,L,1122011218,0,124.27,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552340,2107137.00
06/15/2017 14:45,2,7.152,ACTIVE,220.29,367.60,59.986,1497552304,"201051344000983","219011344069620",29.14,27.50,0,321.61,431.62,210.9,201.6,0.986,743279.1,743279.1,9996,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552341,2107138.00
06/15/2017 14:45,2,7.191,ACTIVE,220.29,370.60,60.012,1497552304,"201051344001158","219011344069620",28.65,28.30,0,321.91,431.62,208.5,199.4,0.955,728391.0,728391.0,10001,0,0,0,L,1122011218,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552342,2107139.00
06/15/2017 14:45,2,7.111,ACTIVE,220.06,370.00,60.002,1497552304,"201051344000576","219011344069620",29.24,26.30,0,324.62,432.22,210.6,201.3,0.959,742912.2,742912.2,9996,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552343,2107140.00
06/15/2017 14:45,2,6.836,ACTIVE,214.19,353.77,59.996,1497552304,"274151322000087","219011344069620",28.03,43.60,0,328.82,405.77,193.9,185.3,0.720,933837.6,933837.6,10086,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497552344,2107141.00
06/15/2017 15:00,2,2.234,ACTIVE,215.54,359.18,60.007,1497553204,"201051344000645","219011344069620",25.72,33.80,0,327.32,425.91,58.2,54.3,0.482,741928.5,741928.5,9985,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553205,2107142.00
06/15/2017 15:00,2,2.117,ACTIVE,213.06,348.06,60.007,1497553204,"274151322000085","219011344069620",24.45,43.20,0,331.83,401.26,52.5,48.7,0.362,956391.6,956391.6,9933,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553206,2107143.00
06/15/2017 15:00,2,2.234,ACTIVE,215.32,359.78,60.012,1497553204,"201051344000633","219011344069620",25.64,35.80,0,327.62,426.51,58.0,54.1,0.495,728593.7,728593.7,10027,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553207,2107144.00
06/15/2017 15:00,2,2.244,ACTIVE,215.09,361.89,60.012,1497553204,"201051344000469","219011344069620",25.74,33.80,0,325.22,430.42,58.5,54.6,0.495,731768.1,731768.1,9999,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553208,2107145.00
06/15/2017 15:00,2,2.207,ACTIVE,214.19,357.98,59.970,1497553204,"201051344000646","219011344069620",25.96,35.80,0,321.91,427.11,58.0,54.1,0.491,727317.3,727317.3,10000,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553209,2107146.00
06/15/2017 15:00,2,2.162,ACTIVE,212.83,357.08,60.007,1497553204,"274151322000052","219011344069620",26.16,46.40,0,331.83,403.97,57.3,53.4,0.393,993716.6,993716.6,9937,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553209,2107147.00
06/15/2017 15:00,2,2.268,ACTIVE,214.41,355.28,59.944,1497553204,"201051344000585","219011344069620",25.82,36.50,0,322.51,425.61,59.3,55.3,0.486,739549.7,739549.7,9998,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553210,2107148.00
06/15/2017 15:00,2,2.180,ACTIVE,213.96,356.78,60.023,1497553204,"201051344001230","219011344069620",26.04,35.20,0,321.91,426.51,57.5,53.6,0.477,731998.8,731998.8,10005,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553211,2107149.00
06/15/2017 15:00,2,2.174,ACTIVE,215.09,358.88,60.018,1497553204,"201051344000582","219011344069620",25.84,36.50,0,321.61,426.81,56.9,53.0,0.473,721452.3,721452.3,9991,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553212,2107150.00
06/15/2017 15:00,2,2.230,ACTIVE,214.19,357.68,60.034,1497553204,"201051344000955","219011344069620",25.94,36.80,0,321.01,426.21,58.7,54.7,0.499,740715.1,740715.1,10010,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553213,2107151.00
06/15/2017 15:00,2,1.449,ACTIVE,212.61,384.43,60.007,1497553204,"274151322000094","219011344069620",34.49,44.00,0,365.49,464.08,50.5,46.8,0.349,816044.8,816044.8,10191,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553214,2107152.00
06/15/2017 15:00,2,2.258,ACTIVE,215.32,358.58,60.012,1497553204,"201051344000579","219011344069620",25.90,36.80,0,328.52,431.02,59.3,55.3,0.508,749977.3,749977.3,9989,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553215,2107153.00
06/15/2017 15:00,2,2.221,ACTIVE,214.19,357.38,60.039,1497553204,"201051344000890","219011344069620",25.90,35.80,0,321.01,426.81,58.3,54.4,0.477,734686.9,734686.9,10001,0,0,0,L,1122011218,0,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553216,2107154.00
06/15/2017 15:00,2,2.195,ACTIVE,214.64,357.38,60.039,1497553204,"201051344000438","219011344069620",26.32,35.80,0,322.81,427.11,58.5,54.6,0.499,737375.7,737375.7,9996,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553217,2107155.00
06/15/2017 15:00,2,2.014,ACTIVE,214.64,353.47,59.975,1497553204,"201051344000417","219011344069620",17.89,34.00,0,323.41,400.36,36.5,33.3,0.305,674710.1,674710.1,10027,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553218,2107156.00
06/15/2017 15:00,2,2.129,ACTIVE,212.38,351.07,60.007,1497553204,"274151322000083","219011344069620",26.16,45.80,0,330.03,403.67,56.4,52.5,0.393,983648.8,983648.8,9940,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553219,2107157.00
06/15/2017 15:00,2,2.252,ACTIVE,213.06,355.58,60.012,1497553204,"274151322000076","219011344069620",26.90,46.40,0,332.73,407.27,61.3,57.2,0.438,1049290.4,1049290.4,9931,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553220,2107158.00
06/15/2017 15:00,2,2.279,ACTIVE,214.87,356.78,59.954,1497553204,"201051344000868","219011344069620",25.52,33.30,0,325.52,427.11,59.0,55.0,0.491,730244.8,730244.8,10002,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553221,2107159.00
06/15/2017 15:00,2,2.234,ACTIVE,212.38,347.46,60.007,1497553204,"274151322000095","219011344069620",26.52,47.50,0,330.03,407.87,60.0,56.0,0.415,1039117.1,1039117.1,9946,0,0,0,L,1151911521,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553222,2107160.00
06/15/2017 15:00,2,1.984,ACTIVE,215.32,354.67,60.007,1497553204,"201051344000988","219011344069620",17.89,33.30,0,331.23,402.46,36.0,32.9,0.292,646791.0,646791.0,10009,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553223,2107161.00
06/15/2017 15:00,2,2.244,ACTIVE,214.41,358.28,60.012,1497553204,"201051344001025","219011344069620",26.12,36.50,0,324.32,427.41,59.4,55.4,0.486,737046.1,737046.1,10010,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553224,2107162.00
06/15/2017 15:00,2,2.246,ACTIVE,215.09,358.28,60.012,1497553204,"201051344000458","219011344069620",26.12,35.20,0,328.22,429.22,59.4,55.4,0.513,742086.8,742086.8,9983,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553225,2107163.00
06/15/2017 15:00,2,2.234,ACTIVE,216.00,361.89,60.018,1497553204,"201051344000853","219011344069620",26.62,34.00,0,329.43,431.92,60.2,56.2,0.513,742856.2,742856.2,9996,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553226,2107164.00
06/15/2017 15:00,2,2.164,ACTIVE,214.64,358.28,60.023,1497553204,"201051344000685","219011344069620",26.86,35.00,0,321.31,426.21,58.9,54.9,0.504,737372.9,737372.9,10016,0,0,0,L,1122011218,0,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553226,2107165.00
06/15/2017 15:00,2,2.201,ACTIVE,214.41,356.48,60.012,1497553204,"201051344000917","219011344069620",26.44,36.30,0,325.82,426.21,58.9,55.0,0.491,733964.5,733964.5,10003,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553227,2107166.00
06/15/2017 15:00,2,2.244,ACTIVE,214.41,357.68,59.949,1497553204,"201051344001145","219011344069620",26.24,34.80,0,323.72,426.81,59.7,55.7,0.486,741995.0,741995.0,9994,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553228,2107167.00
06/15/2017 15:00,2,2.246,ACTIVE,214.87,359.18,60.012,1497553204,"201051344000651","219011344069620",26.12,36.30,0,324.32,425.31,59.4,55.4,0.486,730508.3,730508.3,10003,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553229,2107168.00
06/15/2017 15:00,2,2.152,ACTIVE,212.38,355.58,59.970,1497553204,"274151322000088","219011344069620",25.96,42.30,0,331.23,402.77,56.6,52.7,0.380,943281.9,943281.9,9941,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553230,2107169.00
06/15/2017 15:00,2,1.514,ACTIVE,213.51,386.53,59.996,1497553204,"274151322000068","219011344069620",35.01,43.20,0,368.80,466.49,54.0,50.2,0.371,816534.9,816534.9,10205,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553231,2107170.00
06/15/2017 15:00,2,2.318,ACTIVE,214.41,357.38,60.018,1497553204,"201051344001135","219011344069620",26.08,36.50,0,322.81,426.51,61.3,57.2,0.504,725954.7,725954.7,9988,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553232,2107171.00
06/15/2017 15:00,2,2.344,ACTIVE,214.41,360.99,60.012,1497553204,"201051344000594","219011344069620",26.00,36.80,0,321.31,428.01,61.8,57.7,0.513,744943.0,744943.0,9993,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553233,2107172.00
06/15/2017 15:00,2,2.344,ACTIVE,214.64,357.98,60.007,1497553204,"201051344001203","219011344069620",25.94,36.30,0,326.12,427.41,61.6,57.5,0.491,735323.1,735323.1,10028,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553234,2107173.00
06/15/2017 15:00,2,2.236,ACTIVE,212.16,355.88,60.007,1497553204,"274151322000054","219011344069620",24.85,43.80,0,331.23,402.77,56.2,52.3,0.389,960420.8,960420.8,9924,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553235,2107174.00
06/15/2017 15:00,2,2.387,ACTIVE,215.09,362.79,60.007,1497553204,"201051344000867","219011344069620",25.92,35.60,0,323.41,426.21,62.7,58.6,0.495,729121.6,729121.6,10023,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553236,2107175.00
06/15/2017 15:00,2,2.279,ACTIVE,214.64,358.58,60.007,1497553204,"201051344001093","219011344069620",26.48,35.60,0,322.51,425.91,61.2,57.1,0.491,733814.0,733814.0,10019,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553237,2107176.00
06/15/2017 15:00,2,2.449,ACTIVE,215.32,362.49,60.018,1497553204,"201051344000900","219011344069620",26.32,32.60,0,328.22,428.91,65.3,61.1,0.530,750606.6,750606.6,9998,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553238,2107177.00
06/15/2017 15:00,2,2.387,ACTIVE,215.54,359.78,60.002,1497553204,"201051344000648","219011344069620",26.26,33.30,0,323.41,426.51,63.6,59.4,0.530,739058.1,739058.1,9988,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553239,2107178.00
06/15/2017 15:00,2,2.467,ACTIVE,215.54,361.29,60.012,1497553204,"201051344000569","219011344069620",26.32,34.00,0,326.12,429.82,65.8,61.6,0.566,752770.1,752770.1,9974,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553240,2107179.00
06/15/2017 15:00,2,2.539,ACTIVE,215.54,361.29,59.981,1497553204,"201051344000983","219011344069620",26.22,34.50,0,327.32,429.52,67.5,63.2,0.579,743330.1,743330.1,9997,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553240,2107180.00
06/15/2017 15:00,2,2.605,ACTIVE,216.00,362.79,60.018,1497553204,"201051344001158","219011344069620",25.94,35.60,0,329.43,428.91,68.6,64.3,0.579,728441.1,728441.1,10002,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553241,2107181.00
06/15/2017 15:00,2,3.158,ACTIVE,216.45,363.69,60.007,1497553204,"201051344000576","219011344069620",26.30,33.00,0,326.42,430.42,84.2,79.4,0.398,742963.1,742963.1,9997,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553242,2107182.00
06/15/2017 15:00,2,2.686,ACTIVE,212.83,357.68,60.002,1497553204,"274151322000087","219011344069620",25.09,52.30,0,332.43,401.56,68.2,63.9,0.451,933884.6,933884.6,10087,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497553243,2107183.00
06/15/2017 15:15,2,7.652,ACTIVE,220.74,371.51,59.970,1497554104,"201051344000645","219011344069620",26.16,39.00,0,324.62,429.52,202.8,193.8,0.919,741977.4,741977.4,9986,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554105,2107184.00
06/15/2017 15:15,2,7.314,ACTIVE,214.87,370.90,59.965,1497554104,"274151322000085","219011344069620",23.60,49.30,0,330.93,398.26,174.9,166.9,0.663,956434.0,956434.0,9934,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554106,2107185.00
06/15/2017 15:15,2,7.746,ACTIVE,219.84,368.20,59.970,1497554104,"201051344000633","219011344069620",25.70,43.00,0,328.22,425.31,201.5,192.6,0.950,728642.5,728642.5,10028,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554107,2107186.00
06/15/2017 15:15,2,7.676,ACTIVE,220.97,371.51,59.970,1497554104,"201051344000469","219011344069620",26.30,38.60,0,324.02,431.32,204.2,195.2,0.950,731817.4,731817.4,10000,0,0,0,L,1122011218,0,124.94,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554107,2107187.00
06/15/2017 15:15,2,7.564,ACTIVE,218.03,367.60,60.018,1497554104,"201051344000646","219011344069620",26.22,41.00,0,321.01,427.11,200.9,192.0,0.941,727366.2,727366.2,10001,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554108,2107188.00
06/15/2017 15:15,2,7.379,ACTIVE,215.09,369.70,59.970,1497554104,"274151322000052","219011344069620",26.32,52.50,0,332.43,402.77,196.7,187.9,0.791,993764.4,993764.4,9938,0,0,0,L,1151911521,0,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554109,2107189.00
06/15/2017 15:15,2,7.773,ACTIVE,219.39,370.30,59.928,1497554104,"201051344000585","219011344069620",25.80,42.50,0,328.22,425.31,203.2,194.2,0.950,739599.2,739599.2,9999,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554110,2107190.00
06/15/2017 15:15,2,7.652,ACTIVE,217.58,365.49,59.975,1497554104,"201051344001230","219011344069620",26.06,40.60,0,321.01,426.21,202.0,193.1,0.937,732048.1,732048.1,10006,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554111,2107191.00
06/15/2017 15:15,2,7.605,ACTIVE,219.61,370.30,59.981,1497554104,"201051344000582","219011344069620",25.96,42.50,0,322.51,425.61,199.9,191.0,0.910,721501.0,721501.0,9992,0,0,0,L,1122011218,0,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554112,2107192.00
06/15/2017 15:15,2,7.588,ACTIVE,218.26,366.40,59.970,1497554104,"201051344000955","219011344069620",26.22,42.30,0,322.81,425.61,201.3,192.4,0.946,740764.2,740764.2,10011,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554113,2107193.00
06/15/2017 15:15,2,4.902,ACTIVE,214.64,407.27,59.970,1497554104,"274151322000094","219011344069620",36.94,49.30,0,337.24,450.56,182.5,174.3,0.707,816089.6,816089.6,10192,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554114,2107194.00
06/15/2017 15:15,2,7.688,ACTIVE,221.19,370.60,59.975,1497554104,"201051344000579","219011344069620",26.04,43.80,0,328.52,431.02,202.5,193.5,0.924,750026.7,750026.7,9990,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554115,2107195.00
06/15/2017 15:15,2,7.666,ACTIVE,218.03,365.80,59.996,1497554104,"201051344000890","219011344069620",25.88,40.80,0,322.81,426.51,200.8,191.9,0.906,734736.0,734736.0,10002,0,0,0,L,1122011218,0,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554116,2107196.00
06/15/2017 15:15,2,7.520,ACTIVE,218.71,369.10,59.975,1497554104,"201051344000438","219011344069620",26.52,42.50,0,327.62,425.91,202.0,193.0,0.946,737425.2,737425.2,9997,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554117,2107197.00
06/15/2017 15:15,2,6.924,ACTIVE,218.26,360.08,59.965,1497554104,"201051344000417","219011344069620",17.89,39.30,0,323.11,399.76,125.6,119.3,0.588,674741.0,674741.0,10028,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554118,2107198.00
06/15/2017 15:15,2,7.400,ACTIVE,214.41,357.98,59.970,1497554104,"274151322000083","219011344069620",26.10,52.80,0,332.43,403.07,195.7,186.9,0.778,983696.7,983696.7,9941,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554118,2107199.00
06/15/2017 15:15,2,7.779,ACTIVE,215.77,376.62,59.975,1497554104,"274151322000076","219011344069620",26.64,52.50,0,331.53,405.47,209.8,200.6,0.809,1049342.1,1049342.1,9932,0,0,0,L,1151911521,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554119,2107200.00
06/15/2017 15:15,2,7.645,ACTIVE,219.61,368.80,59.986,1497554104,"201051344000868","219011344069620",26.26,39.00,0,324.02,425.61,203.2,194.2,0.919,730294.5,730294.5,10003,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554120,2107201.00
06/15/2017 15:15,2,7.824,ACTIVE,214.87,356.18,59.975,1497554104,"274151322000095","219011344069620",26.30,55.30,0,330.93,406.67,208.3,199.1,0.782,1039168.3,1039168.3,9947,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554121,2107202.00
06/15/2017 15:15,2,6.938,ACTIVE,220.97,365.19,59.975,1497554104,"201051344000988","219011344069620",17.93,39.50,0,337.84,405.47,125.8,119.5,0.583,646821.9,646821.9,10010,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554122,2107203.00
06/15/2017 15:15,2,7.887,ACTIVE,218.93,366.40,60.018,1497554104,"201051344001025","219011344069620",25.33,43.00,0,327.32,426.21,202.5,193.5,0.902,737096.1,737096.1,10011,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554123,2107204.00
06/15/2017 15:15,2,7.707,ACTIVE,220.97,370.00,59.996,1497554104,"201051344000458","219011344069620",26.10,41.30,0,327.92,430.42,203.7,194.7,0.955,742136.6,742136.6,9984,0,0,0,L,1122011218,0,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554124,2107205.00
