ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 15:15,2,7.703,ACTIVE,221.42,371.51,59.981,1497554104,"201051344000853","219011344069620",26.40,39.80,0,329.13,431.92,205.9,196.8,0.955,742906.6,742906.6,9997,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554125,2107206.00
06/15/2017 15:15,2,7.713,ACTIVE,217.80,367.30,59.975,1497554104,"201051344000685","219011344069620",26.12,41.50,0,318.61,426.21,204.1,195.0,0.986,737423.3,737423.3,10017,0,0,0,L,1122011218,0,125.62,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554126,2107207.00
06/15/2017 15:15,2,7.570,ACTIVE,218.93,367.30,59.981,1497554104,"201051344000917","219011344069620",26.44,43.00,0,321.01,425.01,202.6,193.6,0.950,734014.5,734014.5,10004,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554127,2107208.00
06/15/2017 15:15,2,7.607,ACTIVE,217.80,367.60,59.996,1497554104,"201051344001145","219011344069620",26.54,41.00,0,325.22,427.71,204.5,195.5,0.932,742045.5,742045.5,9995,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554128,2107209.00
06/15/2017 15:15,2,7.705,ACTIVE,219.61,369.40,60.044,1497554104,"201051344000651","219011344069620",25.76,43.00,0,328.52,425.31,201.1,192.2,0.902,730558.1,730558.1,10004,0,0,0,L,1122011218,0,126.07,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554129,2107210.00
06/15/2017 15:15,2,7.334,ACTIVE,214.87,352.27,59.991,1497554104,"274151322000088","219011344069620",25.41,48.80,0,331.23,401.86,188.5,180.0,0.712,943328.5,943328.5,9942,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554129,2107211.00
06/15/2017 15:15,2,5.014,ACTIVE,215.77,413.89,59.986,1497554104,"274151322000068","219011344069620",36.16,49.00,0,337.84,450.56,183.5,175.2,0.703,816580.4,816580.4,10206,0,0,0,L,1151911521,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554130,2107212.00
06/15/2017 15:15,2,7.676,ACTIVE,219.16,367.90,59.986,1497554104,"201051344001135","219011344069620",25.66,43.20,0,326.42,424.71,199.6,190.7,0.902,726004.2,726004.2,9989,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554131,2107213.00
06/15/2017 15:15,2,7.754,ACTIVE,218.93,367.00,59.996,1497554104,"201051344000594","219011344069620",25.86,44.00,0,323.11,426.21,203.2,194.2,0.924,744993.2,744993.2,9994,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554132,2107214.00
06/15/2017 15:15,2,7.744,ACTIVE,219.39,369.10,59.986,1497554104,"201051344001203","219011344069620",25.80,42.50,0,325.82,425.31,202.4,193.4,0.946,735373.3,735373.3,10029,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554133,2107215.00
06/15/2017 15:15,2,7.279,ACTIVE,215.09,357.38,59.981,1497554104,"274151322000054","219011344069620",24.25,50.40,0,330.03,400.96,178.8,170.6,0.685,960465.5,960465.5,9925,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554134,2107216.00
06/15/2017 15:15,2,7.719,ACTIVE,219.61,367.30,59.996,1497554104,"201051344000867","219011344069620",25.98,42.50,0,329.13,424.41,203.1,194.1,0.924,729171.7,729171.7,10024,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554135,2107217.00
06/15/2017 15:15,2,7.465,ACTIVE,219.16,370.30,59.981,1497554104,"201051344001093","219011344069620",26.36,41.80,0,324.02,424.71,199.1,190.3,0.910,733863.6,733863.6,10020,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554136,2107218.00
06/15/2017 15:15,2,7.623,ACTIVE,220.52,373.01,59.996,1497554104,"201051344000900","219011344069620",27.17,37.80,0,328.52,432.82,209.8,200.5,0.946,750658.4,750658.4,9999,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554137,2107219.00
06/15/2017 15:15,2,7.504,ACTIVE,220.29,371.51,59.981,1497554104,"201051344000648","219011344069620",26.34,39.50,0,325.52,430.42,200.2,191.3,0.919,739107.7,739107.7,9989,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554139,2107220.00
06/15/2017 15:15,2,7.629,ACTIVE,220.97,370.90,59.991,1497554104,"201051344000569","219011344069620",26.52,40.20,0,328.52,431.02,204.9,195.9,0.963,752821.0,752821.0,9975,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554140,2107221.00
06/15/2017 15:15,2,7.660,ACTIVE,220.97,372.41,59.996,1497554104,"201051344000983","219011344069620",26.44,40.80,0,323.72,431.02,205.2,196.1,0.946,743381.0,743381.0,9998,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554140,2107222.00
06/15/2017 15:15,2,7.695,ACTIVE,220.97,371.21,59.986,1497554104,"201051344001158","219011344069620",25.58,43.00,0,326.72,430.42,199.3,190.5,0.919,728490.7,728490.7,10003,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554141,2107223.00
06/15/2017 15:15,2,7.623,ACTIVE,220.97,371.51,59.986,1497554104,"201051344000576","219011344069620",26.46,38.20,0,326.42,431.02,204.2,195.1,0.941,743013.8,743013.8,9998,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554142,2107224.00
06/15/2017 15:15,2,7.264,ACTIVE,215.09,354.67,59.981,1497554104,"274151322000087","219011344069620",25.66,61.30,0,331.23,400.66,188.7,180.2,0.685,933931.8,933931.8,10088,0,0,0,L,1151911521,0,123.81,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497554143,2107225.00
06/15/2017 15:30,2,7.297,ACTIVE,220.29,367.30,59.986,1497555003,"201051344000645","219011344069620",26.48,41.00,0,341.45,412.98,195.6,186.9,0.879,742024.4,742024.4,9987,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555004,2107226.00
06/15/2017 15:30,2,6.836,ACTIVE,215.32,370.60,59.954,1497555003,"274151322000085","219011344069620",24.23,52.50,0,337.84,390.44,167.7,160.0,0.632,956474.2,956474.2,9935,0,0,0,L,1151911521,0,124.04,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555005,2107227.00
06/15/2017 15:30,2,7.281,ACTIVE,219.39,370.60,59.996,1497555003,"201051344000633","219011344069620",26.34,45.80,0,341.75,413.29,194.2,185.5,0.919,728689.1,728689.1,10029,0,0,0,L,1122011218,0,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555006,2107228.00
06/15/2017 15:30,2,7.150,ACTIVE,220.74,370.30,59.954,1497555003,"201051344000469","219011344069620",27.35,40.00,0,341.45,414.19,198.0,189.2,0.937,731864.9,731864.9,10001,0,0,0,L,1122011218,0,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555007,2107229.00
06/15/2017 15:30,2,7.062,ACTIVE,218.48,366.70,59.954,1497555003,"201051344000646","219011344069620",26.84,44.50,0,335.74,413.29,192.1,183.5,0.897,727412.5,727412.5,10002,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555008,2107230.00
06/15/2017 15:30,2,7.049,ACTIVE,215.09,375.11,59.959,1497555003,"274151322000052","219011344069620",26.12,55.80,0,336.04,394.05,186.6,178.1,0.725,993809.4,993809.4,9939,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555008,2107231.00
06/15/2017 15:30,2,7.430,ACTIVE,219.16,367.60,59.954,1497555003,"201051344000585","219011344069620",26.12,45.80,0,342.95,414.49,196.5,187.8,0.910,739646.3,739646.3,10000,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555009,2107232.00
06/15/2017 15:30,2,7.172,ACTIVE,217.80,365.49,59.938,1497555003,"201051344001230","219011344069620",26.64,43.20,0,336.04,409.08,193.4,184.8,0.897,732094.6,732094.6,10007,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555010,2107233.00
06/15/2017 15:30,2,7.195,ACTIVE,219.39,367.30,59.965,1497555003,"201051344000582","219011344069620",26.26,45.30,0,339.04,414.79,191.2,182.6,0.879,721547.0,721547.0,9993,0,0,0,L,1122011218,0,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555011,2107234.00
06/15/2017 15:30,2,7.160,ACTIVE,218.03,366.10,59.996,1497555003,"201051344000955","219011344069620",26.42,45.80,0,337.24,411.48,191.6,183.0,0.902,740810.4,740810.4,10012,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555012,2107235.00
06/15/2017 15:30,2,4.646,ACTIVE,214.87,421.40,59.933,1497555003,"274151322000094","219011344069620",37.27,52.50,0,369.40,438.23,175.2,167.2,0.685,816131.5,816131.5,10193,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555013,2107236.00
06/15/2017 15:30,2,7.234,ACTIVE,220.52,368.20,59.954,1497555003,"201051344000579","219011344069620",26.68,46.40,0,342.05,413.29,195.5,186.8,0.910,750073.6,750073.6,9991,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555014,2107237.00
06/15/2017 15:30,2,7.203,ACTIVE,217.80,364.89,59.954,1497555003,"201051344000890","219011344069620",26.36,45.00,0,336.94,412.38,192.4,183.8,0.875,734782.2,734782.2,10003,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555015,2107238.00
06/15/2017 15:30,2,7.143,ACTIVE,219.16,368.50,59.965,1497555003,"201051344000438","219011344069620",26.54,46.20,0,339.65,415.69,192.0,183.4,0.902,737471.5,737471.5,9998,0,0,0,L,1122011218,0,125.62,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555016,2107239.00
06/15/2017 15:30,2,6.695,ACTIVE,218.26,359.78,59.970,1497555003,"201051344000417","219011344069620",17.89,42.80,0,339.04,389.84,121.3,115.1,0.566,674769.8,674769.8,10029,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555017,2107240.00
06/15/2017 15:30,2,7.049,ACTIVE,214.41,352.57,59.954,1497555003,"274151322000083","219011344069620",26.12,56.00,0,335.44,394.35,186.4,178.0,0.747,983741.5,983741.5,9942,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555017,2107241.00
06/15/2017 15:30,2,7.318,ACTIVE,216.00,360.99,59.949,1497555003,"274151322000076","219011344069620",26.90,56.50,0,335.74,396.75,199.4,190.5,0.773,1049390.1,1049390.1,9933,0,0,0,L,1151911521,0,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555018,2107242.00
06/15/2017 15:30,2,7.254,ACTIVE,219.39,367.30,59.954,1497555003,"201051344000868","219011344069620",26.82,40.60,0,342.65,414.19,197.1,188.3,0.879,730341.8,730341.8,10004,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555019,2107243.00
06/15/2017 15:30,2,7.322,ACTIVE,214.64,364.89,59.965,1497555003,"274151322000095","219011344069620",26.86,59.30,0,336.64,397.35,199.1,190.2,0.773,1039216.3,1039216.3,9948,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555020,2107244.00
06/15/2017 15:30,2,6.936,ACTIVE,220.97,364.59,59.944,1497555003,"201051344000988","219011344069620",17.89,40.60,0,343.25,392.25,125.9,119.6,0.575,646851.5,646851.5,10011,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555021,2107245.00
06/15/2017 15:30,2,7.348,ACTIVE,219.16,366.70,59.965,1497555003,"201051344001025","219011344069620",26.32,47.00,0,340.85,413.89,195.7,187.0,0.875,737142.9,737142.9,10012,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555022,2107246.00
06/15/2017 15:30,2,7.160,ACTIVE,220.74,368.80,59.959,1497555003,"201051344000458","219011344069620",27.08,43.40,0,342.65,414.19,196.2,187.5,0.937,742183.7,742183.7,9985,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555023,2107247.00
06/15/2017 15:30,2,7.260,ACTIVE,221.19,370.90,59.928,1497555003,"201051344000853","219011344069620",27.04,41.50,0,341.75,414.79,198.9,190.0,0.937,742954.3,742954.3,9998,0,0,0,L,1122011218,0,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555024,2107248.00
06/15/2017 15:30,2,7.215,ACTIVE,218.03,366.40,59.965,1497555003,"201051344000685","219011344069620",26.58,44.00,0,337.24,413.29,194.1,185.4,0.932,737470.1,737470.1,10018,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555025,2107249.00
06/15/2017 15:30,2,7.184,ACTIVE,218.93,366.10,59.928,1497555003,"201051344000917","219011344069620",26.66,44.80,0,339.65,413.89,194.0,185.4,0.915,734061.1,734061.1,10005,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555026,2107250.00
06/15/2017 15:30,2,7.109,ACTIVE,218.03,365.80,59.965,1497555003,"201051344001145","219011344069620",27.02,43.40,0,337.24,413.59,194.4,185.7,0.888,742092.4,742092.4,9996,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555027,2107251.00
06/15/2017 15:30,2,7.219,ACTIVE,219.84,368.50,59.970,1497555003,"201051344000651","219011344069620",26.32,46.20,0,342.65,414.19,192.4,183.8,0.888,730604.4,730604.4,10005,0,0,0,L,1122011218,0,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555028,2107252.00
06/15/2017 15:30,2,6.846,ACTIVE,215.09,360.69,59.965,1497555003,"274151322000088","219011344069620",25.86,52.80,0,336.94,392.85,179.2,171.1,0.663,943371.7,943371.7,9943,0,0,0,L,1151911521,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555028,2107253.00
06/15/2017 15:30,2,4.697,ACTIVE,215.54,403.07,59.949,1497555003,"274151322000068","219011344069620",36.44,51.80,0,370.90,442.14,173.4,165.4,0.676,816622.3,816622.3,10207,0,0,0,L,1151911521,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555029,2107254.00
06/15/2017 15:30,2,7.205,ACTIVE,219.16,366.10,59.954,1497555003,"201051344001135","219011344069620",26.26,46.60,0,339.34,412.38,191.6,183.0,0.875,726050.3,726050.3,9990,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555030,2107255.00
06/15/2017 15:30,2,7.197,ACTIVE,218.71,366.70,59.949,1497555003,"201051344000594","219011344069620",26.74,48.00,0,338.14,414.19,194.9,186.2,0.897,745040.1,745040.1,9995,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555031,2107256.00
06/15/2017 15:30,2,7.211,ACTIVE,219.16,365.49,59.938,1497555003,"201051344001203","219011344069620",26.62,45.30,0,343.25,413.89,194.3,185.6,0.897,735420.0,735420.0,10030,0,0,0,L,1122011218,0,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555032,2107257.00
06/15/2017 15:30,2,6.875,ACTIVE,214.87,354.37,59.944,1497555003,"274151322000054","219011344069620",24.63,53.80,0,337.24,391.64,171.3,163.4,0.650,960506.6,960506.6,9926,0,0,0,L,1151911521,0,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555033,2107258.00
06/15/2017 15:30,2,7.295,ACTIVE,219.84,369.40,59.959,1497555003,"201051344000867","219011344069620",26.42,44.00,0,343.25,413.89,195.1,186.4,0.902,729218.6,729218.6,10025,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555034,2107259.00
06/15/2017 15:30,2,7.023,ACTIVE,219.16,366.70,59.944,1497555003,"201051344001093","219011344069620",26.88,44.00,0,342.65,412.98,191.1,182.6,0.853,733909.6,733909.6,10021,0,0,0,L,1122011218,0,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555035,2107260.00
06/15/2017 15:30,2,7.273,ACTIVE,220.06,369.10,59.954,1497555003,"201051344000900","219011344069620",27.29,39.30,0,341.45,415.99,201.0,192.1,0.897,750706.8,750706.8,10000,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555036,2107261.00
06/15/2017 15:30,2,7.035,ACTIVE,220.29,369.40,59.949,1497555003,"201051344000648","219011344069620",26.96,41.30,0,342.05,414.49,192.1,183.5,0.884,739154.0,739154.0,9990,0,0,0,L,1122011218,0,124.49,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555037,2107262.00
06/15/2017 15:30,2,7.139,ACTIVE,220.29,368.50,59.949,1497555003,"201051344000569","219011344069620",27.33,42.50,0,341.45,414.49,197.5,188.7,0.924,752868.5,752868.5,9976,0,0,0,L,1122011218,0,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555038,2107263.00
06/15/2017 15:30,2,7.225,ACTIVE,220.74,370.00,59.944,1497555003,"201051344000983","219011344069620",27.02,42.30,0,341.15,415.39,197.7,188.9,0.897,743428.5,743428.5,9999,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555039,2107264.00
06/15/2017 15:30,2,7.232,ACTIVE,220.74,370.90,59.954,1497555003,"201051344001158","219011344069620",26.30,44.30,0,341.45,412.98,192.7,184.1,0.888,728537.0,728537.0,10004,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555039,2107265.00
06/15/2017 15:30,2,7.094,ACTIVE,220.74,371.21,59.938,1497555003,"201051344000576","219011344069620",27.29,40.00,0,341.15,414.49,196.2,187.4,0.902,743061.0,743061.0,9999,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555040,2107266.00
06/15/2017 15:30,2,6.902,ACTIVE,214.87,373.31,59.954,1497555003,"274151322000087","219011344069620",25.90,65.70,0,336.64,391.94,180.9,172.7,0.676,933975.3,933975.3,10089,0,0,0,L,1151911521,0,123.59,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555041,2107267.00
06/15/2017 15:45,2,7.029,ACTIVE,220.74,369.70,60.012,1497555904,"201051344000645","219011344069620",27.10,40.00,0,324.62,426.81,192.9,184.3,0.875,742065.9,742065.9,9988,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555905,2107268.00
06/15/2017 15:45,2,6.707,ACTIVE,215.32,353.77,59.975,1497555904,"274151322000085","219011344069620",24.77,53.80,0,331.23,395.55,168.4,160.6,0.636,956509.8,956509.8,9936,0,0,0,L,1151911521,0,124.04,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555906,2107269.00
06/15/2017 15:45,2,7.062,ACTIVE,219.39,367.00,59.970,1497555904,"201051344000633","219011344069620",26.84,46.40,0,324.62,422.90,191.9,183.3,0.910,728730.3,728730.3,10030,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555906,2107270.00
06/15/2017 15:45,2,6.980,ACTIVE,220.97,371.81,59.954,1497555904,"201051344000469","219011344069620",27.59,38.40,0,324.02,429.22,195.2,186.5,0.919,731907.0,731907.0,10002,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555907,2107271.00
06/15/2017 15:45,2,6.945,ACTIVE,217.80,365.80,59.959,1497555904,"201051344000646","219011344069620",27.12,45.00,0,319.21,424.11,190.7,182.1,0.902,727453.2,727453.2,10003,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555908,2107272.00
06/15/2017 15:45,2,6.836,ACTIVE,215.32,376.92,59.996,1497555904,"274151322000052","219011344069620",26.72,57.00,0,330.93,400.36,184.8,176.4,0.742,993848.6,993848.6,9940,0,0,0,L,1151911521,0,123.14,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555909,2107273.00
06/15/2017 15:45,2,7.230,ACTIVE,219.16,367.30,59.959,1497555904,"201051344000585","219011344069620",26.70,45.80,0,321.01,422.90,195.5,186.8,0.906,739688.1,739688.1,10001,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555910,2107274.00
06/15/2017 15:45,2,6.967,ACTIVE,217.58,366.10,59.954,1497555904,"201051344001230","219011344069620",27.14,44.00,0,318.30,418.70,191.5,182.9,0.893,732135.5,732135.5,10008,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555911,2107275.00
06/15/2017 15:45,2,7.018,ACTIVE,218.93,366.70,59.991,1497555904,"201051344000582","219011344069620",26.74,44.80,0,318.61,423.50,189.9,181.4,0.871,721587.5,721587.5,9994,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555912,2107276.00
06/15/2017 15:45,2,7.043,ACTIVE,217.80,366.40,59.981,1497555904,"201051344000955","219011344069620",26.56,46.20,0,318.30,420.80,189.4,180.9,0.902,740850.9,740850.9,10013,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555913,2107277.00
06/15/2017 15:45,2,4.602,ACTIVE,215.32,416.89,59.954,1497555904,"274151322000094","219011344069620",37.13,52.80,0,338.44,451.76,172.4,164.4,0.663,816168.1,816168.1,10194,0,0,0,L,1151911521,0,123.14,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555914,2107278.00
06/15/2017 15:45,2,7.062,ACTIVE,220.74,369.70,59.975,1497555904,"201051344000579","219011344069620",27.08,46.00,0,327.92,428.61,193.7,185.0,0.897,750115.1,750115.1,9992,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555915,2107279.00
06/15/2017 15:45,2,7.016,ACTIVE,218.03,364.89,59.975,1497555904,"201051344000890","219011344069620",26.86,46.40,0,319.51,422.90,190.7,182.2,0.849,734823.0,734823.0,10004,0,0,0,L,1122011218,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555915,2107280.00
06/15/2017 15:45,2,6.980,ACTIVE,218.71,366.40,59.981,1497555904,"201051344000438","219011344069620",26.90,46.40,0,319.81,423.20,190.1,181.5,0.888,737512.0,737512.0,9999,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555916,2107281.00
06/15/2017 15:45,2,6.725,ACTIVE,218.03,358.88,59.981,1497555904,"201051344000417","219011344069620",17.89,43.80,0,320.71,398.56,121.9,115.8,0.570,674795.5,674795.5,10030,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555917,2107282.00
06/15/2017 15:45,2,6.816,ACTIVE,214.64,362.49,59.970,1497555904,"274151322000083","219011344069620",26.80,57.70,0,330.33,400.36,184.9,176.6,0.720,983780.8,983780.8,9943,0,0,0,L,1151911521,0,122.68,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555919,2107283.00
06/15/2017 15:45,2,7.242,ACTIVE,216.00,355.58,59.965,1497555904,"274151322000076","219011344069620",27.02,56.50,0,330.33,403.67,198.0,189.2,0.769,1049432.2,1049432.2,9934,0,0,0,L,1151911521,0,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555920,2107284.00
06/15/2017 15:45,2,7.104,ACTIVE,219.84,369.40,59.986,1497555904,"201051344000868","219011344069620",27.06,40.00,0,324.02,423.50,194.5,185.8,0.879,730383.7,730383.7,10005,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555921,2107285.00
06/15/2017 15:45,2,7.225,ACTIVE,214.87,369.70,59.981,1497555904,"274151322000095","219011344069620",27.12,60.00,0,328.82,403.97,198.2,189.4,0.747,1039258.4,1039258.4,9949,0,0,0,L,1151911521,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555921,2107286.00
06/15/2017 15:45,2,6.930,ACTIVE,220.74,363.99,59.970,1497555904,"201051344000988","219011344069620",17.91,39.50,0,327.62,404.27,125.7,119.4,0.583,646878.4,646878.4,10012,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555922,2107287.00
06/15/2017 15:45,2,7.189,ACTIVE,219.16,366.70,59.975,1497555904,"201051344001025","219011344069620",26.74,46.40,0,320.71,424.71,194.6,185.9,0.875,737184.6,737184.6,10013,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555923,2107288.00
06/15/2017 15:45,2,6.908,ACTIVE,220.74,370.90,60.028,1497555904,"201051344000458","219011344069620",27.65,42.50,0,322.51,427.71,193.4,184.8,0.906,742225.5,742225.5,9986,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555924,2107289.00
06/15/2017 15:45,2,7.020,ACTIVE,221.19,371.51,59.933,1497555904,"201051344000853","219011344069620",27.53,40.80,0,330.33,429.52,195.8,187.1,0.919,742996.5,742996.5,9999,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555925,2107290.00
06/15/2017 15:45,2,7.053,ACTIVE,217.80,366.70,59.986,1497555904,"201051344000685","219011344069620",27.00,44.80,0,318.30,422.00,192.8,184.2,0.924,737511.1,737511.1,10019,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555926,2107291.00
06/15/2017 15:45,2,7.018,ACTIVE,218.93,368.50,59.975,1497555904,"201051344000917","219011344069620",27.15,44.50,0,320.11,422.60,193.1,184.4,0.906,734102.3,734102.3,10006,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555927,2107292.00
06/15/2017 15:45,2,7.082,ACTIVE,217.80,366.10,59.975,1497555904,"201051344001145","219011344069620",27.06,43.00,0,321.31,422.90,193.9,185.3,0.888,742133.6,742133.6,9997,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555928,2107293.00
06/15/2017 15:45,2,7.072,ACTIVE,219.61,367.30,59.981,1497555904,"201051344000651","219011344069620",26.80,46.40,0,320.41,422.60,191.8,183.2,0.866,730645.2,730645.2,10006,0,0,0,L,1122011218,0,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555929,2107294.00
06/15/2017 15:45,2,6.721,ACTIVE,215.32,367.30,59.975,1497555904,"274151322000088","219011344069620",26.24,53.80,0,330.33,398.26,178.6,170.4,0.681,943409.6,943409.6,9944,0,0,0,L,1151911521,0,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555930,2107295.00
06/15/2017 15:45,2,4.568,ACTIVE,216.00,403.37,59.970,1497555904,"274151322000068","219011344069620",37.45,53.00,0,337.84,448.15,172.6,164.7,0.650,816658.9,816658.9,10208,0,0,0,L,1151911521,0,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555930,2107296.00
06/15/2017 15:45,2,7.023,ACTIVE,219.16,365.19,59.981,1497555904,"201051344001135","219011344069620",26.92,46.40,0,322.51,422.00,191.5,182.9,0.871,726091.1,726091.1,9991,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555931,2107297.00
06/15/2017 15:45,2,7.076,ACTIVE,218.93,368.50,59.991,1497555904,"201051344000594","219011344069620",27.06,49.50,0,319.81,424.11,193.9,185.2,0.897,745081.5,745081.5,9996,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555932,2107298.00
06/15/2017 15:45,2,6.992,ACTIVE,219.16,366.10,59.954,1497555904,"201051344001203","219011344069620",27.31,46.20,0,320.41,423.50,193.6,185.0,0.902,735461.4,735461.4,10031,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555933,2107299.00
06/15/2017 15:45,2,6.756,ACTIVE,215.54,362.49,59.986,1497555904,"274151322000054","219011344069620",25.29,54.80,0,328.52,397.96,172.9,165.0,0.654,960543.0,960543.0,9927,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555934,2107300.00
06/15/2017 15:45,2,7.045,ACTIVE,219.61,370.00,59.959,1497555904,"201051344000867","219011344069620",27.17,44.30,0,327.32,422.30,194.1,185.4,0.879,729260.2,729260.2,10026,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555935,2107301.00
06/15/2017 15:45,2,6.949,ACTIVE,219.39,367.00,60.007,1497555904,"201051344001093","219011344069620",26.96,43.80,0,319.81,422.60,189.7,181.2,0.862,733950.2,733950.2,10022,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555936,2107302.00
06/15/2017 15:45,2,7.162,ACTIVE,220.29,369.40,59.986,1497555904,"201051344000900","219011344069620",27.33,39.00,0,327.32,428.91,198.2,189.4,0.888,750749.6,750749.6,10001,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555937,2107303.00
06/15/2017 15:45,2,6.977,ACTIVE,220.52,369.40,59.954,1497555904,"201051344000648","219011344069620",26.96,41.00,0,319.81,427.11,190.5,181.9,0.884,739194.8,739194.8,9991,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555938,2107304.00
06/15/2017 15:45,2,7.090,ACTIVE,220.52,370.90,59.981,1497555904,"201051344000569","219011344069620",27.14,41.50,0,321.31,427.71,194.8,186.0,0.893,752910.5,752910.5,9977,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555939,2107305.00
06/15/2017 15:45,2,6.961,ACTIVE,220.74,368.80,59.996,1497555904,"201051344000983","219011344069620",27.73,42.00,0,326.72,428.31,195.5,186.8,0.906,743470.6,743470.6,10000,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555940,2107306.00
06/15/2017 15:45,2,7.100,ACTIVE,220.97,370.00,59.981,1497555904,"201051344001158","219011344069620",26.66,43.80,0,321.31,426.81,191.5,182.9,0.906,728578.1,728578.1,10005,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555941,2107307.00
06/15/2017 15:45,2,6.947,ACTIVE,220.74,370.30,59.970,1497555904,"201051344000576","219011344069620",27.55,39.00,0,324.62,428.01,193.7,185.1,0.888,743102.7,743102.7,10000,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555942,2107308.00
06/15/2017 15:45,2,6.764,ACTIVE,215.09,358.28,59.986,1497555904,"274151322000087","219011344069620",26.44,66.00,0,330.03,398.26,181.0,172.8,0.681,934013.8,934013.8,10090,0,0,0,L,1151911521,0,123.59,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497555942,2107309.00
06/15/2017 16:00,2,6.787,ACTIVE,219.61,366.10,60.023,1497556803,"201051344000645","219011344069620",27.12,39.80,0,322.51,423.50,186.4,178.0,0.849,742109.2,742109.2,9989,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556804,2107310.00
06/15/2017 16:00,2,6.471,ACTIVE,214.41,351.07,59.991,1497556803,"274151322000085","219011344069620",24.69,54.00,0,330.63,397.05,161.7,154.1,0.623,956547.2,956547.2,9937,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556805,2107311.00
06/15/2017 16:00,2,6.859,ACTIVE,218.93,368.50,60.002,1497556803,"201051344000633","219011344069620",26.58,45.50,0,320.41,422.30,184.5,176.2,0.866,728773.2,728773.2,10031,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556806,2107312.00
06/15/2017 16:00,2,6.576,ACTIVE,219.84,368.50,59.996,1497556803,"201051344000469","219011344069620",28.23,37.50,0,321.61,424.41,187.8,179.4,0.875,731950.7,731950.7,10003,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556807,2107313.00
06/15/2017 16:00,2,6.711,ACTIVE,217.13,365.19,59.986,1497556803,"201051344000646","219011344069620",26.76,46.40,0,317.70,420.20,182.1,173.8,0.879,727495.6,727495.6,10004,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556808,2107314.00
06/15/2017 16:00,2,6.635,ACTIVE,214.41,367.60,59.986,1497556803,"274151322000052","219011344069620",26.18,58.30,0,328.82,400.36,176.1,168.0,0.685,993889.6,993889.6,9941,0,0,0,L,1151911521,0,122.46,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556809,2107315.00
06/15/2017 16:00,2,6.875,ACTIVE,218.26,367.30,59.991,1497556803,"201051344000585","219011344069620",26.94,46.60,0,320.11,422.60,187.7,179.2,0.879,739731.8,739731.8,10002,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556810,2107316.00
06/15/2017 16:00,2,6.678,ACTIVE,216.67,363.99,59.991,1497556803,"201051344001230","219011344069620",27.06,45.00,0,317.70,417.79,183.0,174.7,0.853,732178.2,732178.2,10009,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556811,2107317.00
06/15/2017 16:00,2,6.699,ACTIVE,218.03,364.59,60.012,1497556803,"201051344000582","219011344069620",26.74,45.00,0,319.81,423.81,181.3,173.1,0.835,721629.8,721629.8,9995,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556812,2107318.00
06/15/2017 16:00,2,6.619,ACTIVE,216.67,362.49,59.975,1497556803,"201051344000955","219011344069620",26.88,46.80,0,318.61,416.89,180.1,171.9,0.862,740893.1,740893.1,10014,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556813,2107319.00
06/15/2017 16:00,2,4.373,ACTIVE,214.41,402.77,59.996,1497556803,"274151322000094","219011344069620",37.21,54.30,0,335.74,452.96,164.6,156.9,0.632,816206.4,816206.4,10195,0,0,0,L,1151911521,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556813,2107320.00
06/15/2017 16:00,2,6.787,ACTIVE,219.84,366.10,59.965,1497556803,"201051344000579","219011344069620",27.00,45.00,0,324.62,423.20,185.6,177.2,0.871,750158.4,750158.4,9993,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556814,2107321.00
06/15/2017 16:00,2,6.686,ACTIVE,216.67,363.09,59.981,1497556803,"201051344000890","219011344069620",26.84,46.60,0,319.21,417.19,181.6,173.3,0.835,734865.5,734865.5,10005,0,0,0,L,1122011218,0,124.49,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556815,2107322.00
06/15/2017 16:00,2,6.639,ACTIVE,217.80,366.10,60.002,1497556803,"201051344000438","219011344069620",26.82,47.00,0,319.81,422.60,180.3,172.1,0.849,737554.3,737554.3,10000,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556816,2107323.00
06/15/2017 16:00,2,6.330,ACTIVE,217.13,356.78,60.028,1497556803,"201051344000417","219011344069620",17.91,44.80,0,318.30,394.05,114.8,108.9,0.539,674822.4,674822.4,10031,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556817,2107324.00
06/15/2017 16:00,2,6.604,ACTIVE,213.74,352.27,59.991,1497556803,"274151322000083","219011344069620",26.34,59.30,0,329.13,401.26,176.2,168.1,0.698,983821.8,983821.8,9944,0,0,0,L,1151911521,0,122.23,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556818,2107325.00
06/15/2017 16:00,2,6.912,ACTIVE,214.87,359.78,59.975,1497556803,"274151322000076","219011344069620",26.76,58.00,0,330.63,403.97,187.2,178.7,0.734,1049476.1,1049476.1,9935,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556819,2107326.00
06/15/2017 16:00,2,6.748,ACTIVE,218.71,366.40,59.986,1497556803,"201051344000868","219011344069620",27.29,39.00,0,320.71,424.41,186.5,178.1,0.849,730427.2,730427.2,10006,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556820,2107327.00
06/15/2017 16:00,2,6.902,ACTIVE,213.96,372.11,59.970,1497556803,"274151322000095","219011344069620",26.92,60.80,0,330.03,404.57,187.8,179.3,0.707,1039302.4,1039302.4,9950,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556821,2107328.00
06/15/2017 16:00,2,6.668,ACTIVE,220.06,362.19,59.975,1497556803,"201051344000988","219011344069620",17.87,38.20,0,321.31,400.66,120.8,114.7,0.557,646906.5,646906.5,10013,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556822,2107329.00
06/15/2017 16:00,2,6.795,ACTIVE,218.03,364.29,59.981,1497556803,"201051344001025","219011344069620",26.92,47.30,0,320.71,423.20,185.4,177.0,0.835,737228.0,737228.0,10014,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556822,2107330.00
06/15/2017 16:00,2,6.703,ACTIVE,219.61,366.70,59.928,1497556803,"201051344000458","219011344069620",27.33,41.30,0,321.61,427.11,185.8,177.4,0.871,742268.8,742268.8,9987,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556824,2107331.00
06/15/2017 16:00,2,6.668,ACTIVE,220.29,369.70,59.981,1497556803,"201051344000853","219011344069620",27.77,40.20,0,323.11,428.01,187.4,179.0,0.879,743040.3,743040.3,10000,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556824,2107332.00
06/15/2017 16:00,2,6.740,ACTIVE,216.67,363.99,59.938,1497556803,"201051344000685","219011344069620",26.64,44.80,0,318.00,417.79,181.9,173.6,0.884,737553.8,737553.8,10020,0,0,0,L,1122011218,0,124.72,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556825,2107333.00
06/15/2017 16:00,2,6.699,ACTIVE,217.80,362.79,59.949,1497556803,"201051344000917","219011344069620",26.94,44.80,0,319.81,422.60,182.7,174.4,0.875,734145.1,734145.1,10007,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556826,2107334.00
06/15/2017 16:00,2,6.709,ACTIVE,216.67,362.49,59.981,1497556803,"201051344001145","219011344069620",26.90,43.40,0,321.01,418.70,182.8,174.5,0.849,742176.5,742176.5,9998,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556827,2107335.00
06/15/2017 16:00,2,6.760,ACTIVE,218.26,365.49,60.023,1497556803,"201051344000651","219011344069620",26.54,45.80,0,321.01,423.20,181.8,173.5,0.826,730687.8,730687.8,10007,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556828,2107336.00
06/15/2017 16:00,2,6.398,ACTIVE,214.19,371.81,59.959,1497556803,"274151322000088","219011344069620",26.02,54.30,0,330.03,399.46,168.5,160.7,0.641,943449.1,943449.1,9945,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556829,2107337.00
06/15/2017 16:00,2,4.408,ACTIVE,215.32,394.65,59.965,1497556803,"274151322000068","219011344069620",36.28,54.50,0,366.10,456.87,162.8,155.2,0.628,816697.0,816697.0,10209,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556830,2107338.00
06/15/2017 16:00,2,6.611,ACTIVE,217.80,363.09,59.970,1497556803,"201051344001135","219011344069620",26.94,46.60,0,320.41,421.70,180.3,172.1,0.826,726133.6,726133.6,9992,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556831,2107339.00
06/15/2017 16:00,2,6.746,ACTIVE,218.03,364.89,59.965,1497556803,"201051344000594","219011344069620",26.86,49.30,0,319.51,424.41,183.4,175.1,0.849,745124.6,745124.6,9997,0,0,0,L,1122011218,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556832,2107340.00
06/15/2017 16:00,2,6.717,ACTIVE,218.03,363.69,59.965,1497556803,"201051344001203","219011344069620",26.94,46.00,0,320.71,423.81,183.3,175.0,0.857,735504.5,735504.5,10032,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556833,2107341.00
06/15/2017 16:00,2,6.389,ACTIVE,214.19,363.99,59.959,1497556803,"274151322000054","219011344069620",25.13,55.30,0,330.03,399.46,162.5,154.9,0.619,960581.2,960581.2,9928,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556834,2107342.00
06/15/2017 16:00,2,6.729,ACTIVE,218.93,364.59,59.965,1497556803,"201051344000867","219011344069620",27.00,43.80,0,321.61,422.60,184.0,175.7,0.844,729303.5,729303.5,10027,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556835,2107343.00
06/15/2017 16:00,2,6.512,ACTIVE,217.80,363.99,59.970,1497556803,"201051344001093","219011344069620",27.23,43.80,0,321.01,422.90,179.6,171.4,0.826,733992.5,733992.5,10023,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556836,2107344.00
06/15/2017 16:00,2,6.705,ACTIVE,219.61,368.20,59.970,1497556803,"201051344000900","219011344069620",27.77,38.20,0,321.61,424.71,188.6,180.1,0.871,750793.9,750793.9,10002,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556836,2107345.00
06/15/2017 16:00,2,6.484,ACTIVE,219.61,365.19,59.970,1497556803,"201051344000648","219011344069620",27.51,39.30,0,320.41,423.20,180.7,172.5,0.840,739237.4,739237.4,9992,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556837,2107346.00
06/15/2017 16:00,2,6.664,ACTIVE,219.61,366.40,59.970,1497556803,"201051344000569","219011344069620",27.47,41.00,0,319.81,424.11,185.4,177.0,0.862,752954.0,752954.0,9978,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556838,2107347.00
