ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 16:00,2,6.691,ACTIVE,219.61,367.30,59.959,1497556803,"201051344000983","219011344069620",27.45,40.60,0,322.51,425.01,186.1,177.7,0.866,743514.4,743514.4,10001,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556840,2107348.00
06/15/2017 16:00,2,6.746,ACTIVE,220.06,365.80,59.933,1497556803,"201051344001158","219011344069620",26.58,42.00,0,322.81,427.41,181.6,173.4,0.849,728621.0,728621.0,10006,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556841,2107349.00
06/15/2017 16:00,2,6.602,ACTIVE,220.29,368.80,59.975,1497556803,"201051344000576","219011344069620",27.55,38.40,0,321.31,426.81,184.2,175.8,0.853,743146.0,743146.0,10001,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556842,2107350.00
06/15/2017 16:00,2,6.365,ACTIVE,214.41,354.67,59.959,1497556803,"274151322000087","219011344069620",26.46,66.70,0,331.23,399.16,170.6,162.8,0.632,934053.9,934053.9,10091,0,0,0,L,1151911521,0,122.91,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497556843,2107351.00
06/15/2017 16:15,2,5.904,ACTIVE,219.16,363.99,59.996,1497557704,"201051344000645","219011344069620",27.89,38.00,0,343.85,409.98,166.8,159.0,0.765,742150.7,742150.7,9990,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557705,2107352.00
06/15/2017 16:15,2,5.701,ACTIVE,213.96,348.96,59.975,1497557704,"274151322000085","219011344069620",25.25,53.80,0,338.14,385.03,145.7,138.7,0.561,956583.2,956583.2,9938,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557706,2107353.00
06/15/2017 16:15,2,5.975,ACTIVE,218.03,363.99,59.959,1497557704,"201051344000633","219011344069620",27.45,44.00,0,338.74,408.18,166.1,158.4,0.791,728814.4,728814.4,10032,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557706,2107354.00
06/15/2017 16:15,2,6.045,ACTIVE,219.39,365.19,59.975,1497557704,"201051344000469","219011344069620",27.47,36.80,0,342.95,409.98,168.1,160.4,0.795,731992.7,731992.7,10004,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557707,2107355.00
06/15/2017 16:15,2,5.943,ACTIVE,216.00,359.18,59.959,1497557704,"201051344000646","219011344069620",27.06,46.20,0,336.04,402.77,162.8,155.2,0.769,727536.0,727536.0,10005,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557708,2107356.00
06/15/2017 16:15,2,5.795,ACTIVE,213.29,367.30,59.938,1497557704,"274151322000052","219011344069620",27.04,58.50,0,337.24,389.54,158.6,151.1,0.614,993928.8,993928.8,9942,0,0,0,L,1151911521,0,122.23,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557709,2107357.00
06/15/2017 16:15,2,6.178,ACTIVE,217.35,363.09,59.996,1497557704,"201051344000585","219011344069620",26.94,46.00,0,336.94,403.97,168.5,160.7,0.791,739773.5,739773.5,10003,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557710,2107358.00
06/15/2017 16:15,2,5.801,ACTIVE,215.77,357.68,59.959,1497557704,"201051344001230","219011344069620",27.87,45.00,0,336.34,404.27,163.7,156.0,0.769,732218.8,732218.8,10010,0,0,0,L,1122011218,0,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557711,2107359.00
06/15/2017 16:15,2,6.006,ACTIVE,217.13,360.08,59.959,1497557704,"201051344000582","219011344069620",26.68,44.50,0,336.64,404.27,162.3,154.7,0.751,721670.0,721670.0,9996,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557712,2107360.00
06/15/2017 16:15,2,5.930,ACTIVE,216.00,360.99,59.970,1497557704,"201051344000955","219011344069620",26.78,47.50,0,337.84,401.56,160.8,153.3,0.769,740933.0,740933.0,10015,0,0,0,L,1122011218,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557713,2107361.00
06/15/2017 16:15,2,3.824,ACTIVE,214.19,416.59,59.986,1497557704,"274151322000094","219011344069620",38.01,53.80,0,380.82,438.23,147.1,140.1,0.561,816242.8,816242.8,10196,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557714,2107362.00
06/15/2017 16:15,2,5.932,ACTIVE,219.16,363.39,59.922,1497557704,"201051344000579","219011344069620",27.83,44.00,0,341.75,409.08,167.2,159.4,0.778,750199.8,750199.8,9994,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557715,2107363.00
06/15/2017 16:15,2,5.939,ACTIVE,216.00,359.48,59.959,1497557704,"201051344000890","219011344069620",27.08,46.80,0,336.04,403.07,162.9,155.3,0.765,734905.9,734905.9,10006,0,0,0,L,1122011218,0,124.27,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557716,2107364.00
06/15/2017 16:15,2,5.887,ACTIVE,216.90,360.38,59.922,1497557704,"201051344000438","219011344069620",27.14,47.00,0,337.24,403.67,161.9,154.3,0.747,737594.3,737594.3,10001,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557717,2107365.00
06/15/2017 16:15,2,5.736,ACTIVE,216.45,354.67,59.970,1497557704,"201051344000417","219011344069620",17.89,45.80,0,338.74,383.23,103.9,98.4,0.491,674847.9,674847.9,10032,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557718,2107366.00
06/15/2017 16:15,2,5.867,ACTIVE,213.06,363.39,59.954,1497557704,"274151322000083","219011344069620",26.88,57.70,0,333.63,388.04,159.6,152.1,0.636,983861.2,983861.2,9945,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557719,2107367.00
06/15/2017 16:15,2,6.078,ACTIVE,214.64,371.51,59.970,1497557704,"274151322000076","219011344069620",27.53,56.80,0,338.44,391.94,169.5,161.7,0.663,1049518.0,1049518.0,9936,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557720,2107368.00
06/15/2017 16:15,2,5.938,ACTIVE,217.80,363.09,59.949,1497557704,"201051344000868","219011344069620",27.95,37.30,0,338.44,407.87,168.2,160.5,0.769,730469.0,730469.0,10007,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557720,2107369.00
06/15/2017 16:15,2,6.125,ACTIVE,213.51,369.10,59.970,1497557704,"274151322000095","219011344069620",27.55,60.50,0,332.73,388.34,170.8,162.9,0.645,1039344.5,1039344.5,9951,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557721,2107370.00
06/15/2017 16:15,2,5.986,ACTIVE,218.93,360.08,59.965,1497557704,"201051344000988","219011344069620",18.07,37.80,0,343.25,389.54,109.5,103.8,0.508,646933.4,646933.4,10014,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557722,2107371.00
06/15/2017 16:15,2,6.086,ACTIVE,217.13,360.38,59.970,1497557704,"201051344001025","219011344069620",27.10,47.00,0,336.94,403.37,166.9,159.2,0.756,737269.3,737269.3,10015,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557723,2107372.00
06/15/2017 16:15,2,5.943,ACTIVE,219.39,365.49,59.928,1497557704,"201051344000458","219011344069620",27.85,40.20,0,343.85,409.08,167.6,159.8,0.791,742310.4,742310.4,9988,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557724,2107373.00
06/15/2017 16:15,2,5.992,ACTIVE,219.61,365.80,59.959,1497557704,"201051344000853","219011344069620",27.93,38.80,0,342.65,408.78,169.4,161.6,0.791,743082.3,743082.3,10001,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557725,2107374.00
06/15/2017 16:15,2,5.902,ACTIVE,216.00,362.49,59.944,1497557704,"201051344000685","219011344069620",27.43,45.00,0,337.24,401.86,164.0,156.4,0.800,737594.5,737594.5,10021,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557726,2107375.00
06/15/2017 16:15,2,5.955,ACTIVE,217.13,360.38,60.002,1497557704,"201051344000917","219011344069620",27.35,44.30,0,336.34,402.77,165.1,157.5,0.804,734186.0,734186.0,10008,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557727,2107376.00
06/15/2017 16:15,2,6.006,ACTIVE,216.00,359.18,60.002,1497557704,"201051344001145","219011344069620",27.23,42.80,0,336.94,402.77,165.7,158.0,0.760,742217.5,742217.5,9999,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557728,2107377.00
06/15/2017 16:15,2,5.992,ACTIVE,217.35,362.49,59.907,1497557704,"201051344000651","219011344069620",27.00,45.80,0,337.54,403.07,163.8,156.2,0.756,730728.4,730728.4,10008,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557728,2107378.00
06/15/2017 16:15,2,5.721,ACTIVE,213.74,364.59,59.954,1497557704,"274151322000088","219011344069620",26.36,54.50,0,334.24,387.74,152.6,145.4,0.583,943486.7,943486.7,9946,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557729,2107379.00
06/15/2017 16:15,2,3.904,ACTIVE,214.64,403.37,59.975,1497557704,"274151322000068","219011344069620",37.00,55.30,0,375.71,440.04,145.8,138.8,0.561,816733.2,816733.2,10210,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557730,2107380.00
06/15/2017 16:15,2,5.982,ACTIVE,216.90,359.78,59.965,1497557704,"201051344001135","219011344069620",26.90,46.60,0,337.24,401.86,163.1,155.5,0.765,726173.9,726173.9,9993,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557731,2107381.00
06/15/2017 16:15,2,5.959,ACTIVE,217.58,363.09,59.933,1497557704,"201051344000594","219011344069620",27.61,48.00,0,336.34,403.67,166.6,158.9,0.778,745165.8,745165.8,9998,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557732,2107382.00
06/15/2017 16:15,2,5.992,ACTIVE,217.13,360.69,59.886,1497557704,"201051344001203","219011344069620",27.21,46.40,0,337.54,403.37,165.2,157.5,0.782,735545.4,735545.4,10033,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557733,2107383.00
06/15/2017 16:15,2,5.701,ACTIVE,213.74,350.47,59.970,1497557704,"274151322000054","219011344069620",25.64,55.00,0,336.64,384.43,148.0,140.9,0.566,960617.6,960617.6,9929,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557734,2107384.00
06/15/2017 16:15,2,6.023,ACTIVE,218.26,363.09,59.991,1497557704,"201051344000867","219011344069620",27.45,41.30,0,338.74,406.37,167.4,159.6,0.765,729344.9,729344.9,10028,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557735,2107385.00
06/15/2017 16:15,2,5.807,ACTIVE,217.35,361.89,59.922,1497557704,"201051344001093","219011344069620",27.53,43.60,0,336.64,403.07,161.8,154.3,0.747,734032.7,734032.7,10024,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557736,2107386.00
06/15/2017 16:15,2,5.980,ACTIVE,218.71,364.59,59.922,1497557704,"201051344000900","219011344069620",28.15,37.00,0,342.65,409.98,170.6,162.7,0.769,750836.2,750836.2,10003,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557737,2107387.00
06/15/2017 16:15,2,5.852,ACTIVE,218.71,363.99,59.922,1497557704,"201051344000648","219011344069620",27.73,37.80,0,344.15,409.08,164.3,156.7,0.769,739278.1,739278.1,9993,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557738,2107388.00
06/15/2017 16:15,2,5.963,ACTIVE,218.93,365.19,59.938,1497557704,"201051344000569","219011344069620",27.89,40.00,0,342.65,409.08,168.5,160.7,0.782,752995.8,752995.8,9979,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557739,2107389.00
06/15/2017 16:15,2,5.982,ACTIVE,219.16,364.89,59.991,1497557704,"201051344000983","219011344069620",27.95,39.50,0,341.15,409.38,169.2,161.4,0.800,743556.3,743556.3,10002,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557740,2107390.00
06/15/2017 16:15,2,5.961,ACTIVE,219.16,364.29,59.970,1497557704,"201051344001158","219011344069620",27.49,40.40,0,342.65,407.87,166.0,158.3,0.778,728662.0,728662.0,10007,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557741,2107391.00
06/15/2017 16:15,2,5.846,ACTIVE,219.39,366.70,59.954,1497557704,"201051344000576","219011344069620",28.25,36.80,0,342.35,408.78,167.3,159.6,0.778,743187.5,743187.5,10002,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557742,2107392.00
06/15/2017 16:15,2,5.771,ACTIVE,213.96,358.28,59.949,1497557704,"274151322000087","219011344069620",26.66,65.70,0,334.54,387.14,155.7,148.3,0.579,934092.2,934092.2,10092,0,0,0,L,1151911521,0,123.14,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497557742,2107393.00
06/15/2017 16:30,2,5.539,ACTIVE,218.03,362.79,59.965,1497558603,"201051344000645","219011344069620",28.33,36.50,0,339.34,403.67,159.0,151.5,0.734,742189.4,742189.4,9991,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558604,2107394.00
06/15/2017 16:30,2,5.404,ACTIVE,213.29,349.26,59.981,1497558603,"274151322000085","219011344069620",25.76,52.50,0,333.33,382.63,141.1,134.2,0.539,956617.2,956617.2,9939,0,0,0,L,1151911521,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558605,2107395.00
06/15/2017 16:30,2,5.586,ACTIVE,217.13,360.38,59.954,1497558603,"201051344000633","219011344069620",28.07,42.30,0,337.54,402.77,158.9,151.5,0.760,728853.1,728853.1,10033,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558606,2107396.00
06/15/2017 16:30,2,5.609,ACTIVE,218.48,363.39,59.991,1497558603,"201051344000469","219011344069620",28.39,35.00,0,337.54,405.17,161.2,153.7,0.769,732032.0,732032.0,10005,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558607,2107397.00
06/15/2017 16:30,2,5.598,ACTIVE,215.09,359.48,60.007,1497558603,"201051344000646","219011344069620",27.79,44.80,0,333.03,399.46,157.5,150.1,0.756,727574.0,727574.0,10006,0,0,0,L,1122011218,0,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558608,2107398.00
06/15/2017 16:30,2,5.496,ACTIVE,212.83,351.07,60.018,1497558603,"274151322000052","219011344069620",27.35,56.80,0,332.13,385.03,152.2,145.0,0.597,993965.7,993965.7,9943,0,0,0,L,1151911521,0,121.78,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558609,2107399.00
06/15/2017 16:30,2,5.811,ACTIVE,216.67,360.99,59.986,1497558603,"201051344000585","219011344069620",27.77,43.80,0,337.24,399.16,163.4,155.8,0.751,739813.0,739813.0,10004,0,0,0,L,1122011218,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558610,2107400.00
06/15/2017 16:30,2,5.562,ACTIVE,215.09,356.78,60.012,1497558603,"201051344001230","219011344069620",27.97,43.60,0,333.63,397.96,157.5,150.1,0.747,732257.0,732257.0,10011,0,0,0,L,1122011218,0,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558611,2107401.00
06/15/2017 16:30,2,5.510,ACTIVE,216.67,360.69,59.949,1497558603,"201051344000582","219011344069620",28.01,43.40,0,336.94,398.86,156.3,148.9,0.729,721707.9,721707.9,9997,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558612,2107402.00
06/15/2017 16:30,2,5.555,ACTIVE,215.77,357.98,59.991,1497558603,"201051344000955","219011344069620",27.59,45.80,0,333.63,397.35,155.2,147.8,0.738,740970.6,740970.6,10016,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558613,2107403.00
06/15/2017 16:30,2,3.666,ACTIVE,213.51,417.79,59.959,1497558603,"274151322000094","219011344069620",37.83,52.30,0,384.43,440.94,141.4,134.6,0.548,816276.8,816276.8,10197,0,0,0,L,1151911521,0,122.01,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558613,2107404.00
06/15/2017 16:30,2,5.643,ACTIVE,218.03,362.79,59.954,1497558603,"201051344000579","219011344069620",28.03,42.00,0,339.04,403.67,160.1,152.6,0.747,750238.8,750238.8,9995,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558614,2107405.00
06/15/2017 16:30,2,5.568,ACTIVE,215.54,358.58,60.007,1497558603,"201051344000890","219011344069620",27.87,46.20,0,332.73,398.56,156.9,149.6,0.720,734943.9,734943.9,10007,0,0,0,L,1122011218,0,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558615,2107406.00
06/15/2017 16:30,2,5.535,ACTIVE,216.00,359.78,59.991,1497558603,"201051344000438","219011344069620",27.81,46.00,0,337.24,398.26,155.9,148.5,0.742,737632.1,737632.1,10002,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558616,2107407.00
06/15/2017 16:30,2,5.482,ACTIVE,215.54,353.17,59.981,1497558603,"201051344000417","219011344069620",18.11,44.50,0,334.54,379.92,100.8,95.3,0.477,674872.0,674872.0,10033,0,0,0,L,1122011218,0,123.36,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558617,2107408.00
06/15/2017 16:30,2,5.512,ACTIVE,212.83,367.30,59.981,1497558603,"274151322000083","219011344069620",27.47,56.30,0,331.83,382.33,153.3,146.1,0.614,983898.3,983898.3,9946,0,0,0,L,1151911521,0,121.78,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558618,2107409.00
06/15/2017 16:30,2,5.697,ACTIVE,213.74,370.60,59.965,1497558603,"274151322000076","219011344069620",28.15,55.50,0,333.63,387.44,162.4,154.8,0.641,1049557.5,1049557.5,9937,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558620,2107410.00
06/15/2017 16:30,2,5.693,ACTIVE,217.13,360.99,59.949,1497558603,"201051344000868","219011344069620",27.83,36.00,0,337.54,399.46,160.5,153.0,0.738,730508.1,730508.1,10008,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558621,2107411.00
06/15/2017 16:30,2,5.830,ACTIVE,213.06,369.70,59.975,1497558603,"274151322000095","219011344069620",27.85,60.00,0,331.83,383.83,164.3,156.7,0.619,1039384.4,1039384.4,9952,0,0,0,L,1151911521,0,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558622,2107412.00
06/15/2017 16:30,2,5.639,ACTIVE,218.03,358.88,59.959,1497558603,"201051344000988","219011344069620",18.31,36.00,0,339.04,386.53,104.6,99.0,0.486,646958.8,646958.8,10015,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558622,2107413.00
06/15/2017 16:30,2,5.662,ACTIVE,216.45,357.68,59.954,1497558603,"201051344001025","219011344069620",28.13,45.80,0,337.54,399.16,161.2,153.7,0.734,737308.3,737308.3,10016,0,0,0,L,1122011218,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558623,2107414.00
06/15/2017 16:30,2,5.613,ACTIVE,218.03,361.89,59.996,1497558603,"201051344000458","219011344069620",28.09,39.00,0,339.34,404.57,159.8,152.3,0.760,742349.4,742349.4,9989,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558624,2107415.00
06/15/2017 16:30,2,5.668,ACTIVE,218.48,363.99,59.975,1497558603,"201051344000853","219011344069620",28.15,37.30,0,339.04,404.87,161.6,154.1,0.769,743121.7,743121.7,10002,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558625,2107416.00
06/15/2017 16:30,2,5.613,ACTIVE,215.09,358.88,60.007,1497558603,"201051344000685","219011344069620",27.71,43.20,0,333.93,398.56,157.4,150.0,0.778,737632.7,737632.7,10022,0,0,0,L,1122011218,0,124.04,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558626,2107417.00
06/15/2017 16:30,2,5.646,ACTIVE,216.22,359.78,59.944,1497558603,"201051344000917","219011344069620",27.85,43.00,0,333.93,397.96,159.2,151.8,0.756,734224.5,734224.5,10009,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558627,2107418.00
06/15/2017 16:30,2,5.684,ACTIVE,215.32,358.88,59.975,1497558603,"201051344001145","219011344069620",27.65,41.30,0,333.33,398.56,159.2,151.7,0.738,742256.2,742256.2,10000,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558628,2107419.00
06/15/2017 16:30,2,5.650,ACTIVE,216.67,359.48,59.938,1497558603,"201051344000651","219011344069620",27.63,43.80,0,336.34,397.66,158.1,150.7,0.712,730766.6,730766.6,10009,0,0,0,L,1122011218,0,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558629,2107420.00
06/15/2017 16:30,2,5.350,ACTIVE,213.29,348.96,59.975,1497558603,"274151322000088","219011344069620",27.12,52.50,0,332.73,382.93,146.8,139.8,0.557,943522.2,943522.2,9947,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558630,2107421.00
06/15/2017 16:30,2,3.680,ACTIVE,213.96,418.09,59.981,1497558603,"274151322000068","219011344069620",37.45,53.00,0,384.13,438.53,140.4,133.6,0.535,816767.2,816767.2,10211,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558631,2107422.00
06/15/2017 16:30,2,5.572,ACTIVE,216.00,359.48,59.996,1497558603,"201051344001135","219011344069620",27.93,45.00,0,333.93,397.96,157.6,150.2,0.738,726212.0,726212.0,9994,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558631,2107423.00
06/15/2017 16:30,2,5.695,ACTIVE,216.45,360.38,59.996,1497558603,"201051344000594","219011344069620",27.61,46.80,0,336.64,399.76,159.3,151.8,0.738,745204.5,745204.5,9999,0,0,0,L,1122011218,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558632,2107424.00
06/15/2017 16:30,2,5.586,ACTIVE,216.67,359.48,59.938,1497558603,"201051344001203","219011344069620",28.13,44.30,0,337.84,398.26,159.2,151.7,0.751,735584.0,735584.0,10034,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558633,2107425.00
06/15/2017 16:30,2,5.393,ACTIVE,213.29,348.96,59.970,1497558603,"274151322000054","219011344069620",26.22,53.00,0,332.43,380.22,143.1,136.2,0.548,960652.1,960652.1,9930,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558634,2107426.00
06/15/2017 16:30,2,5.578,ACTIVE,217.13,359.48,59.965,1497558603,"201051344000867","219011344069620",28.27,40.40,0,336.94,398.56,159.7,152.2,0.742,729383.8,729383.8,10029,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558635,2107427.00
06/15/2017 16:30,2,5.422,ACTIVE,216.45,359.18,59.986,1497558603,"201051344001093","219011344069620",28.31,41.00,0,336.64,397.96,155.5,148.1,0.720,734070.4,734070.4,10025,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558636,2107428.00
06/15/2017 16:30,2,5.633,ACTIVE,217.80,362.49,59.954,1497558603,"201051344000900","219011344069620",28.47,35.60,0,337.54,405.17,162.5,154.9,0.742,750875.9,750875.9,10004,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558637,2107429.00
06/15/2017 16:30,2,5.514,ACTIVE,217.58,361.59,60.002,1497558603,"201051344000648","219011344069620",28.01,36.50,0,338.44,403.37,156.3,149.0,0.729,739316.2,739316.2,9994,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558638,2107430.00
06/15/2017 16:30,2,5.588,ACTIVE,217.80,362.19,59.965,1497558603,"201051344000569","219011344069620",28.37,38.20,0,337.54,404.27,160.6,153.0,0.751,753035.0,753035.0,9980,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558639,2107431.00
06/15/2017 16:30,2,5.600,ACTIVE,218.26,361.59,59.970,1497558603,"201051344000983","219011344069620",28.47,38.00,0,338.44,404.87,161.4,153.9,0.760,743595.7,743595.7,10003,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558640,2107432.00
06/15/2017 16:30,2,5.566,ACTIVE,217.80,362.49,59.970,1497558603,"201051344001158","219011344069620",28.05,39.30,0,338.74,403.37,158.2,150.8,0.742,728700.5,728700.5,10008,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558641,2107433.00
06/15/2017 16:30,2,5.486,ACTIVE,218.26,363.09,60.002,1497558603,"201051344000576","219011344069620",28.55,35.40,0,338.44,404.57,158.7,151.3,0.738,743226.3,743226.3,10003,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558641,2107434.00
06/15/2017 16:30,2,5.402,ACTIVE,213.29,363.69,59.986,1497558603,"274151322000087","219011344069620",27.37,64.80,0,332.13,383.23,149.8,142.6,0.557,934128.4,934128.4,10093,0,0,0,L,1151911521,0,122.46,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497558642,2107435.00
06/15/2017 16:45,2,5.209,ACTIVE,217.80,360.08,59.959,1497559503,"201051344000645","219011344069620",28.09,36.30,0,338.74,396.45,148.2,141.1,0.685,742225.8,742225.8,9992,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559504,2107436.00
06/15/2017 16:45,2,5.020,ACTIVE,213.29,364.59,59.949,1497559503,"274151322000085","219011344069620",26.22,50.00,0,333.33,376.92,133.3,126.7,0.513,956649.7,956649.7,9940,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559505,2107437.00
06/15/2017 16:45,2,5.254,ACTIVE,216.90,360.69,60.018,1497559503,"201051344000633","219011344069620",27.97,40.00,0,337.84,396.15,148.8,141.7,0.707,728889.6,728889.6,10034,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559506,2107438.00
06/15/2017 16:45,2,5.111,ACTIVE,217.35,358.88,59.986,1497559503,"201051344000469","219011344069620",28.98,33.30,0,337.54,398.26,150.0,142.9,0.707,732069.0,732069.0,10006,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559507,2107439.00
06/15/2017 16:45,2,5.232,ACTIVE,215.09,357.98,59.991,1497559503,"201051344000646","219011344069620",27.95,42.00,0,334.54,396.15,148.1,141.0,0.712,727610.3,727610.3,10007,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559508,2107440.00
06/15/2017 16:45,2,5.102,ACTIVE,212.83,364.59,59.954,1497559503,"274151322000052","219011344069620",27.67,55.30,0,331.83,379.32,142.9,136.0,0.566,994000.7,994000.7,9944,0,0,0,L,1151911521,0,121.55,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559509,2107441.00
06/15/2017 16:45,2,5.400,ACTIVE,216.22,359.78,59.981,1497559503,"201051344000585","219011344069620",28.27,41.00,0,337.54,397.66,154.6,147.3,0.725,739850.8,739850.8,10005,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559510,2107442.00
06/15/2017 16:45,2,5.109,ACTIVE,214.87,356.18,59.933,1497559503,"201051344001230","219011344069620",28.51,40.80,0,332.43,391.34,147.4,140.3,0.698,732293.2,732293.2,10012,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559510,2107443.00
06/15/2017 16:45,2,5.180,ACTIVE,216.00,358.28,59.954,1497559503,"201051344000582","219011344069620",27.99,40.40,0,337.84,397.05,146.9,139.8,0.689,721743.9,721743.9,9998,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559511,2107444.00
06/15/2017 16:45,2,5.109,ACTIVE,215.32,356.78,59.996,1497559503,"201051344000955","219011344069620",28.21,43.20,0,333.63,394.65,145.9,138.9,0.703,741006.3,741006.3,10017,0,0,0,L,1122011218,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559512,2107445.00
06/15/2017 16:45,2,3.363,ACTIVE,213.06,415.39,59.986,1497559503,"274151322000094","219011344069620",38.76,50.60,0,386.83,446.65,131.5,125.0,0.504,816309.0,816309.0,10198,0,0,0,L,1151911521,0,122.01,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559513,2107446.00
06/15/2017 16:45,2,5.256,ACTIVE,217.58,360.38,59.938,1497559503,"201051344000579","219011344069620",28.11,40.40,0,338.74,397.66,149.6,142.5,0.698,750275.5,750275.5,9996,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559514,2107447.00
06/15/2017 16:45,2,5.205,ACTIVE,214.87,355.58,59.944,1497559503,"201051344000890","219011344069620",27.99,43.60,0,335.14,394.95,147.5,140.5,0.689,734980.1,734980.1,10008,0,0,0,L,1122011218,0,123.36,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559515,2107448.00
06/15/2017 16:45,2,5.105,ACTIVE,215.77,357.38,59.965,1497559503,"201051344000438","219011344069620",28.29,43.40,0,338.44,395.85,146.2,139.2,0.694,737667.9,737667.9,10003,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559516,2107449.00
06/15/2017 16:45,2,5.172,ACTIVE,215.09,351.97,60.018,1497559503,"201051344000417","219011344069620",18.09,43.00,0,335.74,377.82,94.8,89.6,0.455,674895.0,674895.0,10034,0,0,0,L,1122011218,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559517,2107450.00
06/15/2017 16:45,2,5.146,ACTIVE,213.06,354.67,59.965,1497559503,"274151322000083","219011344069620",27.71,54.50,0,331.83,379.32,144.3,137.4,0.570,983933.7,983933.7,9947,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559518,2107451.00
06/15/2017 16:45,2,5.328,ACTIVE,213.74,355.88,59.944,1497559503,"274151322000076","219011344069620",28.33,54.00,0,313.50,419.00,152.9,145.7,0.597,1049594.9,1049594.9,9938,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559519,2107452.00
06/15/2017 16:45,2,5.188,ACTIVE,216.45,358.58,59.970,1497559503,"201051344000868","219011344069620",28.51,35.00,0,337.84,397.05,149.8,142.7,0.689,730544.9,730544.9,10009,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559520,2107453.00
06/15/2017 16:45,2,5.412,ALERT,212.61,368.80,59.975,1497559503,"274151322000095","219011344069620",28.11,56.30,0,296.36,388.34,153.9,146.7,0.592,1039422.0,1039422.0,9953,0,0,0,L,1151911521,0,122.23,122.68,0002,43,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559522,2107454.00
06/15/2017 16:45,2,5.264,ACTIVE,217.80,357.68,59.981,1497559503,"201051344000988","219011344069620",18.35,35.00,0,340.55,382.63,97.7,92.4,0.460,646982.6,646982.6,10016,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559523,2107455.00
06/15/2017 16:45,2,5.250,ACTIVE,215.54,357.38,59.928,1497559503,"201051344001025","219011344069620",28.59,42.50,0,338.44,397.05,152.0,144.8,0.698,737345.6,737345.6,10017,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559523,2107456.00
06/15/2017 16:45,2,5.154,ACTIVE,217.80,359.78,59.996,1497559503,"201051344000458","219011344069620",28.57,37.00,0,338.44,398.26,149.2,142.1,0.712,742386.0,742386.0,9990,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559524,2107457.00
06/15/2017 16:45,2,5.264,ACTIVE,218.26,362.49,59.965,1497559503,"201051344000853","219011344069620",28.29,35.80,0,342.65,400.96,150.8,143.6,0.707,743158.8,743158.8,10003,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559525,2107458.00
06/15/2017 16:45,2,5.162,ACTIVE,214.87,357.38,59.949,1497559503,"201051344000685","219011344069620",28.29,41.00,0,333.03,395.25,147.8,140.7,0.729,737669.0,737669.0,10023,0,0,0,L,1122011218,0,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559526,2107459.00
06/15/2017 16:45,2,5.229,ACTIVE,215.77,358.28,59.965,1497559503,"201051344000917","219011344069620",28.19,40.40,0,337.84,396.45,149.2,142.1,0.712,734261.1,734261.1,10010,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559527,2107460.00
06/15/2017 16:45,2,5.264,ACTIVE,215.32,357.08,59.949,1497559503,"201051344001145","219011344069620",28.01,39.80,0,334.54,396.15,149.4,142.3,0.694,742292.8,742292.8,10001,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559528,2107461.00
06/15/2017 16:45,2,5.229,ACTIVE,216.22,357.68,59.944,1497559503,"201051344000651","219011344069620",28.09,40.80,0,338.14,397.05,148.7,141.6,0.667,730803.0,730803.0,10010,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559529,2107462.00
06/15/2017 16:45,2,4.891,ACTIVE,212.83,354.97,59.965,1497559503,"274151322000088","219011344069620",27.73,50.00,0,332.43,378.42,137.3,130.6,0.526,943556.0,943556.0,9948,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559530,2107463.00
06/15/2017 16:45,2,3.453,ALERT,213.96,403.07,59.959,1497559503,"274151322000068","219011344069620",37.39,51.50,0,299.67,485.42,130.7,124.3,0.508,816799.3,816799.3,10212,0,0,0,L,1151911521,0,122.68,123.36,0002,44,0,0,0,0,0,0,1,1194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559532,2107464.00
06/15/2017 16:45,2,5.168,ACTIVE,215.54,357.08,59.938,1497559503,"201051344001135","219011344069620",28.35,41.50,0,338.14,395.55,148.3,141.2,0.694,726248.4,726248.4,9995,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559533,2107465.00
06/15/2017 16:45,2,5.168,ACTIVE,216.22,360.08,59.949,1497559503,"201051344000594","219011344069620",28.51,44.80,0,337.54,397.96,149.3,142.2,0.685,745241.3,745241.3,10000,0,0,0,L,1122011218,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559533,2107466.00
06/15/2017 16:45,2,5.234,ACTIVE,215.77,357.68,59.991,1497559503,"201051344001203","219011344069620",28.15,41.50,0,338.74,397.05,149.3,142.2,0.703,735620.7,735620.7,10035,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559534,2107467.00
06/15/2017 16:45,2,4.969,ACTIVE,213.06,346.86,59.970,1497559503,"274151322000054","219011344069620",26.90,50.60,0,331.83,377.52,135.3,128.6,0.513,960685.2,960685.2,9931,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559535,2107468.00
06/15/2017 16:45,2,5.221,ACTIVE,217.13,361.29,59.986,1497559503,"201051344000867","219011344069620",28.27,38.40,0,337.84,396.15,149.4,142.3,0.703,729420.6,729420.6,10030,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559536,2107469.00
06/15/2017 16:45,2,4.988,ACTIVE,216.22,359.18,59.944,1497559503,"201051344001093","219011344069620",28.73,39.50,0,338.14,395.85,145.2,138.2,0.672,734106.1,734106.1,10026,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559537,2107470.00
06/15/2017 16:45,2,5.197,ACTIVE,217.13,361.59,60.002,1497559503,"201051344000900","219011344069620",28.63,34.50,0,337.84,397.35,150.7,143.5,0.694,750913.1,750913.1,10005,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559538,2107471.00
06/15/2017 16:45,2,5.102,ACTIVE,217.35,360.08,59.965,1497559503,"201051344000648","219011344069620",28.23,36.00,0,338.74,396.75,145.9,138.9,0.685,739352.1,739352.1,9995,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559539,2107472.00
06/15/2017 16:45,2,5.207,ACTIVE,217.58,360.69,59.975,1497559503,"201051344000569","219011344069620",28.43,36.50,0,337.84,397.05,149.9,142.8,0.707,753071.9,753071.9,9981,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559541,2107473.00
06/15/2017 16:45,2,5.160,ACTIVE,217.80,360.08,59.991,1497559503,"201051344000983","219011344069620",28.82,36.30,0,337.24,397.35,150.7,143.5,0.716,743632.8,743632.8,10004,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559542,2107474.00
06/15/2017 16:45,2,5.195,ACTIVE,217.80,360.08,59.959,1497559503,"201051344001158","219011344069620",28.13,38.00,0,338.44,396.15,147.9,140.9,0.689,728737.0,728737.0,10009,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559543,2107475.00
06/15/2017 16:45,2,5.145,ACTIVE,217.80,361.59,60.007,1497559503,"201051344000576","219011344069620",28.35,34.80,0,338.44,399.76,147.7,140.6,0.689,743262.7,743262.7,10004,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559543,2107476.00
06/15/2017 16:45,2,5.027,ACTIVE,213.06,349.26,59.970,1497559503,"274151322000087","219011344069620",27.59,62.30,0,332.13,377.82,140.3,133.5,0.521,934163.0,934163.0,10094,0,0,0,L,1151911521,0,122.01,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497559544,2107477.00
06/15/2017 17:00,2,4.814,ACTIVE,217.80,360.99,59.965,1497560403,"201051344000645","219011344069620",28.47,34.80,0,338.14,392.55,138.8,132.0,0.641,742259.8,742259.8,9993,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560405,2107478.00
06/15/2017 17:00,2,4.625,ACTIVE,213.51,350.17,59.954,1497560403,"274151322000085","219011344069620",26.86,47.80,0,333.03,374.51,125.7,119.4,0.482,956680.4,956680.4,9941,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560405,2107479.00
06/15/2017 17:00,2,4.867,ACTIVE,217.13,359.48,59.933,1497560403,"201051344000633","219011344069620",28.45,38.40,0,336.94,393.15,140.2,133.4,0.663,728923.8,728923.8,10035,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560406,2107480.00
06/15/2017 17:00,2,4.824,ACTIVE,218.03,361.89,59.959,1497560403,"201051344000469","219011344069620",28.86,32.60,0,337.54,394.35,141.1,134.2,0.667,732103.4,732103.4,10007,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560407,2107481.00
06/15/2017 17:00,2,4.857,ACTIVE,215.09,356.78,59.959,1497560403,"201051344000646","219011344069620",28.31,39.80,0,337.24,392.25,139.3,132.5,0.663,727644.3,727644.3,10008,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560408,2107482.00
06/15/2017 17:00,2,4.770,ACTIVE,213.51,348.66,59.959,1497560403,"274151322000052","219011344069620",27.75,53.30,0,332.43,376.92,134.1,127.5,0.530,994033.4,994033.4,9945,0,0,0,L,1151911521,0,122.01,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560409,2107483.00
06/15/2017 17:00,2,5.078,ACTIVE,216.22,357.98,59.959,1497560403,"201051344000585","219011344069620",28.35,38.60,0,338.44,395.55,145.8,138.8,0.685,739886.3,739886.3,10006,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560410,2107484.00
06/15/2017 17:00,2,4.752,ACTIVE,214.87,355.88,59.965,1497560403,"201051344001230","219011344069620",28.75,38.40,0,332.73,388.04,138.4,131.6,0.654,732327.0,732327.0,10013,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560411,2107485.00
06/15/2017 17:00,2,4.791,ACTIVE,216.67,359.18,59.954,1497560403,"201051344000582","219011344069620",28.47,38.60,0,338.44,394.35,138.1,131.4,0.645,721777.6,721777.6,9999,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560412,2107486.00
06/15/2017 17:00,2,4.801,ACTIVE,215.09,356.18,59.970,1497560403,"201051344000955","219011344069620",28.13,40.80,0,336.94,390.44,136.8,130.1,0.654,741039.8,741039.8,10018,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560413,2107487.00
06/15/2017 17:00,2,3.100,ACTIVE,213.29,428.61,59.959,1497560403,"274151322000094","219011344069620",38.90,48.80,0,386.83,445.75,122.0,115.8,0.473,816338.9,816338.9,10199,0,0,0,L,1151911521,0,122.01,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560414,2107488.00
06/15/2017 17:00,2,4.902,ACTIVE,218.03,360.69,59.959,1497560403,"201051344000579","219011344069620",28.39,38.20,0,337.84,394.05,141.0,134.2,0.663,750309.9,750309.9,9997,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560414,2107489.00
