ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 17:00,2,4.811,ACTIVE,215.32,356.48,59.981,1497560403,"201051344000890","219011344069620",28.53,41.30,0,337.54,391.34,139.0,132.3,0.641,735014.0,735014.0,10009,0,0,0,L,1122011218,0,123.81,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560415,2107490.00
06/15/2017 17:00,2,4.820,ACTIVE,215.77,357.68,59.954,1497560403,"201051344000438","219011344069620",28.21,40.80,0,338.44,392.55,137.6,130.9,0.654,737701.5,737701.5,10004,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560416,2107491.00
06/15/2017 17:00,2,4.775,ACTIVE,215.77,351.97,59.970,1497560403,"201051344000417","219011344069620",18.49,41.00,0,336.94,376.01,89.4,84.4,0.420,674916.6,674916.6,10035,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560417,2107492.00
06/15/2017 17:00,2,4.844,ACTIVE,213.06,349.56,59.959,1497560403,"274151322000083","219011344069620",27.71,52.30,0,331.53,377.22,136.0,129.4,0.548,983966.8,983966.8,9948,0,0,0,L,1151911521,0,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560418,2107493.00
06/15/2017 17:00,2,5.000,ACTIVE,213.96,364.59,59.965,1497560403,"274151322000076","219011344069620",28.47,51.50,0,333.33,379.62,144.1,137.1,0.566,1049630.0,1049630.0,9939,0,0,0,L,1151911521,0,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560419,2107494.00
06/15/2017 17:00,2,4.875,ACTIVE,216.90,360.38,59.981,1497560403,"201051344000868","219011344069620",28.55,33.50,0,338.14,393.75,141.0,134.1,0.663,730579.3,730579.3,10010,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560420,2107495.00
06/15/2017 17:00,2,5.084,ACTIVE,213.06,351.97,59.959,1497560403,"274151322000095","219011344069620",28.33,53.30,0,332.13,379.32,145.8,138.8,0.552,1039457.5,1039457.5,9955,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560421,2107496.00
06/15/2017 17:00,2,4.910,ACTIVE,217.58,357.38,59.970,1497560403,"201051344000988","219011344069620",18.53,33.30,0,340.55,379.62,92.2,87.0,0.433,647004.9,647004.9,10017,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560422,2107497.00
06/15/2017 17:00,2,4.971,ACTIVE,216.00,357.38,59.959,1497560403,"201051344001025","219011344069620",28.49,40.20,0,337.24,394.35,143.3,136.4,0.654,737380.5,737380.5,10018,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560423,2107498.00
06/15/2017 17:00,2,4.916,ACTIVE,217.80,360.08,59.970,1497560403,"201051344000458","219011344069620",28.15,35.60,0,338.74,394.05,140.2,133.3,0.663,742420.2,742420.2,9991,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560424,2107499.00
06/15/2017 17:00,2,4.873,ACTIVE,218.26,362.19,59.996,1497560403,"201051344000853","219011344069620",28.75,35.20,0,343.55,396.15,141.7,134.9,0.663,743193.3,743193.3,10004,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560425,2107500.00
06/15/2017 17:00,2,4.852,ACTIVE,215.32,357.08,59.975,1497560403,"201051344000685","219011344069620",28.43,39.30,0,337.54,392.55,139.8,133.0,0.681,737702.9,737702.9,10024,0,0,0,L,1122011218,0,124.04,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560425,2107501.00
06/15/2017 17:00,2,4.953,ACTIVE,216.22,358.28,59.975,1497560403,"201051344000917","219011344069620",28.07,38.60,0,337.84,393.15,140.8,133.9,0.663,734295.4,734295.4,10011,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560426,2107502.00
06/15/2017 17:00,2,4.887,ACTIVE,215.32,358.58,59.981,1497560403,"201051344001145","219011344069620",28.51,37.80,0,338.44,392.85,141.0,134.2,0.650,742327.1,742327.1,10002,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560427,2107503.00
06/15/2017 17:00,2,4.908,ACTIVE,216.45,359.78,59.922,1497560403,"201051344000651","219011344069620",28.29,38.40,0,338.14,393.75,140.7,133.9,0.645,730837.2,730837.2,10011,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560428,2107504.00
06/15/2017 17:00,2,4.631,ACTIVE,213.06,363.69,59.965,1497560403,"274151322000088","219011344069620",27.65,48.00,0,331.83,375.71,129.6,123.2,0.495,943587.5,943587.5,9949,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560429,2107505.00
06/15/2017 17:00,2,3.137,ACTIVE,213.96,428.31,59.970,1497560403,"274151322000068","219011344069620",38.74,49.50,0,389.24,444.85,123.3,117.1,0.468,816829.2,816829.2,10214,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560430,2107506.00
06/15/2017 17:00,2,4.902,ACTIVE,215.54,355.88,59.959,1497560403,"201051344001135","219011344069620",28.23,40.00,0,337.54,393.15,140.2,133.4,0.654,726282.3,726282.3,9996,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560431,2107507.00
06/15/2017 17:00,2,4.871,ACTIVE,216.45,358.28,59.975,1497560403,"201051344000594","219011344069620",28.65,42.50,0,338.14,394.35,141.2,134.4,0.667,745275.5,745275.5,10001,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560432,2107508.00
06/15/2017 17:00,2,4.896,ACTIVE,216.22,357.98,59.933,1497560403,"201051344001203","219011344069620",28.45,39.80,0,338.44,393.45,141.2,134.3,0.681,735654.9,735654.9,10036,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560433,2107509.00
06/15/2017 17:00,2,4.646,ACTIVE,213.06,347.76,59.965,1497560403,"274151322000054","219011344069620",27.23,47.50,0,332.73,375.71,128.2,121.8,0.486,960716.2,960716.2,9932,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560434,2107510.00
06/15/2017 17:00,2,4.939,ACTIVE,217.13,359.18,59.970,1497560403,"201051344000867","219011344069620",28.27,36.50,0,338.74,393.15,141.5,134.6,0.667,729454.9,729454.9,10031,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560435,2107511.00
06/15/2017 17:00,2,4.707,ACTIVE,216.22,360.08,59.970,1497560403,"201051344001093","219011344069620",28.75,37.50,0,338.44,392.25,137.1,130.4,0.650,734139.3,734139.3,10027,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560435,2107512.00
06/15/2017 17:00,2,4.922,ACTIVE,217.35,359.78,59.970,1497560403,"201051344000900","219011344069620",28.51,33.50,0,337.84,393.75,142.1,135.2,0.663,750947.7,750947.7,10006,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560436,2107513.00
06/15/2017 17:00,2,4.730,ACTIVE,217.58,360.08,59.965,1497560403,"201051344000648","219011344069620",28.73,34.50,0,337.84,393.15,137.5,130.8,0.645,739385.4,739385.4,9996,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560437,2107514.00
06/15/2017 17:00,2,4.834,ACTIVE,217.80,360.08,59.975,1497560403,"201051344000569","219011344069620",28.94,35.40,0,336.94,393.45,141.7,134.8,0.667,753106.2,753106.2,9982,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560438,2107515.00
06/15/2017 17:00,2,4.832,ACTIVE,217.80,359.78,59.975,1497560403,"201051344000983","219011344069620",29.08,34.80,0,336.94,394.05,142.3,135.4,0.676,743667.2,743667.2,10005,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560439,2107516.00
06/15/2017 17:00,2,4.914,ACTIVE,217.80,359.78,60.012,1497560403,"201051344001158","219011344069620",28.17,36.30,0,338.14,393.15,140.2,133.4,0.654,728770.8,728770.8,10010,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560440,2107517.00
06/15/2017 17:00,2,4.818,ACTIVE,218.03,360.69,59.975,1497560403,"201051344000576","219011344069620",28.53,33.50,0,337.84,393.45,139.3,132.6,0.650,743296.4,743296.4,10005,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560441,2107518.00
06/15/2017 17:00,2,4.713,ACTIVE,213.51,348.06,59.965,1497560403,"274151322000087","219011344069620",27.83,60.30,0,332.43,375.41,132.8,126.3,0.491,934195.1,934195.1,10095,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497560442,2107519.00
06/15/2017 17:15,2,3.963,ACTIVE,217.13,356.78,59.965,1497561303,"201051344000645","219011344069620",28.61,33.00,0,320.41,402.16,114.9,109.0,0.535,742284.3,742284.3,9994,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561305,2107520.00
06/15/2017 17:15,2,3.951,ACTIVE,213.06,351.37,59.959,1497561303,"274151322000085","219011344069620",26.66,43.80,0,330.33,380.82,107.0,101.3,0.411,956702.8,956702.8,9942,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561306,2107521.00
06/15/2017 17:15,2,4.596,ACTIVE,217.13,359.78,59.959,1497561303,"201051344000633","219011344069620",28.86,35.80,0,321.31,402.77,134.5,127.9,0.650,728948.6,728948.6,10036,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561307,2107522.00
06/15/2017 17:15,2,4.926,ACTIVE,218.48,362.19,59.975,1497561303,"201051344000469","219011344069620",28.98,31.00,0,319.21,403.07,144.6,137.6,0.689,732128.4,732128.4,10008,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561308,2107523.00
06/15/2017 17:15,2,4.900,ACTIVE,215.54,357.68,59.944,1497561303,"201051344000646","219011344069620",29.20,37.00,0,316.80,398.26,145.0,138.1,0.694,727669.1,727669.1,10009,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561309,2107524.00
06/15/2017 17:15,2,5.021,ACTIVE,213.51,345.96,59.949,1497561303,"274151322000052","219011344069620",28.09,49.00,0,329.13,380.22,142.8,135.9,0.552,994057.2,994057.2,9946,0,0,0,L,1151911521,0,122.01,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561310,2107525.00
06/15/2017 17:15,2,5.322,ACTIVE,216.90,359.78,59.970,1497561303,"201051344000585","219011344069620",29.02,36.30,0,319.51,398.56,156.3,149.0,0.738,739912.2,739912.2,10007,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561311,2107526.00
06/15/2017 17:15,2,5.100,ACTIVE,215.54,357.08,59.970,1497561303,"201051344001230","219011344069620",28.82,36.30,0,316.80,396.75,148.9,141.8,0.703,732351.5,732351.5,10014,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561311,2107527.00
06/15/2017 17:15,2,5.098,ACTIVE,216.90,360.08,59.954,1497561303,"201051344000582","219011344069620",28.96,36.30,0,317.10,397.35,149.5,142.4,0.703,721802.1,721802.1,10000,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561312,2107528.00
06/15/2017 17:15,2,5.076,ACTIVE,216.00,357.38,59.965,1497561303,"201051344000955","219011344069620",28.94,38.00,0,316.50,396.75,148.9,141.8,0.712,741064.1,741064.1,10019,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561313,2107529.00
06/15/2017 17:15,2,3.428,ACTIVE,213.51,421.40,59.938,1497561303,"274151322000094","219011344069620",39.02,45.30,0,335.74,450.56,134.8,128.2,0.517,816360.5,816360.5,10200,0,0,0,L,1151911521,0,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561314,2107530.00
06/15/2017 17:15,2,5.334,ACTIVE,218.71,362.79,59.928,1497561303,"201051344000579","219011344069620",28.82,36.80,0,321.61,403.37,155.8,148.4,0.725,750335.0,750335.0,9998,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561315,2107531.00
06/15/2017 17:15,2,5.266,ACTIVE,215.77,357.38,59.965,1497561303,"201051344000890","219011344069620",28.75,38.60,0,318.61,397.66,153.3,146.0,0.707,735038.7,735038.7,10010,0,0,0,L,1122011218,0,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561316,2107532.00
06/15/2017 17:15,2,5.186,ACTIVE,216.67,358.88,59.970,1497561303,"201051344000438","219011344069620",28.96,38.40,0,318.30,397.35,152.1,144.9,0.716,737726.0,737726.0,10005,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561317,2107533.00
06/15/2017 17:15,2,5.250,ACTIVE,216.22,353.47,59.965,1497561303,"201051344000417","219011344069620",18.55,37.80,0,319.21,395.85,98.7,93.4,0.468,674932.3,674932.3,10036,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561318,2107534.00
06/15/2017 17:15,2,5.225,ACTIVE,213.29,367.30,59.959,1497561303,"274151322000083","219011344069620",28.33,47.80,0,328.22,380.82,149.8,142.7,0.605,983990.9,983990.9,9949,0,0,0,L,1151911521,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561319,2107535.00
06/15/2017 17:15,2,5.445,ACTIVE,214.41,351.37,59.959,1497561303,"274151322000076","219011344069620",28.82,47.50,0,328.82,382.93,159.0,151.6,0.623,1049655.6,1049655.6,9940,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561320,2107536.00
06/15/2017 17:15,2,5.326,ACTIVE,217.58,360.99,59.938,1497561303,"201051344000868","219011344069620",28.86,32.00,0,319.51,397.66,155.7,148.3,0.707,730604.3,730604.3,10011,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561321,2107537.00
06/15/2017 17:15,2,5.525,ACTIVE,213.51,351.67,59.949,1497561303,"274151322000095","219011344069620",28.86,49.30,0,328.82,382.93,161.4,153.9,0.614,1039483.4,1039483.4,9956,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561322,2107538.00
06/15/2017 17:15,2,5.410,ACTIVE,218.48,359.48,59.959,1497561303,"201051344000988","219011344069620",18.59,31.50,0,319.21,396.75,101.9,96.4,0.477,647021.0,647021.0,10018,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561323,2107539.00
06/15/2017 17:15,2,5.381,ACTIVE,216.45,357.68,59.959,1497561303,"201051344001025","219011344069620",29.08,37.50,0,317.40,397.96,158.4,151.0,0.725,737405.9,737405.9,10019,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561324,2107540.00
06/15/2017 17:15,2,5.320,ACTIVE,218.71,363.39,59.981,1497561303,"201051344000458","219011344069620",28.65,34.00,0,320.11,402.46,154.3,147.1,0.734,742445.1,742445.1,9992,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561325,2107541.00
06/15/2017 17:15,2,5.289,ACTIVE,218.93,364.29,59.959,1497561303,"201051344000853","219011344069620",29.02,32.60,0,320.41,402.77,155.4,148.1,0.729,743218.5,743218.5,10005,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561326,2107542.00
06/15/2017 17:15,2,5.322,ACTIVE,215.77,360.69,59.949,1497561303,"201051344000685","219011344069620",28.53,36.50,0,316.80,397.66,153.8,146.5,0.756,737727.6,737727.6,10025,0,0,0,L,1122011218,0,124.49,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561326,2107543.00
06/15/2017 17:15,2,5.297,ACTIVE,216.90,360.08,59.944,1497561303,"201051344000917","219011344069620",28.88,36.00,0,319.81,397.66,155.0,147.6,0.725,734320.3,734320.3,10012,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561327,2107544.00
06/15/2017 17:15,2,5.295,ACTIVE,216.00,361.29,59.965,1497561303,"201051344001145","219011344069620",28.92,35.60,0,318.30,398.26,155.0,147.7,0.712,742352.1,742352.1,10003,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561328,2107545.00
06/15/2017 17:15,2,5.285,ACTIVE,216.90,359.18,59.917,1497561303,"201051344000651","219011344069620",28.63,36.50,0,321.01,398.56,153.2,146.0,0.698,730862.0,730862.0,10012,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561329,2107546.00
06/15/2017 17:15,2,4.982,ACTIVE,213.74,357.98,59.959,1497561303,"274151322000088","219011344069620",27.91,44.80,0,328.82,380.22,140.8,133.9,0.530,943610.4,943610.4,9950,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561330,2107547.00
06/15/2017 17:15,2,3.361,ACTIVE,214.19,422.60,59.965,1497561303,"274151322000068","219011344069620",39.28,46.80,0,335.44,451.16,133.0,126.4,0.513,816851.0,816851.0,10215,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561331,2107548.00
06/15/2017 17:15,2,5.062,ACTIVE,216.45,359.18,59.965,1497561303,"201051344001135","219011344069620",28.86,37.30,0,318.00,397.05,147.9,140.9,0.681,726307.3,726307.3,9997,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561332,2107549.00
06/15/2017 17:15,2,3.900,ACTIVE,215.54,354.97,59.965,1497561303,"201051344000594","219011344069620",28.53,39.50,0,318.61,397.66,112.5,106.7,0.504,745300.5,745300.5,10002,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561333,2107550.00
06/15/2017 17:15,2,3.520,ACTIVE,215.32,352.27,59.986,1497561303,"201051344001203","219011344069620",28.41,37.50,0,317.70,397.35,101.1,95.6,0.468,735679.8,735679.8,10037,0,0,0,L,1122011218,0,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561334,2107551.00
06/15/2017 17:15,2,3.434,ACTIVE,212.83,357.98,59.965,1497561303,"274151322000054","219011344069620",27.57,44.50,0,327.62,380.22,95.7,90.4,0.367,960739.0,960739.0,9933,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561335,2107552.00
06/15/2017 17:15,2,3.111,ACTIVE,215.32,350.77,59.996,1497561303,"201051344000867","219011344069620",28.33,34.50,0,319.81,397.96,89.2,84.2,0.411,729479.9,729479.9,10032,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561336,2107553.00
06/15/2017 17:15,2,3.199,ACTIVE,215.32,352.87,59.965,1497561303,"201051344001093","219011344069620",28.63,35.40,0,319.81,396.15,92.8,87.6,0.424,734163.5,734163.5,10028,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561337,2107554.00
06/15/2017 17:15,2,2.676,ACTIVE,215.32,350.47,59.991,1497561303,"201051344000900","219011344069620",28.75,32.20,0,319.21,403.97,77.8,73.2,0.358,750972.7,750972.7,10007,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561338,2107555.00
06/15/2017 17:15,2,2.686,ACTIVE,215.32,361.29,59.970,1497561303,"201051344000648","219011344069620",28.47,32.80,0,318.91,401.26,77.4,72.8,0.650,739409.7,739409.7,9997,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561339,2107556.00
06/15/2017 17:15,2,2.842,ACTIVE,215.54,354.97,59.970,1497561303,"201051344000569","219011344069620",29.20,33.50,0,319.21,402.46,84.1,79.2,0.402,753131.2,753131.2,9983,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561340,2107557.00
06/15/2017 17:15,2,3.273,ACTIVE,216.22,354.67,59.991,1497561303,"201051344000983","219011344069620",28.92,33.00,0,320.11,403.37,96.1,90.8,0.460,743692.3,743692.3,10006,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561341,2107558.00
06/15/2017 17:15,2,3.475,ACTIVE,216.22,353.77,59.965,1497561303,"201051344001158","219011344069620",28.21,33.50,0,319.21,403.97,99.3,93.9,0.464,728795.5,728795.5,10011,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561341,2107559.00
06/15/2017 17:15,2,3.010,ACTIVE,216.22,353.47,60.007,1497561303,"201051344000576","219011344069620",28.67,32.40,0,319.81,402.77,87.1,82.2,0.393,743320.9,743320.9,10006,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561342,2107560.00
06/15/2017 17:15,2,3.107,ACTIVE,212.38,348.36,59.965,1497561303,"274151322000087","219011344069620",27.83,55.30,0,327.92,380.52,87.5,82.5,0.314,934218.4,934218.4,10096,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497561343,2107561.00
06/15/2017 17:30,2,4.408,ACTIVE,218.26,359.18,59.954,1497562203,"201051344000645","219011344069620",28.17,33.30,0,322.81,396.45,125.7,119.4,0.579,742313.7,742313.7,9995,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562204,2107562.00
06/15/2017 17:30,2,4.193,ACTIVE,213.96,347.16,59.917,1497562203,"274151322000085","219011344069620",27.17,44.00,0,330.63,379.32,115.4,109.5,0.433,956729.7,956729.7,9943,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562205,2107563.00
06/15/2017 17:30,2,4.398,ACTIVE,217.80,359.48,59.917,1497562203,"201051344000633","219011344069620",28.61,35.80,0,322.51,396.15,127.5,121.1,0.610,728978.3,728978.3,10037,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562206,2107564.00
06/15/2017 17:30,2,4.406,ACTIVE,218.26,360.99,59.959,1497562203,"201051344000469","219011344069620",28.67,31.50,0,321.31,396.45,127.9,121.5,0.605,732158.2,732158.2,10009,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562207,2107565.00
06/15/2017 17:30,2,4.441,ACTIVE,215.54,356.18,59.917,1497562203,"201051344000646","219011344069620",28.23,37.00,0,317.40,394.95,127.0,120.6,0.601,727698.6,727698.6,10010,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562208,2107566.00
06/15/2017 17:30,2,4.322,ACTIVE,214.41,348.36,59.944,1497562203,"274151322000052","219011344069620",27.89,49.30,0,329.13,377.82,122.0,115.8,0.473,994085.7,994085.7,9947,0,0,0,L,1151911521,0,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562209,2107567.00
06/15/2017 17:30,2,4.572,ACTIVE,216.45,357.38,59.944,1497562203,"201051344000585","219011344069620",28.84,36.30,0,321.01,395.55,133.5,126.9,0.628,739943.2,739943.2,10008,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562210,2107568.00
06/15/2017 17:30,2,4.371,ACTIVE,215.32,354.37,59.949,1497562203,"201051344001230","219011344069620",28.51,36.30,0,317.70,390.74,126.3,120.0,0.592,732380.8,732380.8,10015,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562211,2107569.00
06/15/2017 17:30,2,4.436,ACTIVE,217.13,357.38,59.991,1497562203,"201051344000582","219011344069620",27.99,36.30,0,318.00,395.55,125.7,119.4,0.592,721831.4,721831.4,10001,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562211,2107570.00
06/15/2017 17:30,2,4.346,ACTIVE,215.54,354.67,59.949,1497562203,"201051344000955","219011344069620",28.27,38.00,0,318.61,392.55,124.4,118.1,0.592,741093.1,741093.1,10020,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562212,2107571.00
06/15/2017 17:30,2,2.836,ACTIVE,214.19,424.41,59.954,1497562203,"274151322000094","219011344069620",39.08,46.00,0,333.93,448.45,111.8,106.0,0.429,816386.5,816386.5,10201,0,0,0,L,1151911521,0,122.46,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562213,2107572.00
06/15/2017 17:30,2,4.496,ACTIVE,218.48,359.78,59.954,1497562203,"201051344000579","219011344069620",28.19,36.80,0,322.81,396.15,128.4,122.0,0.592,750364.9,750364.9,9999,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562214,2107573.00
06/15/2017 17:30,2,4.447,ACTIVE,215.54,355.58,59.912,1497562203,"201051344000890","219011344069620",28.17,38.80,0,318.00,394.05,126.8,120.5,0.579,735068.2,735068.2,10011,0,0,0,L,1122011218,0,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562215,2107574.00
06/15/2017 17:30,2,4.324,ACTIVE,216.22,356.18,60.002,1497562203,"201051344000438","219011344069620",28.67,38.20,0,320.11,395.25,125.5,119.2,0.575,737755.2,737755.2,10006,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562216,2107575.00
06/15/2017 17:30,2,4.367,ACTIVE,215.77,351.97,59.954,1497562203,"201051344000417","219011344069620",18.41,37.80,0,319.81,396.15,81.5,76.7,0.384,674951.1,674951.1,10037,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562217,2107576.00
06/15/2017 17:30,2,4.373,ACTIVE,213.74,347.76,59.954,1497562203,"274151322000083","219011344069620",28.07,47.80,0,330.33,379.02,124.3,118.0,0.491,984019.8,984019.8,9950,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562218,2107577.00
06/15/2017 17:30,2,4.521,ACTIVE,214.64,353.77,59.944,1497562203,"274151322000076","219011344069620",28.82,48.30,0,329.73,381.42,131.9,125.4,0.513,1049686.2,1049686.2,9941,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562219,2107578.00
06/15/2017 17:30,2,4.381,ACTIVE,217.35,358.28,59.954,1497562203,"201051344000868","219011344069620",28.80,32.20,0,321.61,394.95,127.7,121.3,0.588,730633.9,730633.9,10012,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562220,2107579.00
06/15/2017 17:30,2,4.674,ACTIVE,213.96,360.99,59.970,1497562203,"274151322000095","219011344069620",28.31,48.50,0,329.13,380.82,134.1,127.5,0.508,1039514.4,1039514.4,9957,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562221,2107580.00
06/15/2017 17:30,2,4.469,ACTIVE,218.26,357.08,59.949,1497562203,"201051344000988","219011344069620",18.53,32.20,0,323.72,397.66,83.9,79.1,0.389,647040.3,647040.3,10019,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562222,2107581.00
06/15/2017 17:30,2,4.535,ACTIVE,216.22,355.58,59.959,1497562203,"201051344001025","219011344069620",28.53,37.80,0,322.21,396.45,131.0,124.5,0.592,737436.2,737436.2,10020,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562222,2107582.00
06/15/2017 17:30,2,4.416,ACTIVE,218.26,359.48,59.944,1497562203,"201051344000458","219011344069620",28.53,35.00,0,321.91,395.85,127.5,121.2,0.610,742474.6,742474.6,9993,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562223,2107583.00
06/15/2017 17:30,2,4.473,ACTIVE,218.71,361.89,59.938,1497562203,"201051344000853","219011344069620",28.39,33.30,0,326.12,400.06,128.6,122.2,0.610,743248.2,743248.2,10006,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562224,2107584.00
06/15/2017 17:30,2,4.438,ACTIVE,215.77,356.48,59.922,1497562203,"201051344000685","219011344069620",28.29,36.30,0,316.50,395.25,127.1,120.8,0.623,737757.1,737757.1,10026,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562225,2107585.00
06/15/2017 17:30,2,4.482,ACTIVE,216.45,357.38,59.912,1497562203,"201051344000917","219011344069620",28.35,36.80,0,318.91,396.15,128.7,122.3,0.614,734350.0,734350.0,10013,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562226,2107586.00
06/15/2017 17:30,2,4.439,ACTIVE,216.00,356.48,59.949,1497562203,"201051344001145","219011344069620",28.73,35.60,0,320.71,394.35,129.2,122.7,0.601,742381.9,742381.9,10004,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562227,2107587.00
06/15/2017 17:30,2,4.463,ACTIVE,216.90,358.28,59.959,1497562203,"201051344000651","219011344069620",28.39,36.80,0,320.41,396.45,128.3,121.9,0.592,730891.7,730891.7,10013,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562228,2107588.00
06/15/2017 17:30,2,4.193,ACTIVE,214.19,363.09,59.954,1497562203,"274151322000088","219011344069620",27.71,43.60,0,329.43,379.32,117.8,111.7,0.446,943637.6,943637.6,9951,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562229,2107589.00
06/15/2017 17:30,2,2.938,ACTIVE,214.64,415.99,59.954,1497562203,"274151322000068","219011344069620",37.55,46.60,0,334.84,446.95,111.5,105.7,0.429,816877.0,816877.0,10216,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562230,2107590.00
06/15/2017 17:30,2,4.420,ACTIVE,216.22,356.78,59.959,1497562203,"201051344001135","219011344069620",28.51,36.80,0,320.11,394.35,127.7,121.3,0.592,726336.7,726336.7,9998,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562231,2107591.00
06/15/2017 17:30,2,4.408,ACTIVE,216.67,356.18,59.970,1497562203,"201051344000594","219011344069620",28.77,39.30,0,320.71,394.35,128.5,122.1,0.597,745330.2,745330.2,10003,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562231,2107592.00
06/15/2017 17:30,2,4.381,ACTIVE,216.45,355.58,59.959,1497562203,"201051344001203","219011344069620",28.90,37.00,0,319.51,395.25,128.3,121.9,0.597,735709.5,735709.5,10038,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562232,2107593.00
06/15/2017 17:30,2,4.215,ACTIVE,214.19,355.88,59.949,1497562203,"274151322000054","219011344069620",27.43,43.80,0,330.03,380.22,117.1,111.1,0.446,960766.0,960766.0,9934,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562233,2107594.00
06/15/2017 17:30,2,4.412,ACTIVE,217.58,358.88,59.944,1497562203,"201051344000867","219011344069620",28.73,35.00,0,322.21,393.45,128.4,122.0,0.583,729509.6,729509.6,10033,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562234,2107595.00
06/15/2017 17:30,2,4.258,ACTIVE,216.45,356.78,59.949,1497562203,"201051344001093","219011344069620",28.78,35.20,0,320.41,394.95,124.2,118.0,0.570,734192.2,734192.2,10029,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562235,2107596.00
06/15/2017 17:30,2,4.406,ACTIVE,218.03,360.08,59.970,1497562203,"201051344000900","219011344069620",28.96,32.60,0,324.62,396.15,129.2,122.8,0.597,751002.6,751002.6,10008,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562236,2107597.00
06/15/2017 17:30,2,4.322,ACTIVE,218.03,358.88,59.965,1497562203,"201051344000648","219011344069620",28.51,33.30,0,321.31,396.45,124.7,118.5,0.575,739438.4,739438.4,9998,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562237,2107598.00
06/15/2017 17:30,2,4.414,ACTIVE,217.80,359.78,59.970,1497562203,"201051344000569","219011344069620",28.69,34.00,0,319.81,398.56,128.2,121.8,0.592,753160.8,753160.8,9984,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562238,2107599.00
06/15/2017 17:30,2,4.412,ACTIVE,218.26,359.48,59.965,1497562203,"201051344000983","219011344069620",28.96,33.80,0,321.31,394.95,129.3,122.9,0.614,743722.2,743722.2,10007,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562239,2107600.00
06/15/2017 17:30,2,4.449,ACTIVE,218.26,359.78,59.928,1497562203,"201051344001158","219011344069620",28.25,35.00,0,322.51,394.05,127.3,121.0,0.597,728824.9,728824.9,10012,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562240,2107601.00
06/15/2017 17:30,2,4.328,ACTIVE,218.26,359.78,59.959,1497562203,"201051344000576","219011344069620",28.77,32.60,0,322.51,396.15,126.2,119.8,0.588,743350.0,743350.0,10007,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562241,2107602.00
06/15/2017 17:30,2,4.301,ACTIVE,214.19,359.78,59.949,1497562203,"274151322000087","219011344069620",27.79,55.30,0,330.93,379.92,121.0,114.8,0.438,934246.4,934246.4,10097,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497562242,2107603.00
06/15/2017 17:45,2,3.625,ACTIVE,217.35,356.78,59.975,1497563104,"201051344000645","219011344069620",28.65,32.00,0,322.51,396.15,105.2,99.6,0.491,742336.7,742336.7,9996,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563105,2107604.00
06/15/2017 17:45,2,3.326,ACTIVE,213.74,346.26,59.965,1497563104,"274151322000085","219011344069620",27.75,40.00,0,330.63,380.82,93.6,88.4,0.354,956750.8,956750.8,9944,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563106,2107605.00
06/15/2017 17:45,2,3.820,ACTIVE,216.90,357.38,59.965,1497563104,"201051344000633","219011344069620",28.75,34.00,0,321.91,396.45,111.3,105.5,0.530,729001.7,729001.7,10038,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563106,2107606.00
06/15/2017 17:45,2,3.865,ACTIVE,217.58,358.58,60.018,1497563104,"201051344000469","219011344069620",29.34,29.50,0,325.22,397.05,115.0,109.1,0.548,732181.6,732181.6,10010,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563107,2107607.00
06/15/2017 17:45,2,3.906,ACTIVE,215.77,355.58,59.991,1497563104,"201051344000646","219011344069620",28.65,34.50,0,317.10,394.95,113.3,107.5,0.544,727721.9,727721.9,10011,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563108,2107608.00
06/15/2017 17:45,2,3.828,ACTIVE,213.96,346.56,59.965,1497563104,"274151322000052","219011344069620",28.43,45.30,0,328.52,379.92,110.3,104.6,0.433,994108.1,994108.1,9948,0,0,0,L,1151911521,0,122.46,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563109,2107609.00
06/15/2017 17:45,2,4.246,ACTIVE,216.67,357.38,59.975,1497563104,"201051344000585","219011344069620",29.02,33.80,0,318.30,395.55,124.8,118.5,0.583,739967.7,739967.7,10009,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563110,2107610.00
06/15/2017 17:45,2,3.975,ACTIVE,215.77,354.97,60.002,1497563104,"201051344001230","219011344069620",28.94,34.00,0,315.30,391.34,116.5,110.5,0.544,732403.9,732403.9,10016,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563111,2107611.00
06/15/2017 17:45,2,3.836,ACTIVE,216.67,356.78,59.986,1497563104,"201051344000582","219011344069620",28.96,34.50,0,317.40,398.26,112.6,106.7,0.517,721854.4,721854.4,10002,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563112,2107612.00
06/15/2017 17:45,2,3.711,ACTIVE,215.32,352.57,59.981,1497563104,"201051344000955","219011344069620",28.82,35.40,0,317.40,391.04,108.4,102.7,0.513,741115.9,741115.9,10021,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563113,2107613.00
06/15/2017 17:45,2,2.398,ACTIVE,213.96,410.28,59.970,1497563104,"274151322000094","219011344069620",38.27,42.00,0,336.04,449.95,93.7,88.5,0.358,816406.8,816406.8,10202,0,0,0,L,1151911521,0,122.23,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563114,2107614.00
06/15/2017 17:45,2,3.363,ACTIVE,217.13,355.28,59.965,1497563104,"201051344000579","219011344069620",29.06,34.80,0,327.92,395.55,99.0,93.6,0.460,750388.5,750388.5,10000,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563115,2107615.00
06/15/2017 17:45,2,3.375,ACTIVE,215.09,351.97,59.949,1497563104,"201051344000890","219011344069620",28.77,36.30,0,319.51,394.35,98.4,93.1,0.451,735091.4,735091.4,10012,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563116,2107616.00
06/15/2017 17:45,2,3.301,ACTIVE,215.77,353.77,59.975,1497563104,"201051344000438","219011344069620",28.98,36.00,0,319.21,396.15,97.0,91.7,0.464,737778.1,737778.1,10007,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563117,2107617.00
06/15/2017 17:45,2,3.400,ACTIVE,215.54,358.58,60.002,1497563104,"201051344000417","219011344069620",18.65,35.60,0,320.11,396.75,64.2,60.1,0.544,674965.8,674965.8,10038,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563117,2107618.00
06/15/2017 17:45,2,3.551,ACTIVE,213.74,347.76,59.965,1497563104,"274151322000083","219011344069620",28.25,43.20,0,328.22,379.62,101.6,96.1,0.402,984042.4,984042.4,9951,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563118,2107619.00
06/15/2017 17:45,2,3.697,ACTIVE,214.41,346.86,59.959,1497563104,"274151322000076","219011344069620",29.28,44.50,0,330.03,381.12,109.8,104.1,0.424,1049710.2,1049710.2,9942,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563119,2107620.00
06/15/2017 17:45,2,3.902,ACTIVE,216.90,357.68,59.975,1497563104,"201051344000868","219011344069620",28.82,30.80,0,321.31,394.65,114.0,108.1,0.526,730657.2,730657.2,10013,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563120,2107621.00
06/15/2017 17:45,2,4.086,ACTIVE,213.96,347.76,59.986,1497563104,"274151322000095","219011344069620",28.92,44.30,0,328.82,379.62,119.7,113.6,0.446,1039538.8,1039538.8,9958,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563121,2107622.00
06/15/2017 17:45,2,4.066,ACTIVE,217.80,366.40,59.954,1497563104,"201051344000988","219011344069620",18.75,30.50,0,327.32,397.35,77.4,72.8,0.641,647055.4,647055.4,10020,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563122,2107623.00
06/15/2017 17:45,2,4.113,ACTIVE,216.67,355.88,59.975,1497563104,"201051344001025","219011344069620",29.00,35.20,0,321.01,396.15,120.8,114.7,0.552,737460.1,737460.1,10021,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563123,2107624.00
06/15/2017 17:45,2,3.898,ACTIVE,217.80,358.58,60.002,1497563104,"201051344000458","219011344069620",29.02,32.80,0,321.01,396.45,114.6,108.7,0.544,742497.8,742497.8,9994,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563124,2107625.00
06/15/2017 17:45,2,3.916,ACTIVE,218.03,359.18,59.965,1497563104,"201051344000853","219011344069620",29.00,31.50,0,328.82,397.96,115.0,109.1,0.544,743271.6,743271.6,10007,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563125,2107626.00
06/15/2017 17:45,2,3.805,ACTIVE,215.77,354.67,59.970,1497563104,"201051344000685","219011344069620",28.92,34.50,0,318.00,395.85,111.4,105.6,0.544,737780.1,737780.1,10027,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563126,2107627.00
06/15/2017 17:45,2,3.801,ACTIVE,216.45,354.97,59.959,1497563104,"201051344000917","219011344069620",29.10,35.00,0,319.51,396.45,112.0,106.2,0.539,734373.3,734373.3,10014,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563126,2107628.00
06/15/2017 17:45,2,3.797,ACTIVE,215.54,353.17,59.965,1497563104,"201051344001145","219011344069620",28.75,33.80,0,319.81,396.45,110.5,104.7,0.508,742405.3,742405.3,10005,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563127,2107629.00
06/15/2017 17:45,2,3.758,ACTIVE,216.67,356.78,59.975,1497563104,"201051344000651","219011344069620",28.61,34.30,0,321.01,397.05,108.9,103.2,0.499,730915.0,730915.0,10014,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563128,2107630.00
06/15/2017 17:45,2,3.350,ACTIVE,213.96,347.76,59.975,1497563104,"274151322000088","219011344069620",28.15,40.60,0,328.52,381.42,95.5,90.2,0.362,943658.9,943658.9,9952,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563129,2107631.00
