ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 17:45,2,2.242,ACTIVE,214.64,422.60,59.975,1497563104,"274151322000068","219011344069620",39.04,43.20,0,336.04,457.17,89.1,84.1,0.336,816897.3,816897.3,10217,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563130,2107632.00
06/15/2017 17:45,2,3.475,ACTIVE,215.54,353.17,59.975,1497563104,"201051344001135","219011344069620",28.84,34.50,0,319.21,394.95,101.6,96.1,0.473,726360.0,726360.0,9999,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563131,2107633.00
06/15/2017 17:45,2,3.703,ACTIVE,216.45,355.88,60.018,1497563104,"201051344000594","219011344069620",28.69,37.00,0,321.31,399.16,107.7,102.1,0.504,745353.5,745353.5,10004,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563132,2107634.00
06/15/2017 17:45,2,3.719,ACTIVE,216.45,354.67,59.991,1497563104,"201051344001203","219011344069620",28.90,34.80,0,319.51,396.45,108.9,103.2,0.517,735732.8,735732.8,10039,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563133,2107635.00
06/15/2017 17:45,2,3.549,ACTIVE,214.19,349.56,59.975,1497563104,"274151322000054","219011344069620",27.83,40.60,0,329.13,382.03,100.3,94.9,0.380,960787.2,960787.2,9935,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563134,2107636.00
06/15/2017 17:45,2,4.012,ACTIVE,217.35,357.98,59.975,1497563104,"201051344000867","219011344069620",29.00,32.60,0,324.32,395.85,117.9,111.9,0.535,729532.9,729532.9,10034,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563135,2107637.00
06/15/2017 17:45,2,3.840,ACTIVE,216.45,355.58,59.954,1497563104,"201051344001093","219011344069620",29.18,33.80,0,321.01,395.85,113.5,107.7,0.508,734214.6,734214.6,10030,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563136,2107638.00
06/15/2017 17:45,2,4.035,ACTIVE,217.58,358.58,59.975,1497563104,"201051344000900","219011344069620",29.10,30.80,0,320.41,395.85,118.9,112.8,0.548,751026.0,751026.0,10009,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563137,2107639.00
06/15/2017 17:45,2,3.920,ACTIVE,217.80,358.28,59.981,1497563104,"201051344000648","219011344069620",28.86,32.00,0,322.51,396.45,114.6,108.7,0.535,739461.1,739461.1,9999,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563138,2107640.00
06/15/2017 17:45,2,3.992,ACTIVE,217.80,358.58,60.018,1497563104,"201051344000569","219011344069620",29.22,32.40,0,320.41,396.45,118.2,112.1,0.552,753184.1,753184.1,9985,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563139,2107641.00
06/15/2017 17:45,2,4.020,ACTIVE,217.80,358.28,60.007,1497563104,"201051344000983","219011344069620",29.28,32.00,0,323.72,395.25,119.2,113.1,0.561,743745.7,743745.7,10008,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563140,2107642.00
06/15/2017 17:45,2,4.068,ACTIVE,218.03,359.48,59.975,1497563104,"201051344001158","219011344069620",28.51,32.40,0,324.62,396.15,117.5,111.5,0.548,728848.0,728848.0,10013,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563140,2107643.00
06/15/2017 17:45,2,3.945,ACTIVE,218.03,359.18,59.975,1497563104,"201051344000576","219011344069620",28.92,31.00,0,323.72,396.45,115.6,109.6,0.544,743372.8,743372.8,10008,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563141,2107644.00
06/15/2017 17:45,2,3.918,ACTIVE,214.19,358.88,59.986,1497563104,"274151322000087","219011344069620",28.35,51.00,0,330.03,379.62,112.5,106.6,0.407,934268.2,934268.2,10098,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497563142,2107645.00
06/15/2017 18:00,2,2.934,ACTIVE,216.45,354.07,60.028,1497564003,"201051344000645","219011344069620",28.57,32.00,0,329.73,384.43,84.9,80.0,0.402,742359.7,742359.7,9997,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564004,2107646.00
06/15/2017 18:00,2,2.844,ACTIVE,213.74,347.76,59.981,1497564003,"274151322000085","219011344069620",27.67,40.20,0,323.11,380.82,79.6,74.9,0.305,956772.2,956772.2,9945,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564005,2107647.00
06/15/2017 18:00,2,2.979,ACTIVE,216.22,355.58,60.012,1497564003,"201051344000633","219011344069620",28.92,33.50,0,328.82,384.43,87.3,82.3,0.407,729025.2,729025.2,10039,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564006,2107648.00
06/15/2017 18:00,2,2.990,ACTIVE,216.45,353.47,60.002,1497564003,"201051344000469","219011344069620",28.67,30.00,0,327.92,385.63,86.8,81.9,0.415,732205.0,732205.0,10011,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564007,2107649.00
06/15/2017 18:00,2,2.996,ACTIVE,214.64,351.37,59.986,1497564003,"201051344000646","219011344069620",28.69,34.80,0,323.11,383.83,87.0,82.1,0.407,727745.3,727745.3,10012,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564008,2107650.00
06/15/2017 18:00,2,2.932,ACTIVE,213.51,347.76,59.991,1497564003,"274151322000052","219011344069620",28.31,44.80,0,322.21,370.90,84.0,79.2,0.327,994130.6,994130.6,9949,0,0,0,L,1151911521,0,122.01,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564009,2107651.00
06/15/2017 18:00,2,3.201,ACTIVE,215.32,352.87,59.954,1497564003,"201051344000585","219011344069620",28.75,33.80,0,326.42,390.14,93.2,88.0,0.433,739992.6,739992.6,10010,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564010,2107652.00
06/15/2017 18:00,2,2.863,ACTIVE,214.41,349.86,59.996,1497564003,"201051344001230","219011344069620",29.42,34.30,0,321.61,385.63,85.3,80.4,0.402,732426.9,732426.9,10017,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564011,2107653.00
06/15/2017 18:00,2,2.980,ACTIVE,215.54,352.27,59.986,1497564003,"201051344000582","219011344069620",28.49,34.00,0,327.62,383.83,86.0,81.1,0.402,721877.5,721877.5,10003,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564012,2107654.00
06/15/2017 18:00,2,2.885,ACTIVE,214.41,351.07,60.023,1497564003,"201051344000955","219011344069620",28.86,35.20,0,323.72,382.03,84.3,79.4,0.402,741138.7,741138.7,10022,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564012,2107655.00
06/15/2017 18:00,2,1.939,ACTIVE,213.51,422.00,59.975,1497564003,"274151322000094","219011344069620",38.65,40.80,0,395.55,460.47,75.9,71.3,0.530,816427.1,816427.1,10203,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564013,2107656.00
06/15/2017 18:00,2,3.020,ACTIVE,216.67,354.97,59.991,1497564003,"201051344000579","219011344069620",28.80,34.30,0,328.22,384.73,88.1,83.1,0.398,750412.1,750412.1,10001,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564014,2107657.00
06/15/2017 18:00,2,2.984,ACTIVE,214.64,350.47,60.023,1497564003,"201051344000890","219011344069620",28.67,36.30,0,322.51,393.75,86.7,81.7,0.398,735114.7,735114.7,10013,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564015,2107658.00
06/15/2017 18:00,2,2.922,ACTIVE,214.87,351.67,59.996,1497564003,"201051344000438","219011344069620",28.80,35.40,0,327.92,383.53,85.3,80.4,0.402,737801.1,737801.1,10008,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564016,2107659.00
06/15/2017 18:00,2,2.939,ACTIVE,214.87,355.58,60.007,1497564003,"201051344000417","219011344069620",18.67,33.80,0,327.02,394.65,55.6,51.7,0.473,674980.6,674980.6,10039,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564017,2107660.00
06/15/2017 18:00,2,2.959,ACTIVE,213.29,344.76,59.996,1497564003,"274151322000083","219011344069620",28.77,43.80,0,322.51,370.30,86.2,81.3,0.340,984065.5,984065.5,9952,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564018,2107661.00
06/15/2017 18:00,2,3.084,ACTIVE,213.96,350.77,60.002,1497564003,"274151322000076","219011344069620",29.00,44.00,0,324.32,372.71,90.6,85.5,0.349,1049734.6,1049734.6,9943,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564019,2107662.00
06/15/2017 18:00,2,2.961,ACTIVE,215.77,353.47,60.018,1497564003,"201051344000868","219011344069620",28.73,31.00,0,327.92,384.13,86.1,81.2,0.384,730680.5,730680.5,10014,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564020,2107663.00
06/15/2017 18:00,2,3.195,ACTIVE,213.74,351.67,59.996,1497564003,"274151322000095","219011344069620",28.78,44.00,0,323.11,372.71,93.2,88.0,0.349,1039563.7,1039563.7,9959,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564021,2107664.00
06/15/2017 18:00,2,2.992,ACTIVE,216.67,360.69,59.991,1497564003,"201051344000988","219011344069620",18.75,29.30,0,324.02,397.35,56.9,52.9,0.477,647070.6,647070.6,10021,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564022,2107665.00
06/15/2017 18:00,2,3.074,ACTIVE,214.87,350.47,60.007,1497564003,"201051344001025","219011344069620",28.78,34.50,0,327.02,384.43,89.7,84.6,0.407,737484.2,737484.2,10022,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564023,2107666.00
06/15/2017 18:00,2,2.979,ACTIVE,216.22,352.87,60.028,1497564003,"201051344000458","219011344069620",28.55,33.30,0,327.62,384.43,86.1,81.2,0.415,742521.1,742521.1,9995,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564024,2107667.00
06/15/2017 18:00,2,2.975,ACTIVE,217.13,356.18,59.986,1497564003,"201051344000853","219011344069620",28.80,31.50,0,329.43,387.44,86.8,81.9,0.411,743295.1,743295.1,10008,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564025,2107668.00
06/15/2017 18:00,2,2.992,ACTIVE,214.87,351.67,59.991,1497564003,"201051344000685","219011344069620",28.31,34.30,0,327.32,383.53,85.8,80.9,0.420,737803.4,737803.4,10028,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564026,2107669.00
06/15/2017 18:00,2,3.002,ACTIVE,214.87,351.37,59.954,1497564003,"201051344000917","219011344069620",28.75,34.50,0,324.02,384.13,87.5,82.5,0.411,734396.8,734396.8,10015,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564027,2107670.00
06/15/2017 18:00,2,3.018,ACTIVE,214.87,351.97,59.991,1497564003,"201051344001145","219011344069620",28.71,33.30,0,315.60,395.55,87.8,82.9,0.402,742428.9,742428.9,10006,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564028,2107671.00
06/15/2017 18:00,2,2.984,ACTIVE,215.54,351.97,60.039,1497564003,"201051344000651","219011344069620",28.78,33.50,0,322.51,391.94,87.0,82.0,0.402,730938.4,730938.4,10015,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564029,2107672.00
06/15/2017 18:00,2,2.785,ACTIVE,213.06,345.36,59.981,1497564003,"274151322000088","219011344069620",28.11,40.20,0,323.41,380.22,79.2,74.6,0.296,943680.3,943680.3,9953,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564030,2107673.00
06/15/2017 18:00,2,1.967,ACTIVE,214.19,427.41,59.986,1497564003,"274151322000068","219011344069620",38.45,42.30,0,386.83,455.67,76.1,71.5,0.521,816917.7,816917.7,10218,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564031,2107674.00
06/15/2017 18:00,2,2.990,ACTIVE,214.87,350.17,59.981,1497564003,"201051344001135","219011344069620",28.59,34.00,0,321.31,393.45,86.6,81.7,0.398,726383.3,726383.3,10000,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564032,2107675.00
06/15/2017 18:00,2,2.967,ACTIVE,215.54,352.57,59.991,1497564003,"201051344000594","219011344069620",28.82,36.00,0,327.32,384.73,86.6,81.7,0.407,745377.0,745377.0,10005,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564032,2107676.00
06/15/2017 18:00,2,2.969,ACTIVE,215.32,351.37,60.002,1497564003,"201051344001203","219011344069620",28.75,34.80,0,327.92,384.43,86.5,81.5,0.407,735756.1,735756.1,10040,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564033,2107677.00
06/15/2017 18:00,2,2.840,ACTIVE,213.29,353.77,59.959,1497564003,"274151322000054","219011344069620",27.75,40.40,0,323.41,381.42,79.8,75.1,0.301,960808.7,960808.7,9936,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564034,2107678.00
06/15/2017 18:00,2,2.986,ACTIVE,216.22,352.27,60.002,1497564003,"201051344000867","219011344069620",28.55,32.80,0,327.92,383.53,86.3,81.4,0.393,729556.2,729556.2,10035,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564035,2107679.00
06/15/2017 18:00,2,2.803,ACTIVE,215.09,351.67,59.986,1497564003,"201051344001093","219011344069620",29.02,33.80,0,321.91,392.85,82.4,77.6,0.380,734237.0,734237.0,10031,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564036,2107680.00
06/15/2017 18:00,2,2.930,ACTIVE,216.45,354.37,59.996,1497564003,"201051344000900","219011344069620",28.98,30.80,0,329.13,384.73,86.0,81.1,0.389,751049.3,751049.3,10010,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564037,2107681.00
06/15/2017 18:00,2,2.869,ACTIVE,216.45,354.07,59.991,1497564003,"201051344000648","219011344069620",28.45,31.50,0,323.11,396.15,82.7,77.9,0.380,739483.5,739483.5,10000,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564038,2107682.00
06/15/2017 18:00,2,2.941,ACTIVE,216.45,353.77,59.991,1497564003,"201051344000569","219011344069620",28.80,32.20,0,328.82,384.73,85.9,81.0,0.398,753207.3,753207.3,9986,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564039,2107683.00
06/15/2017 18:00,2,2.939,ACTIVE,216.90,355.28,60.002,1497564003,"201051344000983","219011344069620",29.24,32.20,0,329.73,385.63,87.0,82.1,0.407,743769.2,743769.2,10009,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564040,2107684.00
06/15/2017 18:00,2,2.973,ACTIVE,216.45,353.77,59.986,1497564003,"201051344001158","219011344069620",28.41,32.80,0,328.52,385.03,85.6,80.7,0.402,728871.1,728871.1,10014,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564041,2107685.00
06/15/2017 18:00,2,2.859,ACTIVE,216.67,355.58,59.991,1497564003,"201051344000576","219011344069620",28.86,31.50,0,328.52,384.13,83.6,78.8,0.389,743395.5,743395.5,10009,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564041,2107686.00
06/15/2017 18:00,2,2.873,ACTIVE,213.74,352.27,60.002,1497564003,"274151322000087","219011344069620",28.17,50.60,0,323.11,379.92,82.0,77.2,0.292,934290.3,934290.3,10099,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564042,2107687.00
06/15/2017 18:15,2,2.164,ACTIVE,216.00,360.99,59.965,1497564904,"201051344000645","219011344069620",28.23,30.50,0,327.32,396.75,61.8,57.8,0.499,742377.7,742377.7,9998,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564905,2107688.00
06/15/2017 18:15,2,2.053,ACTIVE,213.74,347.76,59.965,1497564904,"274151322000085","219011344069620",27.65,37.30,0,330.63,381.73,57.5,53.6,0.393,956789.0,956789.0,9946,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564906,2107689.00
06/15/2017 18:15,2,2.260,ACTIVE,215.77,362.19,59.965,1497564904,"201051344000633","219011344069620",28.49,32.60,0,327.92,396.75,65.2,61.0,0.557,729043.6,729043.6,10040,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564907,2107690.00
06/15/2017 18:15,2,2.229,ACTIVE,216.00,362.49,59.949,1497564904,"201051344000469","219011344069620",28.80,29.30,0,324.62,396.45,65.0,60.9,0.548,732223.4,732223.4,10012,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564907,2107691.00
06/15/2017 18:15,2,2.258,ACTIVE,214.19,359.18,60.018,1497564904,"201051344000646","219011344069620",28.49,33.00,0,318.91,398.86,65.2,61.0,0.552,727763.8,727763.8,10013,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564908,2107692.00
06/15/2017 18:15,2,2.199,ACTIVE,213.06,361.89,59.922,1497564904,"274151322000052","219011344069620",28.29,41.30,0,329.43,382.33,63.0,58.9,0.438,994148.5,994148.5,9950,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564909,2107693.00
06/15/2017 18:15,2,2.352,ACTIVE,214.87,361.29,60.018,1497564904,"201051344000585","219011344069620",28.55,32.60,0,320.71,395.55,68.0,63.8,0.575,740012.5,740012.5,10011,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564910,2107694.00
06/15/2017 18:15,2,2.166,ACTIVE,214.41,357.08,60.023,1497564904,"201051344001230","219011344069620",28.57,32.60,0,318.91,394.65,62.7,58.6,0.517,732445.1,732445.1,10018,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564911,2107695.00
06/15/2017 18:15,2,2.156,ACTIVE,214.87,360.38,59.944,1497564904,"201051344000582","219011344069620",28.53,33.00,0,319.81,398.56,62.3,58.2,0.495,721895.8,721895.8,10004,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564912,2107696.00
06/15/2017 18:15,2,2.148,ACTIVE,214.19,358.58,59.933,1497564904,"201051344000955","219011344069620",28.65,33.50,0,318.61,393.75,62.4,58.3,0.539,741156.6,741156.6,10023,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564913,2107697.00
06/15/2017 18:15,2,1.510,ACTIVE,213.29,398.26,59.970,1497564904,"274151322000094","219011344069620",36.82,38.40,0,336.94,452.66,56.4,52.5,0.393,816443.0,816443.0,10204,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564914,2107698.00
06/15/2017 18:15,2,2.391,ACTIVE,215.77,362.79,59.912,1497564904,"201051344000579","219011344069620",28.78,33.30,0,327.62,396.75,69.8,65.4,0.575,750430.9,750430.9,10002,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564915,2107699.00
06/15/2017 18:15,2,2.439,ACTIVE,214.19,359.48,59.949,1497564904,"201051344000890","219011344069620",28.53,34.30,0,320.71,395.85,70.5,66.1,0.570,735133.2,735133.2,10014,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564916,2107700.00
06/15/2017 18:15,2,2.451,ACTIVE,214.87,363.09,59.970,1497564904,"201051344000438","219011344069620",28.71,34.00,0,319.81,397.66,71.3,66.9,0.623,737819.2,737819.2,10009,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564917,2107701.00
06/15/2017 18:15,2,2.592,ACTIVE,214.64,355.58,59.965,1497564904,"201051344000417","219011344069620",18.65,32.40,0,337.54,386.83,49.0,45.4,0.420,674992.3,674992.3,10040,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564918,2107702.00
06/15/2017 18:15,2,2.711,ACTIVE,213.06,351.37,59.965,1497564904,"274151322000083","219011344069620",28.41,40.80,0,329.73,381.42,78.0,73.4,0.552,984083.9,984083.9,9953,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564919,2107703.00
06/15/2017 18:15,2,2.857,ACTIVE,213.74,356.48,59.959,1497564904,"274151322000076","219011344069620",29.42,41.30,0,331.83,382.03,85.1,80.2,0.331,1049753.9,1049753.9,9944,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564920,2107704.00
06/15/2017 18:15,2,2.775,ACTIVE,215.77,352.87,59.965,1497564904,"201051344000868","219011344069620",28.98,29.80,0,322.81,395.55,81.6,76.8,0.371,730698.8,730698.8,10015,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564921,2107705.00
06/15/2017 18:15,2,3.027,ACTIVE,213.29,350.47,59.970,1497564904,"274151322000095","219011344069620",29.18,41.50,0,329.43,380.22,89.4,84.4,0.336,1039583.5,1039583.5,9960,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564921,2107706.00
06/15/2017 18:15,2,2.535,ACTIVE,215.77,359.18,59.981,1497564904,"201051344000988","219011344069620",18.69,28.50,0,336.64,387.74,47.9,44.3,0.398,647082.5,647082.5,10022,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564922,2107707.00
06/15/2017 18:15,2,2.482,ACTIVE,214.87,353.17,60.002,1497564904,"201051344001025","219011344069620",28.78,33.30,0,319.81,397.66,72.3,67.8,0.592,737503.3,737503.3,10023,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564923,2107708.00
06/15/2017 18:15,2,1.984,ACTIVE,215.32,356.78,59.970,1497564904,"201051344000458","219011344069620",28.71,32.00,0,327.02,397.35,57.7,53.7,0.482,742539.3,742539.3,9996,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564924,2107709.00
06/15/2017 18:15,2,1.771,ACTIVE,215.54,358.28,60.018,1497564904,"201051344000853","219011344069620",28.86,30.80,0,328.52,398.56,51.7,48.0,0.433,743313.5,743313.5,10009,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564925,2107710.00
06/15/2017 18:15,2,1.771,ACTIVE,214.19,356.78,59.991,1497564904,"201051344000685","219011344069620",28.65,32.80,0,318.91,396.75,51.4,47.7,0.446,737821.6,737821.6,10029,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564926,2107711.00
06/15/2017 18:15,2,1.668,ACTIVE,214.19,354.67,59.959,1497564904,"201051344000917","219011344069620",28.37,33.50,0,321.61,397.66,47.9,44.3,0.389,734415.4,734415.4,10016,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564927,2107712.00
06/15/2017 18:15,2,1.662,ACTIVE,213.96,353.17,59.965,1497564904,"201051344001145","219011344069620",28.21,32.00,0,321.91,397.35,47.5,44.0,0.389,742447.6,742447.6,10007,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564928,2107713.00
06/15/2017 18:15,2,1.617,ACTIVE,214.41,353.47,59.922,1497564904,"201051344000651","219011344069620",28.49,32.40,0,322.51,395.85,46.7,43.1,0.380,730956.9,730956.9,10016,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564929,2107714.00
06/15/2017 18:15,2,1.527,ACTIVE,212.61,346.56,59.981,1497564904,"274151322000088","219011344069620",27.65,36.80,0,330.33,381.42,42.8,39.4,0.283,943697.1,943697.1,9954,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564930,2107715.00
06/15/2017 18:15,2,1.057,ACTIVE,213.51,413.29,59.965,1497564904,"274151322000068","219011344069620",37.99,39.80,0,337.84,454.16,40.1,36.8,0.270,816933.6,816933.6,10219,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564931,2107716.00
06/15/2017 18:15,2,1.693,ACTIVE,213.74,352.27,59.981,1497564904,"201051344001135","219011344069620",28.05,32.60,0,320.11,396.75,48.2,44.6,0.389,726401.7,726401.7,10001,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564931,2107717.00
06/15/2017 18:15,2,1.709,ACTIVE,214.64,354.97,59.944,1497564904,"201051344000594","219011344069620",28.41,35.00,0,323.41,397.05,49.2,45.6,0.411,745395.4,745395.4,10006,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564932,2107718.00
06/15/2017 18:15,2,1.730,ACTIVE,214.19,352.87,59.917,1497564904,"201051344001203","219011344069620",28.05,33.30,0,319.51,398.26,49.2,45.6,0.402,735774.4,735774.4,10041,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564933,2107719.00
06/15/2017 18:15,2,1.629,ACTIVE,212.83,345.36,59.949,1497564904,"274151322000054","219011344069620",27.75,37.00,0,329.73,382.03,45.8,42.2,0.305,960825.6,960825.6,9937,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564934,2107720.00
06/15/2017 18:15,2,1.875,ACTIVE,215.09,357.08,59.996,1497564904,"201051344000867","219011344069620",28.27,31.80,0,325.22,394.95,53.7,49.9,0.438,729574.6,729574.6,10036,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564935,2107721.00
06/15/2017 18:15,2,1.762,ACTIVE,214.19,355.88,59.965,1497564904,"201051344001093","219011344069620",28.96,32.00,0,321.01,398.26,51.7,47.9,0.420,734254.4,734254.4,10032,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564936,2107722.00
06/15/2017 18:15,2,1.990,ACTIVE,215.09,358.88,60.039,1497564904,"201051344000900","219011344069620",29.08,29.80,0,323.11,396.15,58.7,54.7,0.486,751067.5,751067.5,10011,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564937,2107723.00
06/15/2017 18:15,2,2.068,ACTIVE,215.77,360.08,59.981,1497564904,"201051344000648","219011344069620",28.51,30.30,0,323.11,397.66,59.8,55.7,0.499,739501.0,739501.0,10001,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564938,2107724.00
06/15/2017 18:15,2,2.158,ACTIVE,215.32,357.68,59.981,1497564904,"201051344000569","219011344069620",29.24,31.30,0,323.72,396.15,63.9,59.8,0.539,753225.5,753225.5,9987,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564939,2107725.00
06/15/2017 18:15,2,2.279,ACTIVE,215.77,362.19,59.938,1497564904,"201051344000983","219011344069620",29.14,31.00,0,327.92,396.15,67.4,63.1,0.570,743787.7,743787.7,10010,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564940,2107726.00
06/15/2017 18:15,2,2.357,ACTIVE,215.77,362.49,59.986,1497564904,"201051344001158","219011344069620",28.37,31.30,0,327.92,395.85,67.8,63.5,0.561,728889.2,728889.2,10015,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564940,2107727.00
06/15/2017 18:15,2,2.355,ACTIVE,216.00,363.69,59.922,1497564904,"201051344000576","219011344069620",28.88,29.80,0,327.32,397.35,68.9,64.6,0.570,743413.1,743413.1,10010,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564941,2107728.00
06/15/2017 18:15,2,2.307,ACTIVE,213.29,352.27,59.981,1497564904,"274151322000087","219011344069620",28.17,47.00,0,332.13,380.52,65.8,61.6,0.433,934307.6,934307.6,10100,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497564942,2107729.00
06/15/2017 18:30,2,2.084,ACTIVE,215.54,359.78,60.023,1497565804,"201051344000645","219011344069620",28.07,29.50,0,321.61,398.26,59.3,55.3,0.491,742393.1,742393.1,9999,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565805,2107730.00
06/15/2017 18:30,2,2.018,ACTIVE,213.51,349.56,59.981,1497565804,"274151322000085","219011344069620",27.71,35.20,0,329.73,381.12,56.7,52.8,0.389,956803.6,956803.6,9947,0,0,0,L,1151911521,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565806,2107731.00
06/15/2017 18:30,2,2.109,ACTIVE,215.09,361.89,59.986,1497565804,"201051344000633","219011344069620",28.77,31.00,0,319.81,396.75,61.5,57.4,0.526,729059.5,729059.5,10041,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565807,2107732.00
06/15/2017 18:30,2,2.094,ACTIVE,215.09,359.48,59.981,1497565804,"201051344000469","219011344069620",28.78,27.80,0,318.91,397.35,61.1,57.0,0.504,732239.3,732239.3,10013,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565808,2107733.00
06/15/2017 18:30,2,2.133,ACTIVE,213.96,357.98,59.922,1497565804,"201051344000646","219011344069620",28.61,31.50,0,318.30,398.26,61.8,57.7,0.521,727779.7,727779.7,10014,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565809,2107734.00
06/15/2017 18:30,2,2.088,ACTIVE,213.06,358.88,59.996,1497565804,"274151322000052","219011344069620",28.31,38.40,0,328.82,380.82,59.9,55.9,0.407,994163.9,994163.9,9951,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565810,2107735.00
06/15/2017 18:30,2,2.336,ACTIVE,214.41,361.29,60.023,1497565804,"201051344000585","219011344069620",28.57,31.00,0,320.41,397.96,67.6,63.3,0.575,740029.7,740029.7,10012,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565810,2107736.00
06/15/2017 18:30,2,2.035,ACTIVE,213.96,355.88,60.039,1497565804,"201051344001230","219011344069620",29.14,31.00,0,317.70,394.65,60.1,56.1,0.495,732460.7,732460.7,10019,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565811,2107737.00
06/15/2017 18:30,2,2.100,ACTIVE,214.64,360.69,60.018,1497565804,"201051344000582","219011344069620",28.67,31.30,0,317.40,398.56,61.0,56.9,0.521,721911.4,721911.4,10005,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565812,2107738.00
06/15/2017 18:30,2,2.037,ACTIVE,213.74,356.78,60.023,1497565804,"201051344000955","219011344069620",28.65,32.00,0,317.10,394.95,59.1,55.2,0.504,741172.0,741172.0,10024,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565813,2107739.00
06/15/2017 18:30,2,1.396,ACTIVE,213.06,408.18,59.986,1497565804,"274151322000094","219011344069620",37.91,36.50,0,384.43,461.98,53.4,49.6,0.371,816456.7,816456.7,10205,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565814,2107740.00
06/15/2017 18:30,2,2.160,ACTIVE,215.09,360.99,59.981,1497565804,"201051344000579","219011344069620",28.61,31.50,0,321.91,395.55,62.6,58.5,0.535,750447.0,750447.0,10003,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565815,2107741.00
06/15/2017 18:30,2,2.139,ACTIVE,213.96,357.08,60.055,1497565804,"201051344000890","219011344069620",28.47,32.40,0,319.81,396.45,61.7,57.6,0.495,735149.1,735149.1,10015,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565816,2107742.00
06/15/2017 18:30,2,2.072,ACTIVE,214.19,358.28,59.975,1497565804,"201051344000438","219011344069620",28.67,32.40,0,318.91,397.96,60.2,56.2,0.508,737834.8,737834.8,10010,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565817,2107743.00
06/15/2017 18:30,2,2.123,ACTIVE,214.19,352.27,59.986,1497565804,"201051344000417","219011344069620",18.39,31.80,0,336.04,388.64,39.5,36.2,0.331,675002.3,675002.3,10041,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565818,2107744.00
06/15/2017 18:30,2,2.160,ACTIVE,213.06,351.07,59.965,1497565804,"274151322000083","219011344069620",28.31,38.00,0,328.82,380.22,62.0,57.9,0.442,984099.7,984099.7,9954,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565819,2107745.00
06/15/2017 18:30,2,2.195,ACTIVE,213.51,356.48,59.986,1497565804,"274151322000076","219011344069620",29.04,38.20,0,330.03,380.82,64.5,60.3,0.446,1049770.5,1049770.5,9945,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565819,2107746.00
06/15/2017 18:30,2,2.090,ACTIVE,214.87,359.18,59.986,1497565804,"201051344000868","219011344069620",28.69,28.80,0,319.51,396.15,60.7,56.7,0.495,730714.6,730714.6,10016,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565820,2107747.00
06/15/2017 18:30,2,2.299,ACTIVE,212.83,363.39,59.981,1497565804,"274151322000095","219011344069620",28.77,38.20,0,329.13,381.12,66.9,62.6,0.451,1039600.6,1039600.6,9961,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565821,2107748.00
06/15/2017 18:30,2,2.129,ACTIVE,215.32,354.37,59.981,1497565804,"201051344000988","219011344069620",18.59,28.00,0,336.34,388.94,40.1,36.8,0.340,647092.7,647092.7,10023,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565822,2107749.00
06/15/2017 18:30,2,2.195,ACTIVE,214.41,359.18,60.002,1497565804,"201051344001025","219011344069620",28.86,31.50,0,320.11,397.35,64.2,60.0,0.521,737519.8,737519.8,10024,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565823,2107750.00
06/15/2017 18:30,2,2.096,ACTIVE,215.09,359.78,60.039,1497565804,"201051344000458","219011344069620",28.61,30.30,0,319.81,397.66,60.7,56.7,0.521,742555.0,742555.0,9997,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565824,2107751.00
06/15/2017 18:30,2,2.125,ACTIVE,215.77,361.29,60.044,1497565804,"201051344000853","219011344069620",28.39,29.30,0,328.22,398.26,61.1,57.1,0.513,743329.4,743329.4,10010,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565825,2107752.00
06/15/2017 18:30,2,2.076,ACTIVE,214.19,357.68,60.002,1497565804,"201051344000685","219011344069620",28.92,31.50,0,318.00,397.96,60.9,56.8,0.539,737837.3,737837.3,10030,0,0,0,L,1122011218,0,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565826,2107753.00
06/15/2017 18:30,2,2.152,ACTIVE,214.64,358.58,59.981,1497565804,"201051344000917","219011344069620",28.61,32.00,0,318.91,397.35,62.4,58.3,0.521,734431.4,734431.4,10017,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565827,2107754.00
06/15/2017 18:30,2,2.146,ACTIVE,214.19,357.38,60.034,1497565804,"201051344001145","219011344069620",28.82,30.50,0,319.51,397.96,62.7,58.6,0.521,742463.7,742463.7,10008,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565828,2107755.00
06/15/2017 18:30,2,2.141,ACTIVE,214.64,360.08,59.986,1497565804,"201051344000651","219011344069620",28.47,30.80,0,319.51,397.96,61.8,57.7,0.486,730972.8,730972.8,10017,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565829,2107756.00
06/15/2017 18:30,2,1.955,ACTIVE,212.61,353.47,59.986,1497565804,"274151322000088","219011344069620",28.07,35.20,0,329.73,380.82,55.5,51.7,0.371,943711.5,943711.5,9955,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565830,2107757.00
06/15/2017 18:30,2,1.418,ACTIVE,213.74,408.78,59.975,1497565804,"274151322000068","219011344069620",37.89,37.50,0,380.22,450.86,54.5,50.7,0.362,816947.5,816947.5,10220,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565830,2107758.00
06/15/2017 18:30,2,2.131,ACTIVE,214.19,357.98,59.986,1497565804,"201051344001135","219011344069620",28.57,30.80,0,320.41,397.35,61.7,57.6,0.513,726417.7,726417.7,10002,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565831,2107759.00
06/15/2017 18:30,2,2.109,ACTIVE,214.64,358.88,59.965,1497565804,"201051344000594","219011344069620",28.80,33.00,0,319.21,397.05,61.5,57.5,0.513,745411.4,745411.4,10007,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565832,2107760.00
06/15/2017 18:30,2,2.123,ACTIVE,214.87,357.98,60.028,1497565804,"201051344001203","219011344069620",28.41,31.50,0,321.31,397.96,61.0,57.0,0.495,735790.3,735790.3,10042,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565833,2107761.00
06/15/2017 18:30,2,2.014,ACTIVE,212.83,352.57,59.986,1497565804,"274151322000054","219011344069620",27.73,35.00,0,329.43,381.73,56.6,52.7,0.389,960840.3,960840.3,9938,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565834,2107762.00
06/15/2017 18:30,2,2.127,ACTIVE,215.32,359.18,59.986,1497565804,"201051344000867","219011344069620",28.35,30.30,0,319.21,396.75,61.1,57.0,0.504,729590.5,729590.5,10037,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565835,2107763.00
06/15/2017 18:30,2,1.932,ACTIVE,214.64,360.99,59.991,1497565804,"201051344001093","219011344069620",29.16,30.50,0,320.71,397.35,57.1,53.2,0.460,734269.5,734269.5,10033,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565836,2107764.00
06/15/2017 18:30,2,2.068,ACTIVE,215.09,357.38,59.949,1497565804,"201051344000900","219011344069620",28.73,28.80,0,321.01,397.35,60.2,56.2,0.499,751083.3,751083.3,10012,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565837,2107765.00
06/15/2017 18:30,2,2.010,ACTIVE,215.32,361.29,59.981,1497565804,"201051344000648","219011344069620",28.41,29.00,0,318.61,397.96,57.8,53.9,0.495,739516.2,739516.2,10002,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565838,2107766.00
06/15/2017 18:30,2,2.074,ACTIVE,215.32,360.69,60.023,1497565804,"201051344000569","219011344069620",28.80,29.80,0,320.71,396.75,60.5,56.5,0.499,753241.3,753241.3,9988,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565839,2107767.00
06/15/2017 18:30,2,2.104,ACTIVE,215.54,360.38,59.986,1497565804,"201051344000983","219011344069620",28.98,29.50,0,324.02,397.05,61.7,57.7,0.508,743803.8,743803.8,10011,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565840,2107768.00
06/15/2017 18:30,2,2.111,ACTIVE,215.09,357.98,59.975,1497565804,"201051344001158","219011344069620",28.29,30.00,0,320.41,398.56,60.5,56.5,0.504,728905.0,728905.0,10016,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565841,2107769.00
06/15/2017 18:30,2,2.008,ACTIVE,215.54,360.08,59.981,1497565804,"201051344000576","219011344069620",28.63,28.80,0,321.01,397.66,58.2,54.3,0.495,743428.4,743428.4,10011,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565842,2107770.00
06/15/2017 18:30,2,2.029,ACTIVE,213.06,351.97,59.986,1497565804,"274151322000087","219011344069620",28.39,43.80,0,329.73,379.62,58.3,54.4,0.371,934322.7,934322.7,10101,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497565842,2107771.00
06/15/2017 18:45,2,1.393,ACTIVE,215.09,354.07,60.002,1497566703,"201051344000645","219011344069620",28.33,28.80,0,334.84,384.43,40.0,36.7,0.327,742404.4,742404.4,10000,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566704,2107772.00
06/15/2017 18:45,2,1.385,ACTIVE,213.06,345.06,59.970,1497566703,"274151322000085","219011344069620",27.65,33.50,0,336.64,370.00,38.8,35.5,0.261,956814.4,956814.4,9948,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566705,2107773.00
06/15/2017 18:45,2,1.459,ACTIVE,214.87,353.17,59.981,1497566703,"201051344000633","219011344069620",28.55,29.80,0,335.44,387.14,42.2,38.8,0.349,729071.4,729071.4,10042,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566706,2107774.00
