ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 18:45,2,1.430,ACTIVE,214.87,353.47,59.991,1497566703,"201051344000469","219011344069620",28.69,27.30,0,335.74,389.24,41.5,38.2,0.340,732251.0,732251.0,10014,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566707,2107775.00
06/15/2017 18:45,2,1.494,ACTIVE,213.51,351.07,59.986,1497566703,"201051344000646","219011344069620",28.37,30.30,0,337.24,386.83,42.9,39.5,0.358,727791.7,727791.7,10015,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566708,2107776.00
06/15/2017 18:45,2,1.449,ACTIVE,212.61,345.36,59.970,1497566703,"274151322000052","219011344069620",28.23,36.30,0,336.34,371.81,41.4,38.1,0.292,994175.4,994175.4,9952,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566708,2107777.00
06/15/2017 18:45,2,1.654,ACTIVE,214.41,353.77,59.912,1497566703,"201051344000585","219011344069620",28.71,30.00,0,336.64,391.34,48.1,44.5,0.389,740043.0,740043.0,10013,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566710,2107778.00
06/15/2017 18:45,2,1.430,ACTIVE,213.51,350.17,60.039,1497566703,"201051344001230","219011344069620",28.37,30.00,0,334.84,383.53,41.1,37.7,0.340,732472.3,732472.3,10020,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566710,2107779.00
06/15/2017 18:45,2,1.471,ACTIVE,214.41,351.97,60.039,1497566703,"201051344000582","219011344069620",28.21,30.30,0,336.64,387.74,42.0,38.7,0.349,721923.2,721923.2,10006,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566711,2107780.00
06/15/2017 18:45,2,1.402,ACTIVE,213.74,351.07,59.996,1497566703,"201051344000955","219011344069620",28.33,30.80,0,335.74,382.63,40.3,36.9,0.336,741183.3,741183.3,10025,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566712,2107781.00
06/15/2017 18:45,2,0.977,ACTIVE,213.06,397.66,59.981,1497566703,"274151322000094","219011344069620",36.96,35.20,0,337.84,441.54,36.6,33.4,0.247,816466.9,816466.9,10206,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566713,2107782.00
06/15/2017 18:45,2,1.488,ACTIVE,214.41,352.87,59.986,1497566703,"201051344000579","219011344069620",28.75,30.50,0,336.34,387.14,43.4,39.9,0.349,750459.1,750459.1,10004,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566714,2107783.00
06/15/2017 18:45,2,1.453,ACTIVE,213.96,351.97,59.981,1497566703,"201051344000890","219011344069620",28.86,31.50,0,336.04,385.93,42.5,39.1,0.340,735161.0,735161.0,10016,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566715,2107784.00
06/15/2017 18:45,2,1.422,ACTIVE,214.19,352.27,59.996,1497566703,"201051344000438","219011344069620",28.43,31.00,0,337.84,385.93,41.0,37.6,0.336,737846.3,737846.3,10011,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566716,2107785.00
06/15/2017 18:45,2,1.469,ACTIVE,213.96,347.76,59.991,1497566703,"201051344000417","219011344069620",18.33,30.80,0,337.54,370.60,27.3,24.4,0.217,675009.8,675009.8,10042,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566717,2107786.00
06/15/2017 18:45,2,1.512,ACTIVE,212.83,355.28,59.981,1497566703,"274151322000083","219011344069620",28.29,35.80,0,336.34,372.41,43.3,39.9,0.296,984111.7,984111.7,9955,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566718,2107787.00
06/15/2017 18:45,2,1.520,ACTIVE,213.74,349.86,59.954,1497566703,"274151322000076","219011344069620",28.84,35.60,0,338.14,374.21,44.3,40.8,0.309,1049783.0,1049783.0,9946,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566719,2107788.00
06/15/2017 18:45,2,1.449,ACTIVE,213.96,352.57,60.007,1497566703,"201051344000868","219011344069620",28.17,27.80,0,336.34,386.23,41.4,38.0,0.331,730726.2,730726.2,10017,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566719,2107789.00
06/15/2017 18:45,2,1.580,ACTIVE,212.83,348.06,59.975,1497566703,"274151322000095","219011344069620",29.08,35.80,0,336.34,374.81,46.5,43.0,0.314,1039613.6,1039613.6,9962,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566720,2107790.00
06/15/2017 18:45,2,1.465,ACTIVE,214.87,351.67,59.991,1497566703,"201051344000988","219011344069620",18.41,27.80,0,336.64,374.21,27.3,24.5,0.208,647100.2,647100.2,10024,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566721,2107791.00
06/15/2017 18:45,2,1.523,ACTIVE,213.74,352.27,59.933,1497566703,"201051344001025","219011344069620",28.77,30.00,0,336.94,387.74,44.4,40.9,0.362,737532.2,737532.2,10025,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566722,2107792.00
06/15/2017 18:45,2,1.408,ACTIVE,214.64,351.97,59.986,1497566703,"201051344000458","219011344069620",28.82,29.30,0,335.44,385.63,41.1,37.7,0.349,742566.6,742566.6,9998,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566723,2107793.00
06/15/2017 18:45,2,1.436,ACTIVE,215.54,354.67,59.991,1497566703,"201051344000853","219011344069620",28.61,28.50,0,338.44,387.14,41.6,38.2,0.345,743341.1,743341.1,10011,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566724,2107794.00
06/15/2017 18:45,2,1.434,ACTIVE,214.19,352.57,59.986,1497566703,"201051344000685","219011344069620",28.63,30.30,0,336.04,386.53,41.6,38.2,0.358,737849.0,737849.0,10031,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566725,2107795.00
06/15/2017 18:45,2,1.480,ACTIVE,214.19,352.87,59.949,1497566703,"201051344000917","219011344069620",28.67,30.80,0,337.84,387.14,43.0,39.6,0.349,734443.4,734443.4,10018,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566726,2107796.00
06/15/2017 18:45,2,1.510,ACTIVE,214.19,352.57,59.965,1497566703,"201051344001145","219011344069620",28.31,29.30,0,337.54,387.74,43.4,39.9,0.345,742475.8,742475.8,10009,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566727,2107797.00
06/15/2017 18:45,2,1.471,ACTIVE,214.41,352.87,59.954,1497566703,"201051344000651","219011344069620",28.29,29.50,0,334.54,387.44,42.2,38.8,0.340,730984.7,730984.7,10018,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566728,2107798.00
06/15/2017 18:45,2,1.338,ACTIVE,212.83,352.27,59.975,1497566703,"274151322000088","219011344069620",27.75,33.50,0,336.64,369.40,37.6,34.4,0.256,943722.1,943722.1,9956,0,0,0,L,1151911521,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566729,2107799.00
06/15/2017 18:45,2,0.961,ACTIVE,213.74,408.78,59.981,1497566703,"274151322000068","219011344069620",38.25,36.30,0,338.14,440.04,37.8,34.6,0.256,816957.8,816957.8,10221,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566730,2107800.00
06/15/2017 18:45,2,1.488,ACTIVE,213.74,351.67,59.970,1497566703,"201051344001135","219011344069620",28.29,29.50,0,337.84,386.53,42.6,39.2,0.336,726429.6,726429.6,10003,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566730,2107801.00
06/15/2017 18:45,2,1.443,ACTIVE,214.19,353.17,60.012,1497566703,"201051344000594","219011344069620",28.71,31.50,0,336.94,385.93,42.0,38.7,0.340,745423.1,745423.1,10008,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566731,2107802.00
06/15/2017 18:45,2,1.426,ACTIVE,214.19,352.27,59.928,1497566703,"201051344001203","219011344069620",28.71,30.50,0,337.24,387.14,41.5,38.1,0.340,735802.0,735802.0,10043,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566732,2107803.00
06/15/2017 18:45,2,1.375,ACTIVE,212.83,354.07,59.970,1497566703,"274151322000054","219011344069620",27.73,33.30,0,336.34,370.60,38.6,35.3,0.261,960851.0,960851.0,9939,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566733,2107804.00
06/15/2017 18:45,2,1.449,ACTIVE,215.09,352.87,59.933,1497566703,"201051344000867","219011344069620",28.45,29.30,0,335.14,385.93,41.8,38.4,0.331,729602.2,729602.2,10038,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566734,2107805.00
06/15/2017 18:45,2,1.314,ACTIVE,214.41,352.57,59.986,1497566703,"201051344001093","219011344069620",28.67,29.80,0,335.74,383.83,38.2,35.0,0.296,734280.3,734280.3,10034,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566735,2107806.00
06/15/2017 18:45,2,1.402,ACTIVE,214.64,352.87,59.981,1497566703,"201051344000900","219011344069620",28.63,28.00,0,336.34,386.53,40.7,37.3,0.331,751094.8,751094.8,10013,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566736,2107807.00
06/15/2017 18:45,2,1.352,ACTIVE,215.09,352.57,59.991,1497566703,"201051344000648","219011344069620",28.43,28.30,0,336.94,384.73,38.9,35.7,0.309,739527.1,739527.1,10003,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566737,2107808.00
06/15/2017 18:45,2,1.426,ACTIVE,214.64,352.87,59.981,1497566703,"201051344000569","219011344069620",28.41,29.00,0,337.24,385.93,41.0,37.7,0.331,753252.8,753252.8,9989,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566738,2107809.00
06/15/2017 18:45,2,1.441,ACTIVE,214.64,352.57,59.959,1497566703,"201051344000983","219011344069620",28.88,28.80,0,337.24,386.53,42.2,38.8,0.340,743815.6,743815.6,10012,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566739,2107810.00
06/15/2017 18:45,2,1.439,ACTIVE,214.64,352.57,59.975,1497566703,"201051344001158","219011344069620",28.29,29.00,0,335.74,385.93,41.2,37.9,0.331,728916.5,728916.5,10017,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566740,2107811.00
06/15/2017 18:45,2,1.359,ACTIVE,215.09,353.77,59.981,1497566703,"201051344000576","219011344069620",28.37,28.00,0,337.54,383.53,39.0,35.7,0.314,743439.4,743439.4,10012,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566741,2107812.00
06/15/2017 18:45,2,1.424,ACTIVE,213.29,345.36,60.007,1497566703,"274151322000087","219011344069620",27.77,41.30,0,336.64,370.60,40.0,36.7,0.247,934333.8,934333.8,10102,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497566742,2107813.00
06/15/2017 19:00,2,0.967,ACTIVE,213.29,347.16,59.970,1497567603,"201051344000645","219011344069620",28.01,28.00,0,338.14,372.41,27.5,24.6,0.212,742412.0,742412.0,10001,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567604,2107814.00
06/15/2017 19:00,2,0.525,ACTIVE,211.70,339.65,59.965,1497567603,"274151322000085","219011344069620",30.14,32.20,0,336.04,360.38,16.1,13.6,0.097,956820.1,956820.1,9949,0,0,0,L,1151911521,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567605,2107815.00
06/15/2017 19:00,2,1.031,ACTIVE,213.29,348.96,59.970,1497567603,"201051344000633","219011344069620",28.29,28.80,0,337.24,374.51,29.5,26.6,0.234,729079.5,729079.5,10043,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567606,2107816.00
06/15/2017 19:00,2,1.004,ACTIVE,213.06,346.86,59.965,1497567603,"201051344000469","219011344069620",28.37,27.00,0,337.24,372.71,28.9,26.0,0.225,732258.9,732258.9,10015,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567607,2107817.00
06/15/2017 19:00,2,1.045,ACTIVE,212.38,346.86,59.912,1497567603,"201051344000646","219011344069620",28.55,29.30,0,335.14,371.21,30.2,27.3,0.239,727799.9,727799.9,10016,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567608,2107818.00
06/15/2017 19:00,2,1.018,ACTIVE,211.25,347.76,59.970,1497567603,"274151322000052","219011344069620",28.35,34.30,0,334.24,362.19,29.2,26.3,0.199,994183.4,994183.4,9953,0,0,0,L,1151911521,0,121.10,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567609,2107819.00
06/15/2017 19:00,2,1.197,ACTIVE,212.83,347.16,59.981,1497567603,"201051344000585","219011344069620",28.57,29.00,0,336.34,374.81,34.7,31.6,0.278,740052.4,740052.4,10014,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567610,2107820.00
06/15/2017 19:00,2,1.000,ACTIVE,212.61,345.36,59.970,1497567603,"201051344001230","219011344069620",28.25,29.00,0,333.93,368.80,28.6,25.7,0.221,732480.1,732480.1,10021,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567611,2107821.00
06/15/2017 19:00,2,1.045,ACTIVE,213.06,347.16,59.970,1497567603,"201051344000582","219011344069620",27.77,29.30,0,336.04,371.51,29.4,26.5,0.230,721931.3,721931.3,10007,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567611,2107822.00
06/15/2017 19:00,2,0.980,ACTIVE,212.16,344.76,60.007,1497567603,"201051344000955","219011344069620",28.17,29.80,0,335.44,368.50,28.0,25.1,0.225,741191.0,741191.0,10026,0,0,0,L,1122011218,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567612,2107823.00
06/15/2017 19:00,2,0.664,ACTIVE,211.70,410.28,59.970,1497567603,"274151322000094","219011344069620",38.07,34.30,0,336.04,433.72,25.8,23.0,0.181,816473.8,816473.8,10207,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567613,2107824.00
06/15/2017 19:00,2,1.043,ACTIVE,213.06,347.16,59.981,1497567603,"201051344000579","219011344069620",28.96,29.80,0,337.84,373.61,30.6,27.6,0.239,750467.5,750467.5,10005,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567614,2107825.00
06/15/2017 19:00,2,1.047,ACTIVE,212.38,345.06,59.949,1497567603,"201051344000890","219011344069620",28.21,30.30,0,336.04,370.30,29.9,26.9,0.225,735169.2,735169.2,10017,0,0,0,L,1122011218,0,122.01,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567615,2107826.00
06/15/2017 19:00,2,0.982,ACTIVE,213.06,345.96,59.933,1497567603,"201051344000438","219011344069620",28.71,30.00,0,336.64,370.60,28.6,25.7,0.225,737854.1,737854.1,10012,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567616,2107827.00
06/15/2017 19:00,2,1.031,ACTIVE,212.61,343.85,59.986,1497567603,"201051344000417","219011344069620",18.45,29.80,0,335.74,361.59,19.3,16.7,0.146,675014.9,675014.9,10043,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567617,2107828.00
06/15/2017 19:00,2,1.070,ACTIVE,211.48,341.15,59.970,1497567603,"274151322000083","219011344069620",28.43,34.30,0,334.84,363.09,30.9,27.9,0.212,984120.1,984120.1,9956,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567618,2107829.00
06/15/2017 19:00,2,1.068,ACTIVE,212.16,343.25,59.975,1497567603,"274151322000076","219011344069620",28.71,33.80,0,336.04,363.99,31.1,28.1,0.217,1049791.5,1049791.5,9947,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567619,2107830.00
06/15/2017 19:00,2,1.029,ACTIVE,213.06,347.16,59.981,1497567603,"201051344000868","219011344069620",27.91,27.30,0,337.24,370.90,29.1,26.1,0.221,730734.2,730734.2,10018,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567620,2107831.00
06/15/2017 19:00,2,1.129,ACTIVE,211.48,341.75,59.981,1497567603,"274151322000095","219011344069620",28.71,33.80,0,335.14,364.29,32.8,29.7,0.221,1039622.6,1039622.6,9963,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567620,2107832.00
06/15/2017 19:00,2,1.018,ACTIVE,212.83,346.26,59.975,1497567603,"201051344000988","219011344069620",18.35,27.50,0,337.54,364.29,18.9,16.3,0.150,647105.3,647105.3,10025,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567621,2107833.00
06/15/2017 19:00,2,1.111,ACTIVE,212.61,345.36,59.991,1497567603,"201051344001025","219011344069620",24.77,29.00,0,336.34,372.71,28.5,25.6,0.243,737540.8,737540.8,10026,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567622,2107834.00
06/15/2017 19:00,2,0.996,ACTIVE,213.06,346.86,60.023,1497567603,"201051344000458","219011344069620",28.43,28.80,0,337.54,374.21,28.7,25.8,0.234,742574.5,742574.5,9999,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567623,2107835.00
06/15/2017 19:00,2,1.008,ACTIVE,213.74,348.66,59.975,1497567603,"201051344000853","219011344069620",28.37,28.00,0,337.84,373.61,28.9,26.0,0.225,743349.0,743349.0,10012,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567624,2107836.00
06/15/2017 19:00,2,0.998,ACTIVE,212.83,346.86,59.991,1497567603,"201051344000685","219011344069620",28.47,29.30,0,335.44,371.51,28.8,25.9,0.243,737857.0,737857.0,10032,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567625,2107837.00
06/15/2017 19:00,2,1.059,ACTIVE,212.61,347.16,59.970,1497567603,"201051344000917","219011344069620",28.09,30.00,0,335.74,371.21,30.1,27.2,0.239,734451.7,734451.7,10019,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567626,2107838.00
06/15/2017 19:00,2,1.041,ACTIVE,212.83,346.56,59.970,1497567603,"201051344001145","219011344069620",28.77,28.30,0,336.94,372.11,30.4,27.4,0.234,742484.2,742484.2,10010,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567627,2107839.00
06/15/2017 19:00,2,1.035,ACTIVE,213.06,347.46,59.975,1497567603,"201051344000651","219011344069620",28.07,28.80,0,336.64,372.71,29.4,26.5,0.234,730992.8,730992.8,10019,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567628,2107840.00
06/15/2017 19:00,2,0.912,ACTIVE,211.25,340.25,59.944,1497567603,"274151322000088","219011344069620",27.95,32.20,0,335.14,360.08,25.8,23.0,0.164,943729.2,943729.2,9957,0,0,0,L,1151911521,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567629,2107841.00
06/15/2017 19:00,2,0.682,ACTIVE,212.16,406.97,59.970,1497567603,"274151322000068","219011344069620",38.31,35.20,0,336.04,433.72,26.4,23.6,0.159,816964.9,816964.9,10222,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567629,2107842.00
06/15/2017 19:00,2,1.055,ACTIVE,212.61,346.56,59.975,1497567603,"201051344001135","219011344069620",28.35,28.50,0,335.74,370.60,30.3,27.4,0.225,726437.9,726437.9,10004,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567630,2107843.00
06/15/2017 19:00,2,1.012,ACTIVE,212.61,347.16,59.965,1497567603,"201051344000594","219011344069620",28.61,30.30,0,335.74,371.21,29.3,26.4,0.234,745431.2,745431.2,10009,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567631,2107844.00
06/15/2017 19:00,2,1.008,ACTIVE,212.83,345.36,59.959,1497567603,"201051344001203","219011344069620",28.29,29.50,0,336.94,372.11,28.9,26.0,0.230,735810.0,735810.0,10044,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567632,2107845.00
06/15/2017 19:00,2,0.963,ACTIVE,211.48,345.96,59.970,1497567603,"274151322000054","219011344069620",27.63,32.20,0,335.44,360.99,27.0,24.1,0.181,960858.4,960858.4,9940,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567633,2107846.00
06/15/2017 19:00,2,1.031,ACTIVE,213.06,345.96,59.975,1497567603,"201051344000867","219011344069620",28.05,28.50,0,338.14,370.60,29.3,26.4,0.221,729610.2,729610.2,10039,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567634,2107847.00
06/15/2017 19:00,2,0.912,ACTIVE,212.83,346.26,59.970,1497567603,"201051344001093","219011344069620",28.29,28.80,0,336.64,368.20,26.1,23.3,0.208,734287.5,734287.5,10035,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567635,2107848.00
06/15/2017 19:00,2,0.977,ACTIVE,213.06,347.46,59.975,1497567603,"201051344000900","219011344069620",28.13,27.50,0,337.24,372.41,27.8,24.9,0.217,751102.5,751102.5,10014,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567636,2107849.00
06/15/2017 19:00,2,0.938,ACTIVE,213.06,346.26,59.986,1497567603,"201051344000648","219011344069620",28.31,27.50,0,338.14,371.81,26.9,24.0,0.208,739534.5,739534.5,10004,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567637,2107850.00
06/15/2017 19:00,2,1.002,ACTIVE,212.83,346.86,59.991,1497567603,"201051344000569","219011344069620",28.41,28.50,0,337.84,372.71,28.8,25.9,0.230,753260.7,753260.7,9990,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567638,2107851.00
06/15/2017 19:00,2,1.031,ACTIVE,213.06,347.16,59.954,1497567603,"201051344000983","219011344069620",28.31,28.30,0,337.24,373.01,29.6,26.6,0.234,743823.7,743823.7,10013,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567639,2107852.00
06/15/2017 19:00,2,1.021,ACTIVE,213.06,346.56,59.965,1497567603,"201051344001158","219011344069620",27.77,28.50,0,338.14,374.21,28.8,25.9,0.230,728924.4,728924.4,10018,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567640,2107853.00
06/15/2017 19:00,2,0.955,ACTIVE,213.51,348.96,59.928,1497567603,"201051344000576","219011344069620",27.89,27.30,0,337.84,371.81,27.0,24.2,0.212,743446.9,743446.9,10013,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567641,2107854.00
06/15/2017 19:00,2,1.012,ACTIVE,211.70,347.16,59.954,1497567603,"274151322000087","219011344069620",27.63,39.00,0,335.44,361.29,28.3,25.4,0.177,934341.5,934341.5,10103,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497567641,2107855.00
06/15/2017 19:15,2,0.486,ACTIVE,213.29,342.95,59.949,1497568504,"201051344000645","219011344069620",27.02,27.80,0,336.34,361.29,13.3,11.0,0.088,742416.9,742416.9,10002,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568506,2107856.00
06/15/2017 19:15,2,0.420,ACTIVE,211.93,340.25,59.938,1497568504,"274151322000085","219011344069620",26.24,31.30,0,335.44,347.46,11.2,8.8,0.066,956823.3,956823.3,9950,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568507,2107857.00
06/15/2017 19:15,2,0.508,ACTIVE,213.51,344.15,59.949,1497568504,"201051344000633","219011344069620",27.19,28.00,0,335.44,362.49,14.0,11.6,0.088,729084.7,729084.7,10044,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568508,2107858.00
06/15/2017 19:15,2,0.500,ACTIVE,213.06,342.65,59.944,1497568504,"201051344000469","219011344069620",27.55,27.00,0,334.84,361.59,14.0,11.6,0.097,732264.1,732264.1,10016,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568509,2107859.00
06/15/2017 19:15,2,0.512,ACTIVE,212.16,341.15,59.954,1497568504,"201051344000646","219011344069620",27.31,28.50,0,333.93,359.78,14.2,11.8,0.093,727805.4,727805.4,10017,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568509,2107860.00
06/15/2017 19:15,2,0.461,ACTIVE,211.48,338.44,59.949,1497568504,"274151322000052","219011344069620",26.58,32.80,0,331.53,353.77,12.4,10.0,0.071,994188.6,994188.6,9954,0,0,0,L,1151911521,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568510,2107861.00
06/15/2017 19:15,2,0.551,ACTIVE,212.38,342.05,59.949,1497568504,"201051344000585","219011344069620",27.47,28.30,0,334.54,363.39,15.4,12.9,0.097,740058.7,740058.7,10015,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568511,2107862.00
06/15/2017 19:15,2,0.475,ACTIVE,212.61,340.55,59.933,1497568504,"201051344001230","219011344069620",27.31,28.30,0,333.03,358.28,13.2,10.8,0.075,732485.2,732485.2,10022,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568512,2107863.00
06/15/2017 19:15,2,0.490,ACTIVE,212.61,340.85,59.907,1497568504,"201051344000582","219011344069620",27.00,28.50,0,334.84,361.59,13.4,11.0,0.084,721936.5,721936.5,10008,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568513,2107864.00
06/15/2017 19:15,2,0.516,ACTIVE,211.93,340.25,59.954,1497568504,"201051344000955","219011344069620",27.31,29.00,0,333.03,358.88,14.3,11.8,0.088,741196.0,741196.0,10027,0,0,0,L,1122011218,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568514,2107865.00
06/15/2017 19:15,2,0.277,ACTIVE,211.93,377.82,59.954,1497568504,"274151322000094","219011344069620",35.29,33.00,0,333.33,421.10,9.9,7.6,0.057,816478.2,816478.2,10208,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568515,2107866.00
06/15/2017 19:15,2,0.549,ACTIVE,213.06,342.65,59.954,1497568504,"201051344000579","219011344069620",27.23,29.30,0,336.64,361.89,15.2,12.7,0.088,750473.1,750473.1,10006,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568516,2107867.00
06/15/2017 19:15,2,0.506,ACTIVE,211.93,339.95,59.949,1497568504,"201051344000890","219011344069620",27.65,29.30,0,333.63,360.38,14.2,11.7,0.084,735174.5,735174.5,10018,0,0,0,L,1122011218,0,122.01,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568517,2107868.00
06/15/2017 19:15,2,0.486,ACTIVE,212.61,341.75,59.954,1497568504,"201051344000438","219011344069620",28.17,28.80,0,335.14,359.48,13.9,11.5,0.084,737859.2,737859.2,10013,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568518,2107869.00
06/15/2017 19:15,2,0.508,ACTIVE,212.38,339.65,59.949,1497568504,"201051344000417","219011344069620",17.91,28.80,0,334.24,354.07,9.2,7.0,0.057,675018.1,675018.1,10044,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568519,2107870.00
06/15/2017 19:15,2,0.441,ACTIVE,211.48,339.65,59.949,1497568504,"274151322000083","219011344069620",26.44,32.60,0,331.83,354.67,11.8,9.5,0.066,984125.5,984125.5,9957,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568520,2107871.00
06/15/2017 19:15,2,0.453,ACTIVE,212.16,341.45,59.949,1497568504,"274151322000076","219011344069620",27.71,32.40,0,333.33,354.67,12.7,10.4,0.075,1049797.0,1049797.0,9948,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568520,2107872.00
06/15/2017 19:15,2,0.504,ACTIVE,212.83,342.35,59.996,1497568504,"201051344000868","219011344069620",27.67,27.00,0,335.74,360.38,14.2,11.7,0.080,730739.3,730739.3,10019,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568521,2107873.00
06/15/2017 19:15,2,0.451,ACTIVE,211.48,339.95,59.954,1497568504,"274151322000095","219011344069620",26.76,32.40,0,331.53,355.28,12.2,9.9,0.075,1039628.4,1039628.4,9964,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568522,2107874.00
06/15/2017 19:15,2,0.479,ACTIVE,212.83,342.65,59.938,1497568504,"201051344000988","219011344069620",17.93,27.50,0,335.14,356.18,8.7,6.5,0.062,647108.4,647108.4,10026,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568523,2107875.00
06/15/2017 19:15,2,0.516,ACTIVE,212.38,340.55,59.965,1497568504,"201051344001025","219011344069620",27.49,28.00,0,332.73,360.99,14.4,12.0,0.093,737546.4,737546.4,10027,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568524,2107876.00
06/15/2017 19:15,2,0.498,ACTIVE,213.06,342.35,59.954,1497568504,"201051344000458","219011344069620",27.63,28.50,0,336.34,361.29,14.0,11.6,0.093,742579.6,742579.6,10000,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568525,2107877.00
06/15/2017 19:15,2,0.504,ACTIVE,213.29,343.55,59.959,1497568504,"201051344000853","219011344069620",27.55,27.80,0,337.54,362.19,14.1,11.7,0.093,743354.2,743354.2,10013,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568526,2107878.00
06/15/2017 19:15,2,0.463,ACTIVE,212.61,342.35,59.959,1497568504,"201051344000685","219011344069620",27.75,28.30,0,333.63,360.99,13.0,10.6,0.093,737862.0,737862.0,10033,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568527,2107879.00
06/15/2017 19:15,2,0.482,ACTIVE,212.38,340.85,59.965,1497568504,"201051344000917","219011344069620",27.23,29.00,0,333.93,361.89,13.3,10.9,0.084,734457.0,734457.0,10020,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568528,2107880.00
06/15/2017 19:15,2,0.469,ACTIVE,212.38,341.15,59.954,1497568504,"201051344001145","219011344069620",27.85,27.50,0,336.04,360.99,13.3,10.9,0.080,742489.3,742489.3,10011,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568529,2107881.00
06/15/2017 19:15,2,0.506,ACTIVE,212.61,342.05,59.959,1497568504,"201051344000651","219011344069620",26.58,27.80,0,335.44,360.69,13.6,11.2,0.088,730998.0,730998.0,10020,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568530,2107882.00
06/15/2017 19:15,2,0.418,ACTIVE,211.48,340.25,59.959,1497568504,"274151322000088","219011344069620",26.06,31.30,0,331.83,351.97,11.1,8.8,0.062,943733.6,943733.6,9958,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568531,2107883.00
06/15/2017 19:15,2,0.301,ACTIVE,212.16,381.12,59.954,1497568504,"274151322000068","219011344069620",35.68,33.80,0,332.73,424.71,11.0,8.7,0.057,816969.5,816969.5,10223,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568531,2107884.00
06/15/2017 19:15,2,0.537,ACTIVE,212.16,340.25,59.959,1497568504,"201051344001135","219011344069620",27.35,27.50,0,334.54,359.18,14.9,12.5,0.088,726443.3,726443.3,10005,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568532,2107885.00
06/15/2017 19:15,2,0.520,ACTIVE,212.61,342.65,59.965,1497568504,"201051344000594","219011344069620",26.94,29.30,0,333.63,361.29,14.2,11.8,0.097,745436.5,745436.5,10010,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568533,2107886.00
06/15/2017 19:15,2,0.508,ACTIVE,212.38,340.55,59.965,1497568504,"201051344001203","219011344069620",27.21,28.50,0,334.24,360.99,14.0,11.6,0.084,735815.1,735815.1,10045,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568534,2107887.00
06/15/2017 19:15,2,0.434,ACTIVE,211.48,338.74,59.981,1497568504,"274151322000054","219011344069620",26.48,31.00,0,331.83,352.87,11.7,9.3,0.066,960863.1,960863.1,9941,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568535,2107888.00
06/15/2017 19:15,2,0.521,ACTIVE,213.29,342.35,59.959,1497568504,"201051344000867","219011344069620",27.15,28.00,0,334.54,360.38,14.4,12.0,0.088,729615.5,729615.5,10040,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568536,2107889.00
06/15/2017 19:15,2,0.477,ACTIVE,212.38,341.15,59.970,1497568504,"201051344001093","219011344069620",27.55,28.30,0,334.24,358.58,13.3,10.9,0.080,734292.1,734292.1,10036,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568537,2107890.00
06/15/2017 19:15,2,0.488,ACTIVE,212.83,342.95,59.965,1497568504,"201051344000900","219011344069620",27.04,27.30,0,335.74,359.78,13.4,11.0,0.084,751107.4,751107.4,10015,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568538,2107891.00
06/15/2017 19:15,2,0.510,ACTIVE,213.29,342.65,59.965,1497568504,"201051344000648","219011344069620",27.25,27.00,0,336.34,360.08,14.1,11.7,0.088,739539.3,739539.3,10005,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568539,2107892.00
06/15/2017 19:15,2,0.512,ACTIVE,212.83,342.35,59.954,1497568504,"201051344000569","219011344069620",27.45,28.30,0,334.54,360.69,14.2,11.8,0.093,753265.9,753265.9,9991,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568540,2107893.00
06/15/2017 19:15,2,0.518,ACTIVE,212.83,342.05,59.965,1497568504,"201051344000983","219011344069620",28.09,28.00,0,334.84,360.69,14.7,12.3,0.093,743829.0,743829.0,10014,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568541,2107894.00
06/15/2017 19:15,2,0.510,ACTIVE,213.06,342.65,59.996,1497568504,"201051344001158","219011344069620",26.90,28.00,0,335.14,361.59,13.9,11.5,0.093,728929.5,728929.5,10019,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568542,2107895.00
06/15/2017 19:15,2,0.492,ACTIVE,213.29,343.55,59.975,1497568504,"201051344000576","219011344069620",27.35,27.00,0,335.74,361.59,13.7,11.3,0.088,743451.6,743451.6,10014,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568542,2107896.00
06/15/2017 19:15,2,0.438,ACTIVE,212.16,339.65,59.959,1497568504,"274151322000087","219011344069620",26.32,37.00,0,331.23,353.47,11.7,9.3,0.057,934346.2,934346.2,10104,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497568543,2107897.00
06/15/2017 19:30,2,1.078,ACTIVE,213.74,348.96,59.949,1497569404,"201051344000645","219011344069620",27.89,27.30,0,335.74,362.19,30.5,27.5,0.239,742422.0,742422.0,10003,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569405,2107898.00
06/15/2017 19:30,2,1.008,ACTIVE,212.38,342.65,59.970,1497569404,"274151322000085","219011344069620",27.75,30.30,0,333.63,354.67,28.4,25.5,0.186,956828.0,956828.0,9951,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569406,2107899.00
06/15/2017 19:30,2,1.064,ACTIVE,213.74,349.86,59.975,1497569404,"201051344000633","219011344069620",28.45,27.50,0,335.14,363.09,30.8,27.8,0.252,729090.0,729090.0,10045,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569407,2107900.00
06/15/2017 19:30,2,1.057,ACTIVE,213.51,348.36,59.970,1497569404,"201051344000469","219011344069620",28.61,26.50,0,333.93,361.89,30.7,27.7,0.252,732269.3,732269.3,10017,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569408,2107901.00
06/15/2017 19:30,2,1.061,ACTIVE,211.93,345.96,59.975,1497569404,"201051344000646","219011344069620",28.41,27.80,0,332.73,361.29,30.6,27.6,0.247,727810.7,727810.7,10018,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569409,2107902.00
06/15/2017 19:30,2,1.061,ACTIVE,212.16,345.06,59.986,1497569404,"274151322000052","219011344069620",27.79,32.00,0,332.43,355.88,29.9,26.9,0.208,994193.6,994193.6,9955,0,0,0,L,1151911521,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569410,2107903.00
06/15/2017 19:30,2,1.152,ACTIVE,212.16,346.86,59.970,1497569404,"201051344000585","219011344069620",28.11,27.50,0,333.33,363.09,32.8,29.8,0.256,740064.5,740064.5,10016,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569411,2107904.00
06/15/2017 19:30,2,1.064,ACTIVE,211.93,344.76,59.986,1497569404,"201051344001230","219011344069620",27.99,27.30,0,332.73,359.48,30.2,27.2,0.234,732490.4,732490.4,10023,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569412,2107905.00
06/15/2017 19:30,2,1.045,ACTIVE,212.83,346.86,60.018,1497569404,"201051344000582","219011344069620",28.03,27.30,0,333.93,362.19,29.7,26.8,0.234,721941.7,721941.7,10009,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569412,2107906.00
06/15/2017 19:30,2,1.059,ACTIVE,211.70,345.06,59.970,1497569404,"201051344000955","219011344069620",28.47,28.00,0,332.43,360.08,30.6,27.6,0.243,741201.3,741201.3,10028,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569413,2107907.00
06/15/2017 19:30,2,0.666,ACTIVE,212.38,412.68,59.959,1497569404,"274151322000094","219011344069620",38.39,32.20,0,333.03,426.21,25.9,23.1,0.172,816482.5,816482.5,10209,0,0,0,L,1151911521,0,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569414,2107908.00
06/15/2017 19:30,2,1.098,ACTIVE,213.51,348.36,59.975,1497569404,"201051344000579","219011344069620",28.51,28.50,0,335.74,362.19,31.7,28.6,0.247,750478.7,750478.7,10007,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569415,2107909.00
06/15/2017 19:30,2,1.076,ACTIVE,212.16,345.66,59.991,1497569404,"201051344000890","219011344069620",28.25,28.50,0,332.73,360.99,30.8,27.8,0.239,735179.9,735179.9,10019,0,0,0,L,1122011218,0,121.78,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569416,2107910.00
06/15/2017 19:30,2,1.045,ACTIVE,212.61,346.26,60.002,1497569404,"201051344000438","219011344069620",28.51,27.80,0,334.84,361.59,30.2,27.2,0.239,737864.5,737864.5,10014,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569417,2107911.00
06/15/2017 19:30,2,1.082,ACTIVE,212.61,343.55,60.012,1497569404,"201051344000417","219011344069620",18.15,27.80,0,333.33,354.07,19.9,17.3,0.150,675021.5,675021.5,10045,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569418,2107912.00
06/15/2017 19:30,2,1.070,ACTIVE,212.16,343.25,59.970,1497569404,"274151322000083","219011344069620",27.81,31.80,0,333.03,356.18,30.1,27.2,0.203,984130.6,984130.6,9958,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569419,2107913.00
06/15/2017 19:30,2,1.088,ACTIVE,212.61,349.86,59.970,1497569404,"274151322000076","219011344069620",28.47,31.50,0,333.93,356.78,31.4,28.4,0.212,1049802.3,1049802.3,9949,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569420,2107914.00
06/15/2017 19:30,2,1.090,ACTIVE,213.29,348.06,60.023,1497569404,"201051344000868","219011344069620",28.13,26.50,0,335.14,362.19,31.1,28.0,0.239,730744.7,730744.7,10020,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569420,2107915.00
06/15/2017 19:30,2,1.090,ACTIVE,212.16,348.36,59.965,1497569404,"274151322000095","219011344069620",28.71,31.30,0,332.43,356.48,31.7,28.7,0.208,1039633.8,1039633.8,9965,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569421,2107916.00
06/15/2017 19:30,2,1.080,ACTIVE,213.29,346.86,59.981,1497569404,"201051344000988","219011344069620",18.07,27.30,0,334.24,356.78,19.8,17.2,0.164,647111.7,647111.7,10027,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569422,2107917.00
