ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 19:30,2,1.092,ACTIVE,212.38,346.26,59.975,1497569404,"201051344001025","219011344069620",28.13,27.30,0,333.93,362.19,31.1,28.1,0.234,737551.9,737551.9,10028,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569423,2107918.00
06/15/2017 19:30,2,1.062,ACTIVE,213.29,347.76,59.975,1497569404,"201051344000458","219011344069620",28.35,28.30,0,335.74,362.19,30.6,27.6,0.247,742584.9,742584.9,10001,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569424,2107919.00
06/15/2017 19:30,2,1.068,ACTIVE,213.74,349.56,59.975,1497569404,"201051344000853","219011344069620",28.37,27.50,0,336.34,363.99,30.7,27.7,0.243,743359.5,743359.5,10014,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569426,2107920.00
06/15/2017 19:30,2,1.023,ACTIVE,212.61,347.16,59.986,1497569404,"201051344000685","219011344069620",28.29,27.50,0,333.93,361.59,29.4,26.4,0.243,737867.1,737867.1,10034,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569426,2107921.00
06/15/2017 19:30,2,1.059,ACTIVE,212.38,346.56,59.975,1497569404,"201051344000917","219011344069620",28.07,28.30,0,333.93,361.89,30.1,27.1,0.243,734462.3,734462.3,10021,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569427,2107922.00
06/15/2017 19:30,2,1.064,ACTIVE,212.61,346.56,60.039,1497569404,"201051344001145","219011344069620",28.03,27.00,0,334.54,361.89,30.2,27.3,0.230,742494.6,742494.6,10012,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569428,2107923.00
06/15/2017 19:30,2,1.041,ACTIVE,212.83,346.86,59.970,1497569404,"201051344000651","219011344069620",28.33,27.00,0,334.54,361.59,29.9,27.0,0.234,731003.3,731003.3,10021,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569429,2107924.00
06/15/2017 19:30,2,0.980,ACTIVE,211.93,342.05,60.002,1497569404,"274151322000088","219011344069620",27.59,30.30,0,333.03,354.37,27.4,24.5,0.172,943738.3,943738.3,9959,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569430,2107925.00
06/15/2017 19:30,2,0.674,ACTIVE,213.06,415.99,59.970,1497569404,"274151322000068","219011344069620",38.70,32.80,0,334.24,430.12,26.4,23.6,0.172,816974.0,816974.0,10224,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569431,2107926.00
06/15/2017 19:30,2,1.078,ACTIVE,212.16,345.36,59.975,1497569404,"201051344001135","219011344069620",28.31,27.00,0,333.63,360.99,31.0,28.0,0.239,726448.8,726448.8,10006,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569432,2107927.00
06/15/2017 19:30,2,1.062,ACTIVE,213.06,347.76,59.975,1497569404,"201051344000594","219011344069620",28.59,28.80,0,334.24,361.89,30.8,27.8,0.243,745441.9,745441.9,10011,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569433,2107928.00
06/15/2017 19:30,2,1.055,ACTIVE,212.61,345.96,60.007,1497569404,"201051344001203","219011344069620",28.21,27.80,0,333.63,362.19,30.1,27.2,0.239,735820.5,735820.5,10046,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569434,2107929.00
06/15/2017 19:30,2,1.002,ACTIVE,211.93,343.85,59.970,1497569404,"274151322000054","219011344069620",27.65,30.30,0,332.43,354.97,28.1,25.2,0.190,960867.9,960867.9,9942,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569435,2107930.00
06/15/2017 19:30,2,1.072,ACTIVE,213.51,348.06,59.949,1497569404,"201051344000867","219011344069620",28.35,27.50,0,335.14,362.19,30.8,27.8,0.234,729621.0,729621.0,10041,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569435,2107931.00
06/15/2017 19:30,2,1.049,ACTIVE,212.61,346.86,59.981,1497569404,"201051344001093","219011344069620",27.97,27.50,0,333.63,360.99,29.7,26.8,0.230,734297.3,734297.3,10037,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569436,2107932.00
06/15/2017 19:30,2,1.053,ACTIVE,213.29,348.36,59.975,1497569404,"201051344000900","219011344069620",28.51,27.00,0,334.84,361.89,30.4,27.4,0.243,751112.7,751112.7,10016,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569437,2107933.00
06/15/2017 19:30,2,1.059,ACTIVE,213.51,347.76,59.981,1497569404,"201051344000648","219011344069620",28.29,26.80,0,336.04,362.19,30.4,27.4,0.243,739544.7,739544.7,10006,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569438,2107934.00
06/15/2017 19:30,2,1.055,ACTIVE,213.51,348.06,59.981,1497569404,"201051344000569","219011344069620",28.53,27.80,0,335.74,362.19,30.5,27.5,0.243,753271.3,753271.3,9992,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569439,2107935.00
06/15/2017 19:30,2,1.086,ACTIVE,213.51,348.06,59.954,1497569404,"201051344000983","219011344069620",28.27,27.80,0,334.24,362.19,31.1,28.1,0.247,743834.6,743834.6,10015,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569440,2107936.00
06/15/2017 19:30,2,1.051,ACTIVE,213.29,347.76,59.975,1497569404,"201051344001158","219011344069620",28.25,27.50,0,335.44,362.19,30.1,27.1,0.239,728934.9,728934.9,10020,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569441,2107937.00
06/15/2017 19:30,2,1.027,ACTIVE,213.74,349.26,59.975,1497569404,"201051344000576","219011344069620",28.73,26.80,0,336.04,362.49,29.9,26.9,0.234,743456.9,743456.9,10015,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569442,2107938.00
06/15/2017 19:30,2,1.016,ACTIVE,212.38,345.06,59.981,1497569404,"274151322000087","219011344069620",27.61,35.40,0,332.13,355.28,28.4,25.5,0.177,934351.2,934351.2,10105,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497569443,2107939.00
06/15/2017 19:45,2,0.488,ACTIVE,213.51,342.95,59.970,1497570304,"201051344000645","219011344069620",27.14,27.00,0,336.64,363.39,13.4,11.0,0.088,742426.2,742426.2,10004,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570305,2107940.00
06/15/2017 19:45,2,0.422,ACTIVE,211.93,339.65,59.986,1497570304,"274151322000085","219011344069620",26.38,29.80,0,335.14,353.77,11.2,8.9,0.066,956831.6,956831.6,9952,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570306,2107941.00
06/15/2017 19:45,2,0.484,ACTIVE,213.29,343.55,59.970,1497570304,"201051344000633","219011344069620",27.65,27.30,0,335.44,363.99,13.6,11.2,0.088,729094.3,729094.3,10046,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570306,2107942.00
06/15/2017 19:45,2,0.480,ACTIVE,213.06,342.05,59.981,1497570304,"201051344000469","219011344069620",27.73,26.30,0,334.54,362.79,13.5,11.1,0.088,732273.6,732273.6,10018,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570307,2107943.00
06/15/2017 19:45,2,0.492,ACTIVE,211.93,340.55,59.928,1497570304,"201051344000646","219011344069620",27.31,27.30,0,333.03,359.78,13.7,11.3,0.080,727814.9,727814.9,10019,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570308,2107944.00
06/15/2017 19:45,2,0.438,ACTIVE,211.48,339.95,60.002,1497570304,"274151322000052","219011344069620",26.78,31.00,0,334.24,354.97,11.9,9.5,0.071,994197.6,994197.6,9956,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570309,2107945.00
06/15/2017 19:45,2,0.502,ACTIVE,212.61,341.75,59.991,1497570304,"201051344000585","219011344069620",28.23,27.30,0,334.24,361.29,14.4,12.0,0.084,740069.1,740069.1,10017,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570310,2107946.00
06/15/2017 19:45,2,0.449,ACTIVE,212.38,340.25,59.970,1497570304,"201051344001230","219011344069620",27.25,27.00,0,331.53,357.98,12.4,10.1,0.075,732494.4,732494.4,10024,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570311,2107947.00
06/15/2017 19:45,2,0.447,ACTIVE,212.83,341.15,59.954,1497570304,"201051344000582","219011344069620",27.41,27.00,0,333.93,360.08,12.5,10.1,0.075,721945.7,721945.7,10010,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570312,2107948.00
06/15/2017 19:45,2,0.488,ACTIVE,212.16,340.25,59.949,1497570304,"201051344000955","219011344069620",27.37,27.50,0,332.13,358.88,13.6,11.2,0.080,741205.6,741205.6,10029,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570313,2107949.00
06/15/2017 19:45,2,0.244,ACTIVE,212.16,389.84,59.981,1497570304,"274151322000094","219011344069620",36.64,31.50,0,336.94,424.71,9.2,6.9,0.053,816485.7,816485.7,10210,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570314,2107950.00
06/15/2017 19:45,2,0.521,ACTIVE,212.83,341.75,59.975,1497570304,"201051344000579","219011344069620",26.52,28.50,0,336.64,363.09,14.0,11.6,0.084,750483.1,750483.1,10008,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570315,2107951.00
06/15/2017 19:45,2,0.477,ACTIVE,212.38,339.95,59.975,1497570304,"201051344000890","219011344069620",27.31,27.80,0,334.24,360.38,13.2,10.8,0.071,735184.2,735184.2,10020,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570316,2107952.00
06/15/2017 19:45,2,0.459,ACTIVE,212.83,341.15,59.938,1497570304,"201051344000438","219011344069620",27.71,27.50,0,334.24,360.69,12.9,10.5,0.080,737868.6,737868.6,10015,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570317,2107953.00
06/15/2017 19:45,2,0.473,ACTIVE,212.38,339.65,59.959,1497570304,"201051344000417","219011344069620",17.91,27.50,0,334.54,353.77,8.6,6.4,0.049,675024.0,675024.0,10046,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570318,2107954.00
06/15/2017 19:45,2,0.396,ACTIVE,211.93,339.65,59.965,1497570304,"274151322000083","219011344069620",26.76,30.80,0,335.14,354.97,10.8,8.5,0.071,984134.4,984134.4,9959,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570318,2107955.00
06/15/2017 19:45,2,0.420,ACTIVE,212.38,341.45,59.965,1497570304,"274151322000076","219011344069620",27.25,30.80,0,335.74,355.88,11.6,9.3,0.071,1049806.4,1049806.4,9950,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570320,2107956.00
06/15/2017 19:45,2,0.473,ACTIVE,213.06,342.05,59.991,1497570304,"201051344000868","219011344069620",27.57,26.30,0,335.44,362.19,13.2,10.8,0.080,730749.1,730749.1,10021,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570321,2107957.00
06/15/2017 19:45,2,0.410,ACTIVE,211.93,338.44,59.965,1497570304,"274151322000095","219011344069620",26.86,30.50,0,334.84,355.58,11.2,8.9,0.062,1039637.8,1039637.8,9966,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570322,2107958.00
06/15/2017 19:45,2,0.441,ACTIVE,212.83,342.35,59.965,1497570304,"201051344000988","219011344069620",17.93,27.00,0,335.44,357.68,8.0,5.8,0.057,647114.2,647114.2,10028,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570322,2107959.00
06/15/2017 19:45,2,0.467,ACTIVE,212.61,340.25,59.996,1497570304,"201051344001025","219011344069620",27.85,26.80,0,334.84,360.69,13.2,10.8,0.075,737556.1,737556.1,10029,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570323,2107960.00
06/15/2017 19:45,2,0.479,ACTIVE,212.83,341.75,59.970,1497570304,"201051344000458","219011344069620",26.98,28.00,0,336.64,361.89,13.1,10.7,0.084,742589.1,742589.1,10002,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570324,2107961.00
06/15/2017 19:45,2,0.461,ACTIVE,213.51,343.25,59.970,1497570304,"201051344000853","219011344069620",27.97,27.50,0,338.14,364.59,13.1,10.7,0.084,743363.7,743363.7,10015,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570325,2107962.00
06/15/2017 19:45,2,0.445,ACTIVE,213.06,342.05,59.949,1497570304,"201051344000685","219011344069620",26.90,27.00,0,333.03,361.29,12.2,9.8,0.088,737871.0,737871.0,10035,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570326,2107963.00
06/15/2017 19:45,2,0.465,ACTIVE,212.38,340.85,59.970,1497570304,"201051344000917","219011344069620",26.56,27.80,0,333.03,360.08,12.5,10.2,0.075,734466.3,734466.3,10022,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570327,2107964.00
06/15/2017 19:45,2,0.459,ACTIVE,212.83,341.15,59.981,1497570304,"201051344001145","219011344069620",27.23,26.50,0,335.14,360.99,12.7,10.3,0.071,742498.7,742498.7,10013,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570328,2107965.00
06/15/2017 19:45,2,0.465,ACTIVE,212.83,341.15,59.981,1497570304,"201051344000651","219011344069620",27.69,26.30,0,335.74,360.69,13.0,10.7,0.075,731007.3,731007.3,10022,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570329,2107966.00
06/15/2017 19:45,2,0.398,ACTIVE,211.48,338.74,59.965,1497570304,"274151322000088","219011344069620",26.26,29.50,0,334.24,353.77,10.6,8.3,0.053,943741.7,943741.7,9960,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570330,2107967.00
06/15/2017 19:45,2,0.295,ACTIVE,212.61,385.03,59.975,1497570304,"274151322000068","219011344069620",36.06,32.20,0,337.84,428.31,10.9,8.6,0.062,816977.4,816977.4,10225,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570331,2107968.00
06/15/2017 19:45,2,0.498,ACTIVE,212.61,340.55,59.975,1497570304,"201051344001135","219011344069620",28.49,26.80,0,333.63,360.08,14.4,11.9,0.080,726453.1,726453.1,10007,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570331,2107969.00
06/15/2017 19:45,2,0.504,ACTIVE,212.61,341.75,59.954,1497570304,"201051344000594","219011344069620",28.09,28.00,0,334.24,361.89,14.4,11.9,0.093,745446.1,745446.1,10012,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570332,2107970.00
06/15/2017 19:45,2,0.494,ACTIVE,212.83,340.55,59.959,1497570304,"201051344001203","219011344069620",27.93,27.30,0,334.84,360.69,14.0,11.6,0.084,735824.5,735824.5,10047,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570333,2107971.00
06/15/2017 19:45,2,0.439,ACTIVE,211.70,342.05,59.970,1497570304,"274151322000054","219011344069620",26.60,29.80,0,334.24,353.77,11.9,9.5,0.066,960871.5,960871.5,9943,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570334,2107972.00
06/15/2017 19:45,2,0.521,ACTIVE,213.06,341.45,59.981,1497570304,"201051344000867","219011344069620",27.51,27.30,0,335.74,362.19,14.6,12.2,0.088,729625.2,729625.2,10042,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570335,2107973.00
06/15/2017 19:45,2,0.492,ACTIVE,212.38,341.75,59.970,1497570304,"201051344001093","219011344069620",27.43,27.00,0,335.14,360.69,13.7,11.3,0.084,734301.3,734301.3,10038,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570336,2107974.00
06/15/2017 19:45,2,0.475,ACTIVE,212.83,342.95,59.965,1497570304,"201051344000900","219011344069620",27.95,26.80,0,336.04,362.79,13.4,11.1,0.088,751116.8,751116.8,10017,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570337,2107975.00
06/15/2017 19:45,2,0.510,ACTIVE,213.29,342.95,59.975,1497570304,"201051344000648","219011344069620",27.17,26.50,0,336.34,363.09,14.0,11.6,0.093,739548.8,739548.8,10007,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570338,2107976.00
06/15/2017 19:45,2,0.490,ACTIVE,213.06,342.05,59.975,1497570304,"201051344000569","219011344069620",27.87,27.80,0,336.34,361.29,13.8,11.4,0.088,753275.5,753275.5,9993,0,0,0,L,1122011218,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570339,2107977.00
06/15/2017 19:45,2,0.508,ACTIVE,213.06,341.75,59.970,1497570304,"201051344000983","219011344069620",27.55,27.50,0,335.74,361.89,14.2,11.8,0.088,743838.9,743838.9,10016,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570340,2107978.00
06/15/2017 19:45,2,0.475,ACTIVE,213.06,341.75,59.970,1497570304,"201051344001158","219011344069620",27.39,27.50,0,336.04,362.19,13.2,10.8,0.088,728938.9,728938.9,10021,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570341,2107979.00
06/15/2017 19:45,2,0.477,ACTIVE,213.29,342.65,59.970,1497570304,"201051344000576","219011344069620",27.23,26.50,0,336.04,362.79,13.2,10.8,0.088,743461.0,743461.0,10016,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570342,2107980.00
06/15/2017 19:45,2,0.414,ACTIVE,211.93,339.65,59.954,1497570304,"274151322000087","219011344069620",26.36,34.30,0,334.24,353.77,11.1,8.8,0.053,934354.7,934354.7,10106,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497570342,2107981.00
06/15/2017 20:00,2,0.535,ACTIVE,214.19,345.06,59.986,1497571204,"201051344000645","219011344069620",27.89,26.80,0,335.74,351.97,15.1,12.7,0.102,742428.7,742428.7,10005,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571206,2107982.00
06/15/2017 20:00,2,0.486,ACTIVE,213.06,341.75,59.996,1497571204,"274151322000085","219011344069620",26.96,29.00,0,335.14,347.16,13.3,10.9,0.075,956833.6,956833.6,9953,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571206,2107983.00
06/15/2017 20:00,2,0.562,ACTIVE,214.41,346.86,60.023,1497571204,"201051344000633","219011344069620",27.65,26.80,0,334.84,352.87,15.8,13.3,0.106,729097.0,729097.0,10047,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571207,2107984.00
06/15/2017 20:00,2,0.562,ACTIVE,213.96,345.36,59.954,1497571204,"201051344000469","219011344069620",27.59,25.50,0,333.93,350.77,15.8,13.3,0.110,732276.2,732276.2,10019,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571208,2107985.00
06/15/2017 20:00,2,0.557,ACTIVE,212.83,342.65,59.986,1497571204,"201051344000646","219011344069620",27.99,27.00,0,332.43,348.96,15.8,13.3,0.102,727817.5,727817.5,10020,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571209,2107986.00
06/15/2017 20:00,2,0.531,ACTIVE,212.83,342.35,59.991,1497571204,"274151322000052","219011344069620",26.74,30.30,0,335.14,347.76,14.4,11.9,0.088,994199.8,994199.8,9957,0,0,0,L,1151911521,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571210,2107987.00
06/15/2017 20:00,2,0.594,ACTIVE,213.06,342.95,59.996,1497571204,"201051344000585","219011344069620",27.95,26.80,0,333.93,349.26,16.9,14.3,0.106,740072.0,740072.0,10018,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571211,2107988.00
06/15/2017 20:00,2,0.527,ACTIVE,213.06,341.75,59.991,1497571204,"201051344001230","219011344069620",28.55,26.50,0,332.13,346.86,15.3,12.8,0.093,732497.0,732497.0,10025,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571212,2107989.00
06/15/2017 20:00,2,0.541,ACTIVE,213.29,342.65,59.996,1497571204,"201051344000582","219011344069620",27.55,26.50,0,333.63,349.26,15.1,12.7,0.102,721948.2,721948.2,10011,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571213,2107990.00
06/15/2017 20:00,2,0.572,ACTIVE,212.38,341.45,59.975,1497571204,"201051344000955","219011344069620",27.89,27.00,0,332.13,347.76,16.2,13.7,0.106,741208.3,741208.3,10030,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571214,2107991.00
06/15/2017 20:00,2,0.324,ACTIVE,212.83,392.25,59.991,1497571204,"274151322000094","219011344069620",36.82,30.80,0,337.54,406.97,12.0,9.7,0.066,816487.4,816487.4,10211,0,0,0,L,1151911521,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571215,2107992.00
06/15/2017 20:00,2,0.600,ACTIVE,213.96,344.76,59.991,1497571204,"201051344000579","219011344069620",27.75,27.80,0,334.84,351.07,16.9,14.4,0.102,750486.1,750486.1,10009,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571216,2107993.00
06/15/2017 20:00,2,0.572,ACTIVE,212.83,341.75,59.991,1497571204,"201051344000890","219011344069620",27.71,27.30,0,333.63,348.66,16.1,13.6,0.106,735186.8,735186.8,10021,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571217,2107994.00
06/15/2017 20:00,2,0.545,ACTIVE,213.06,342.65,59.986,1497571204,"201051344000438","219011344069620",28.27,26.80,0,334.54,349.26,15.7,13.2,0.106,737871.3,737871.3,10016,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571217,2107995.00
06/15/2017 20:00,2,0.566,ACTIVE,213.29,341.15,59.986,1497571204,"201051344000417","219011344069620",18.23,27.00,0,333.03,346.26,10.5,8.2,0.062,675025.6,675025.6,10047,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571218,2107996.00
06/15/2017 20:00,2,0.504,ACTIVE,212.61,342.95,59.975,1497571204,"274151322000083","219011344069620",27.10,30.30,0,335.44,347.46,13.8,11.4,0.088,984136.5,984136.5,9960,0,0,0,L,1151911521,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571219,2107997.00
06/15/2017 20:00,2,0.531,ACTIVE,213.29,341.45,59.981,1497571204,"274151322000076","219011344069620",27.63,30.00,0,336.64,348.06,14.9,12.5,0.088,1049808.7,1049808.7,9951,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571220,2107998.00
06/15/2017 20:00,2,0.572,ACTIVE,213.74,344.45,59.986,1497571204,"201051344000868","219011344069620",27.83,25.80,0,334.24,350.77,16.1,13.7,0.106,730751.8,730751.8,10022,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571221,2107999.00
06/15/2017 20:00,2,0.525,ACTIVE,212.61,343.85,59.975,1497571204,"274151322000095","219011344069620",27.27,29.50,0,334.84,347.16,14.5,12.1,0.088,1039640.0,1039640.0,9967,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571222,2108000.00
06/15/2017 20:00,2,0.541,ACTIVE,213.74,344.76,59.981,1497571204,"201051344000988","219011344069620",18.09,26.50,0,333.93,349.86,9.9,7.7,0.066,647115.7,647115.7,10029,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571223,2108001.00
06/15/2017 20:00,2,0.568,ACTIVE,213.06,342.05,59.975,1497571204,"201051344001025","219011344069620",27.85,26.50,0,333.93,349.56,16.1,13.6,0.106,737558.8,737558.8,10030,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571224,2108002.00
06/15/2017 20:00,2,0.555,ACTIVE,213.74,344.45,59.970,1497571204,"201051344000458","219011344069620",27.63,27.50,0,335.14,351.07,15.6,13.1,0.106,742591.6,742591.6,10003,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571225,2108003.00
06/15/2017 20:00,2,0.562,ACTIVE,214.41,345.96,59.975,1497571204,"201051344000853","219011344069620",27.37,26.80,0,336.04,353.17,15.6,13.1,0.106,743366.3,743366.3,10016,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571226,2108004.00
06/15/2017 20:00,2,0.527,ACTIVE,213.29,343.25,59.975,1497571204,"201051344000685","219011344069620",27.67,26.50,0,334.54,348.96,14.8,12.4,0.110,737873.4,737873.4,10036,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571227,2108005.00
06/15/2017 20:00,2,0.551,ACTIVE,213.29,343.25,59.981,1497571204,"201051344000917","219011344069620",27.45,27.30,0,332.73,349.26,15.3,12.9,0.097,734468.8,734468.8,10023,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571228,2108006.00
06/15/2017 20:00,2,0.533,ACTIVE,213.06,342.05,59.986,1497571204,"201051344001145","219011344069620",28.31,26.30,0,334.54,349.26,15.3,12.8,0.102,742501.2,742501.2,10014,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571228,2108007.00
06/15/2017 20:00,2,0.543,ACTIVE,213.29,342.95,59.981,1497571204,"201051344000651","219011344069620",27.93,26.00,0,334.84,349.26,15.4,13.0,0.106,731009.7,731009.7,10023,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571229,2108008.00
06/15/2017 20:00,2,0.475,ACTIVE,212.61,343.25,59.965,1497571204,"274151322000088","219011344069620",26.98,29.00,0,335.14,347.16,13.0,10.6,0.071,943743.7,943743.7,9961,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571230,2108009.00
06/15/2017 20:00,2,0.346,ACTIVE,213.29,391.64,59.970,1497571204,"274151322000068","219011344069620",36.62,31.80,0,338.44,405.77,12.8,10.5,0.071,816979.3,816979.3,10226,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571231,2108010.00
06/15/2017 20:00,2,0.580,ACTIVE,212.83,341.45,59.970,1497571204,"201051344001135","219011344069620",28.03,26.30,0,333.93,348.36,16.5,14.0,0.106,726456.0,726456.0,10008,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571232,2108011.00
06/15/2017 20:00,2,0.568,ACTIVE,213.74,344.45,60.023,1497571204,"201051344000594","219011344069620",27.83,27.50,0,332.73,351.67,16.1,13.6,0.106,745448.8,745448.8,10013,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571233,2108012.00
06/15/2017 20:00,2,0.559,ACTIVE,212.83,341.45,59.970,1497571204,"201051344001203","219011344069620",28.09,26.80,0,333.63,350.17,15.9,13.4,0.106,735827.2,735827.2,10048,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571234,2108013.00
06/15/2017 20:00,2,0.498,ACTIVE,212.61,342.65,59.970,1497571204,"274151322000054","219011344069620",26.80,29.30,0,335.44,347.16,13.6,11.2,0.084,960873.6,960873.6,9944,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571235,2108014.00
06/15/2017 20:00,2,0.566,ACTIVE,214.41,344.45,59.986,1497571204,"201051344000867","219011344069620",28.09,27.00,0,334.54,350.77,16.1,13.7,0.102,729627.9,729627.9,10043,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571236,2108015.00
06/15/2017 20:00,2,0.533,ACTIVE,213.06,342.95,60.002,1497571204,"201051344001093","219011344069620",28.39,26.50,0,333.63,348.96,15.4,12.9,0.088,734303.9,734303.9,10039,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571237,2108016.00
06/15/2017 20:00,2,0.539,ACTIVE,213.96,345.06,59.986,1497571204,"201051344000900","219011344069620",27.85,26.30,0,334.54,351.07,15.2,12.8,0.106,751119.3,751119.3,10018,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571238,2108017.00
06/15/2017 20:00,2,0.555,ACTIVE,214.19,344.76,59.996,1497571204,"201051344000648","219011344069620",27.95,26.00,0,335.74,351.37,15.7,13.2,0.110,739551.5,739551.5,10008,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571239,2108018.00
06/15/2017 20:00,2,0.564,ACTIVE,213.96,344.76,59.975,1497571204,"201051344000569","219011344069620",27.83,27.00,0,335.44,351.67,16.0,13.5,0.110,753278.1,753278.1,9994,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571240,2108019.00
06/15/2017 20:00,2,0.576,ACTIVE,213.96,344.76,59.975,1497571204,"201051344000983","219011344069620",28.05,26.80,0,333.93,351.67,16.4,13.9,0.106,743841.7,743841.7,10017,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571241,2108020.00
06/15/2017 20:00,2,0.557,ACTIVE,213.96,344.76,59.981,1497571204,"201051344001158","219011344069620",27.63,26.80,0,334.84,351.07,15.6,13.1,0.110,728941.5,728941.5,10022,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571242,2108021.00
06/15/2017 20:00,2,0.539,ACTIVE,214.64,346.26,59.981,1497571204,"201051344000576","219011344069620",28.11,26.30,0,334.54,351.97,15.4,12.9,0.102,743463.5,743463.5,10017,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571243,2108022.00
06/15/2017 20:00,2,0.504,ACTIVE,212.83,341.75,59.981,1497571204,"274151322000087","219011344069620",26.62,33.00,0,335.44,347.46,13.6,11.2,0.075,934356.8,934356.8,10107,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497571243,2108023.00
06/15/2017 20:15,2,0.580,ACTIVE,214.64,345.96,59.975,1497572103,"201051344000645","219011344069620",27.67,26.50,0,336.94,353.17,16.3,13.8,0.119,742432.1,742432.1,10006,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572104,2108024.00
06/15/2017 20:15,2,0.529,ACTIVE,213.06,342.05,59.959,1497572103,"274151322000085","219011344069620",27.12,28.80,0,336.64,348.36,14.5,12.1,0.084,956836.6,956836.6,9954,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572105,2108025.00
06/15/2017 20:15,2,0.584,ACTIVE,214.64,346.86,59.965,1497572103,"201051344000633","219011344069620",28.35,26.50,0,337.24,355.58,16.8,14.3,0.119,729100.5,729100.5,10048,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572106,2108026.00
06/15/2017 20:15,2,0.602,ACTIVE,214.41,345.36,59.975,1497572103,"201051344000469","219011344069620",27.63,25.00,0,336.34,353.17,16.9,14.4,0.128,732279.8,732279.8,10020,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572107,2108027.00
06/15/2017 20:15,2,0.607,ACTIVE,213.06,343.85,59.933,1497572103,"201051344000646","219011344069620",27.53,26.50,0,332.73,351.07,16.9,14.4,0.115,727821.1,727821.1,10021,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572108,2108028.00
06/15/2017 20:15,2,0.564,ACTIVE,212.61,340.85,59.965,1497572103,"274151322000052","219011344069620",27.23,29.80,0,335.44,348.66,15.6,13.1,0.093,994203.1,994203.1,9958,0,0,0,L,1151911521,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572109,2108029.00
06/15/2017 20:15,2,0.639,ACTIVE,213.29,344.15,60.002,1497572103,"201051344000585","219011344069620",27.77,26.50,0,334.24,351.67,18.0,15.4,0.115,740075.8,740075.8,10019,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572110,2108030.00
06/15/2017 20:15,2,0.578,ACTIVE,213.06,342.65,59.965,1497572103,"201051344001230","219011344069620",28.33,26.30,0,332.43,349.86,16.6,14.1,0.102,732500.4,732500.4,10026,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572111,2108031.00
06/15/2017 20:15,2,0.588,ACTIVE,213.96,344.76,59.970,1497572103,"201051344000582","219011344069620",27.15,26.30,0,335.14,351.67,16.2,13.7,0.110,721951.6,721951.6,10012,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572112,2108032.00
06/15/2017 20:15,2,0.602,ACTIVE,212.83,343.25,59.970,1497572103,"201051344000955","219011344069620",28.07,26.50,0,333.03,350.77,17.1,14.6,0.119,741211.9,741211.9,10031,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572113,2108033.00
06/15/2017 20:15,2,0.330,ACTIVE,212.83,403.07,59.949,1497572103,"274151322000094","219011344069620",38.01,30.80,0,337.54,413.89,12.9,10.5,0.075,816490.1,816490.1,10212,0,0,0,L,1151911521,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572114,2108034.00
06/15/2017 20:15,2,0.631,ACTIVE,214.41,344.76,59.970,1497572103,"201051344000579","219011344069620",27.93,27.30,0,336.94,353.47,17.9,15.3,0.115,750489.9,750489.9,10010,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572115,2108035.00
06/15/2017 20:15,2,0.621,ACTIVE,213.06,342.95,59.986,1497572103,"201051344000890","219011344069620",27.25,27.00,0,333.63,351.37,17.1,14.6,0.115,735190.5,735190.5,10022,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572116,2108036.00
06/15/2017 20:15,2,0.586,ACTIVE,213.29,343.85,59.965,1497572103,"201051344000438","219011344069620",28.15,26.50,0,334.54,351.97,16.8,14.2,0.119,737874.8,737874.8,10017,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572117,2108037.00
06/15/2017 20:15,2,0.615,ACTIVE,213.51,342.05,59.975,1497572103,"201051344000417","219011344069620",17.91,26.50,0,334.24,347.76,11.2,8.9,0.066,675027.8,675027.8,10048,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572118,2108038.00
06/15/2017 20:15,2,0.549,ACTIVE,212.83,341.45,59.975,1497572103,"274151322000083","219011344069620",26.84,29.80,0,336.34,348.66,15.0,12.5,0.084,984139.6,984139.6,9961,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572119,2108039.00
06/15/2017 20:15,2,0.576,ACTIVE,213.51,345.66,59.981,1497572103,"274151322000076","219011344069620",27.65,29.50,0,337.24,348.96,16.1,13.7,0.097,1049812.2,1049812.2,9952,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572120,2108040.00
06/15/2017 20:15,2,0.611,ACTIVE,213.96,344.45,59.975,1497572103,"201051344000868","219011344069620",27.63,25.50,0,336.34,352.57,17.1,14.6,0.119,730755.4,730755.4,10023,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572121,2108041.00
06/15/2017 20:15,2,0.564,ACTIVE,213.06,343.55,59.981,1497572103,"274151322000095","219011344069620",27.49,29.30,0,336.04,348.36,15.7,13.2,0.102,1039643.3,1039643.3,9968,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572121,2108042.00
06/15/2017 20:15,2,0.580,ACTIVE,213.96,344.76,59.986,1497572103,"201051344000988","219011344069620",18.05,26.00,0,335.74,351.97,10.6,8.3,0.075,647117.8,647117.8,10030,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572122,2108043.00
06/15/2017 20:15,2,0.600,ACTIVE,213.06,342.95,59.970,1497572103,"201051344001025","219011344069620",28.05,26.30,0,334.84,352.57,17.1,14.6,0.115,737562.5,737562.5,10031,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572123,2108044.00
06/15/2017 20:15,2,0.588,ACTIVE,214.19,344.45,59.981,1497572103,"201051344000458","219011344069620",27.73,27.00,0,336.94,352.87,16.5,14.0,0.115,742595.1,742595.1,10004,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572124,2108045.00
06/15/2017 20:15,2,0.602,ACTIVE,214.41,345.96,59.944,1497572103,"201051344000853","219011344069620",27.23,26.30,0,338.44,354.37,16.6,14.1,0.119,743369.8,743369.8,10017,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572125,2108046.00
06/15/2017 20:15,2,0.555,ACTIVE,213.51,344.76,59.975,1497572103,"201051344000685","219011344069620",28.07,26.30,0,334.24,352.57,15.8,13.3,0.119,737876.8,737876.8,10037,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572126,2108047.00
06/15/2017 20:15,2,0.588,ACTIVE,213.51,344.45,59.986,1497572103,"201051344000917","219011344069620",27.45,26.80,0,333.63,351.37,16.4,13.9,0.110,734472.3,734472.3,10024,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572127,2108048.00
06/15/2017 20:15,2,0.584,ACTIVE,213.51,344.15,59.975,1497572103,"201051344001145","219011344069620",27.85,26.00,0,335.14,351.97,16.5,14.0,0.110,742504.6,742504.6,10015,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572128,2108049.00
06/15/2017 20:15,2,0.586,ACTIVE,213.29,344.15,59.970,1497572103,"201051344000651","219011344069620",27.35,25.80,0,334.54,351.67,16.3,13.8,0.110,731013.1,731013.1,10024,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572129,2108050.00
06/15/2017 20:15,2,0.520,ACTIVE,212.61,343.25,59.975,1497572103,"274151322000088","219011344069620",26.50,28.80,0,335.74,348.06,13.9,11.5,0.075,943746.6,943746.6,9962,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572130,2108051.00
06/15/2017 20:15,2,0.369,ACTIVE,213.51,392.25,59.996,1497572103,"274151322000068","219011344069620",36.84,31.50,0,337.84,416.89,13.8,11.4,0.075,816982.2,816982.2,10227,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572130,2108052.00
06/15/2017 20:15,2,0.621,ACTIVE,213.06,342.65,59.970,1497572103,"201051344001135","219011344069620",27.63,26.00,0,333.63,350.47,17.4,14.9,0.115,726459.7,726459.7,10009,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572131,2108053.00
06/15/2017 20:15,2,0.592,ACTIVE,213.96,344.45,59.970,1497572103,"201051344000594","219011344069620",28.07,27.30,0,336.34,352.57,16.9,14.4,0.110,745452.4,745452.4,10014,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572132,2108054.00
06/15/2017 20:15,2,0.594,ACTIVE,213.51,343.25,60.012,1497572103,"201051344001203","219011344069620",27.85,26.50,0,334.54,352.57,16.8,14.2,0.115,735830.8,735830.8,10049,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572133,2108055.00
06/15/2017 20:15,2,0.531,ACTIVE,212.83,341.15,59.975,1497572103,"274151322000054","219011344069620",27.04,29.00,0,336.04,348.36,14.6,12.1,0.088,960876.6,960876.6,9945,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572134,2108056.00
06/15/2017 20:15,2,0.596,ACTIVE,214.19,344.15,59.949,1497572103,"201051344000867","219011344069620",28.13,26.80,0,337.24,352.57,17.0,14.5,0.115,729631.6,729631.6,10044,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572135,2108057.00
06/15/2017 20:15,2,0.582,ACTIVE,213.51,344.15,59.986,1497572103,"201051344001093","219011344069620",27.85,26.50,0,334.54,351.07,16.5,14.0,0.106,734307.3,734307.3,10040,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572136,2108058.00
06/15/2017 20:15,2,0.578,ACTIVE,213.96,345.06,59.965,1497572103,"201051344000900","219011344069620",27.49,25.80,0,336.94,353.17,16.1,13.6,0.115,751122.7,751122.7,10019,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572137,2108059.00
06/15/2017 20:15,2,0.588,ACTIVE,214.41,345.06,59.975,1497572103,"201051344000648","219011344069620",27.71,25.80,0,337.24,353.47,16.6,14.0,0.119,739555.0,739555.0,10009,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572138,2108060.00
