ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 20:15,2,0.590,ACTIVE,213.96,345.06,59.996,1497572103,"201051344000569","219011344069620",28.11,26.50,0,337.24,353.17,16.8,14.3,0.119,753281.7,753281.7,9995,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572139,2108061.00
06/15/2017 20:15,2,0.602,ACTIVE,213.96,344.45,59.975,1497572103,"201051344000983","219011344069620",28.17,26.50,0,337.24,353.77,17.2,14.7,0.119,743845.4,743845.4,10018,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572139,2108062.00
06/15/2017 20:15,2,0.586,ACTIVE,213.96,344.76,59.986,1497572103,"201051344001158","219011344069620",27.65,26.30,0,336.94,353.17,16.4,14.0,0.124,728945.0,728945.0,10023,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572140,2108063.00
06/15/2017 20:15,2,0.570,ACTIVE,214.41,345.66,59.986,1497572103,"201051344000576","219011344069620",27.87,26.00,0,337.84,353.77,16.1,13.6,0.115,743467.0,743467.0,10018,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572141,2108064.00
06/15/2017 20:15,2,0.525,ACTIVE,212.83,342.35,59.981,1497572103,"274151322000087","219011344069620",27.27,32.60,0,336.34,348.36,14.5,12.1,0.075,934359.9,934359.9,10108,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497572142,2108065.00
06/15/2017 20:30,2,0.385,ACTIVE,213.74,342.35,60.012,1497573004,"201051344000645","219011344069620",26.54,26.30,0,337.54,353.77,10.4,8.1,0.062,742434.7,742434.7,10007,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573005,2108066.00
06/15/2017 20:30,2,0.320,ACTIVE,212.83,340.55,59.938,1497573004,"274151322000085","219011344069620",26.20,28.50,0,336.94,348.06,8.5,6.3,0.044,956838.8,956838.8,9955,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573006,2108067.00
06/15/2017 20:30,2,0.393,ACTIVE,213.51,343.55,59.965,1497573004,"201051344000633","219011344069620",27.45,26.00,0,336.64,355.88,10.9,8.6,0.062,729103.3,729103.3,10049,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573007,2108068.00
06/15/2017 20:30,2,0.404,ACTIVE,213.51,342.35,59.986,1497573004,"201051344000469","219011344069620",26.68,24.80,0,336.34,353.47,10.9,8.6,0.066,732282.5,732282.5,10021,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573008,2108069.00
06/15/2017 20:30,2,0.393,ACTIVE,212.83,341.75,59.970,1497573004,"201051344000646","219011344069620",27.59,26.30,0,334.84,352.27,11.0,8.7,0.057,727823.9,727823.9,10022,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573009,2108070.00
06/15/2017 20:30,2,0.348,ACTIVE,212.38,341.15,59.975,1497573004,"274151322000052","219011344069620",26.58,29.50,0,336.34,348.36,9.4,7.1,0.053,994205.5,994205.5,9959,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573009,2108071.00
06/15/2017 20:30,2,0.430,ACTIVE,213.06,342.35,59.965,1497573004,"201051344000585","219011344069620",27.10,26.30,0,335.14,352.57,11.8,9.5,0.057,740078.8,740078.8,10020,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573010,2108072.00
06/15/2017 20:30,2,0.389,ACTIVE,213.06,341.15,59.975,1497573004,"201051344001230","219011344069620",26.64,26.00,0,333.93,351.07,10.6,8.3,0.049,732503.1,732503.1,10027,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573011,2108073.00
06/15/2017 20:30,2,0.375,ACTIVE,213.51,342.35,59.944,1497573004,"201051344000582","219011344069620",27.12,25.80,0,336.34,352.57,10.3,8.0,0.062,721954.3,721954.3,10013,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573012,2108074.00
06/15/2017 20:30,2,0.408,ACTIVE,212.61,340.85,59.975,1497573004,"201051344000955","219011344069620",27.19,26.30,0,334.24,351.97,11.2,8.9,0.057,741214.8,741214.8,10032,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573013,2108075.00
06/15/2017 20:30,2,0.203,ACTIVE,212.83,381.12,59.981,1497573004,"274151322000094","219011344069620",35.78,30.50,0,338.14,409.68,7.3,5.2,0.035,816491.9,816491.9,10213,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573014,2108076.00
06/15/2017 20:30,2,0.422,ACTIVE,213.51,341.45,59.970,1497573004,"201051344000579","219011344069620",27.73,26.80,0,337.24,353.77,11.9,9.5,0.057,750492.9,750492.9,10011,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573015,2108077.00
06/15/2017 20:30,2,0.406,ACTIVE,213.06,341.15,59.975,1497573004,"201051344000890","219011344069620",26.96,26.80,0,335.14,352.27,11.1,8.8,0.062,735193.3,735193.3,10023,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573016,2108078.00
06/15/2017 20:30,2,0.387,ACTIVE,213.29,342.05,59.944,1497573004,"201051344000438","219011344069620",27.47,26.30,0,335.44,352.87,10.8,8.5,0.057,737877.5,737877.5,10018,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573017,2108079.00
06/15/2017 20:30,2,0.387,ACTIVE,213.29,341.15,59.970,1497573004,"201051344000417","219011344069620",18.33,26.50,0,335.14,348.96,7.2,5.0,0.035,675029.5,675029.5,10049,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573018,2108080.00
06/15/2017 20:30,2,0.328,ACTIVE,212.38,339.65,59.949,1497573004,"274151322000083","219011344069620",26.38,29.50,0,336.64,348.36,8.8,6.5,0.040,984141.9,984141.9,9962,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573018,2108081.00
06/15/2017 20:30,2,0.346,ACTIVE,213.06,340.25,59.965,1497573004,"274151322000076","219011344069620",27.10,29.30,0,337.54,348.66,9.5,7.3,0.044,1049814.6,1049814.6,9953,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573019,2108082.00
06/15/2017 20:30,2,0.404,ACTIVE,213.51,342.05,59.975,1497573004,"201051344000868","219011344069620",26.68,25.50,0,336.34,354.07,10.9,8.6,0.057,730758.2,730758.2,10024,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573020,2108083.00
06/15/2017 20:30,2,0.334,ACTIVE,212.38,340.25,59.965,1497573004,"274151322000095","219011344069620",26.88,29.00,0,336.64,348.36,9.1,6.8,0.049,1039645.7,1039645.7,9969,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573021,2108084.00
06/15/2017 20:30,2,0.357,ACTIVE,213.51,342.35,59.975,1497573004,"201051344000988","219011344069620",18.09,25.80,0,335.74,352.57,6.5,4.4,0.040,647119.2,647119.2,10031,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573022,2108085.00
06/15/2017 20:30,2,0.396,ACTIVE,213.06,340.85,59.970,1497573004,"201051344001025","219011344069620",26.94,26.00,0,335.44,352.57,10.8,8.5,0.062,737565.2,737565.2,10032,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573023,2108086.00
06/15/2017 20:30,2,0.383,ACTIVE,213.51,341.75,59.970,1497573004,"201051344000458","219011344069620",27.37,26.50,0,337.54,352.57,10.7,8.4,0.062,742597.8,742597.8,10005,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573024,2108087.00
06/15/2017 20:30,2,0.389,ACTIVE,214.19,343.85,59.975,1497573004,"201051344000853","219011344069620",26.52,25.80,0,338.14,355.28,10.4,8.2,0.057,743372.5,743372.5,10018,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573025,2108088.00
06/15/2017 20:30,2,0.355,ACTIVE,213.51,342.95,60.007,1497573004,"201051344000685","219011344069620",27.08,26.00,0,335.44,353.77,9.8,7.5,0.066,737879.2,737879.2,10038,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573026,2108089.00
06/15/2017 20:30,2,0.381,ACTIVE,213.06,341.75,59.970,1497573004,"201051344000917","219011344069620",26.90,26.50,0,335.14,351.97,10.4,8.1,0.053,734474.8,734474.8,10025,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573027,2108090.00
06/15/2017 20:30,2,0.373,ACTIVE,213.51,341.75,59.975,1497573004,"201051344001145","219011344069620",27.27,25.50,0,336.64,353.77,10.3,8.1,0.053,742507.3,742507.3,10016,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573027,2108091.00
06/15/2017 20:30,2,0.375,ACTIVE,213.29,342.05,59.975,1497573004,"201051344000651","219011344069620",27.08,25.50,0,336.04,352.87,10.3,8.0,0.057,731015.8,731015.8,10025,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573028,2108092.00
06/15/2017 20:30,2,0.303,ACTIVE,211.93,340.25,59.959,1497573004,"274151322000088","219011344069620",25.82,28.30,0,336.04,347.46,8.0,5.8,0.044,943748.6,943748.6,9963,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573029,2108093.00
06/15/2017 20:30,2,0.223,ACTIVE,213.06,380.52,59.959,1497573004,"274151322000068","219011344069620",35.66,31.00,0,339.04,411.48,8.1,5.9,0.035,816984.2,816984.2,10228,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573031,2108094.00
06/15/2017 20:30,2,0.414,ACTIVE,213.06,340.55,59.965,1497573004,"201051344001135","219011344069620",27.00,25.80,0,335.74,351.97,11.4,9.0,0.057,726462.4,726462.4,10010,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573032,2108095.00
06/15/2017 20:30,2,0.393,ACTIVE,213.51,342.35,60.007,1497573004,"201051344000594","219011344069620",26.80,27.00,0,335.14,353.17,10.7,8.4,0.062,745455.2,745455.2,10015,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573033,2108096.00
06/15/2017 20:30,2,0.395,ACTIVE,213.29,340.85,59.965,1497573004,"201051344001203","219011344069620",26.58,26.30,0,335.74,352.87,10.7,8.4,0.062,735833.5,735833.5,10050,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573034,2108097.00
06/15/2017 20:30,2,0.318,ACTIVE,212.38,340.25,59.970,1497573004,"274151322000054","219011344069620",26.10,28.50,0,335.74,348.06,8.4,6.2,0.049,960878.8,960878.8,9946,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573035,2108098.00
06/15/2017 20:30,2,0.395,ACTIVE,213.74,341.45,59.975,1497573004,"201051344000867","219011344069620",27.15,26.50,0,336.34,352.57,10.9,8.6,0.053,729634.4,729634.4,10045,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573035,2108099.00
06/15/2017 20:30,2,0.391,ACTIVE,213.29,342.05,59.970,1497573004,"201051344001093","219011344069620",26.66,26.30,0,336.04,352.27,10.6,8.3,0.062,734310.0,734310.0,10041,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573036,2108100.00
06/15/2017 20:30,2,0.369,ACTIVE,213.29,342.35,59.965,1497573004,"201051344000900","219011344069620",26.36,25.50,0,336.04,352.87,9.9,7.6,0.057,751125.3,751125.3,10020,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573037,2108101.00
06/15/2017 20:30,2,0.385,ACTIVE,213.74,341.75,59.965,1497573004,"201051344000648","219011344069620",26.78,25.50,0,337.24,353.77,10.5,8.2,0.057,739557.7,739557.7,10010,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573038,2108102.00
06/15/2017 20:30,2,0.395,ACTIVE,213.74,342.05,59.965,1497573004,"201051344000569","219011344069620",26.96,26.00,0,335.74,353.47,10.8,8.5,0.062,753284.4,753284.4,9996,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573039,2108103.00
06/15/2017 20:30,2,0.402,ACTIVE,213.74,341.75,59.959,1497573004,"201051344000983","219011344069620",27.31,26.00,0,336.04,353.77,11.1,8.8,0.062,743848.1,743848.1,10019,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573040,2108104.00
06/15/2017 20:30,2,0.383,ACTIVE,213.51,341.45,59.970,1497573004,"201051344001158","219011344069620",26.54,26.00,0,335.74,353.17,10.3,8.1,0.062,728947.7,728947.7,10024,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573041,2108105.00
06/15/2017 20:30,2,0.373,ACTIVE,214.19,343.25,59.965,1497573004,"201051344000576","219011344069620",26.84,25.50,0,337.84,353.77,10.2,7.9,0.057,743469.6,743469.6,10019,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573042,2108106.00
06/15/2017 20:30,2,0.326,ACTIVE,212.61,340.85,59.959,1497573004,"274151322000087","219011344069620",25.70,32.20,0,336.64,348.06,8.5,6.3,0.035,934362.0,934362.0,10109,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573043,2108107.00
06/15/2017 20:45,2,0.334,ACTIVE,214.19,342.65,59.996,1497573903,"201051344000645","219011344069620",26.88,26.00,0,336.04,348.66,9.1,6.9,0.053,742436.6,742436.6,10008,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573904,2108108.00
06/15/2017 20:45,2,0.277,ACTIVE,212.61,339.95,59.965,1497573903,"274151322000085","219011344069620",26.30,28.30,0,337.24,344.76,7.4,5.2,0.035,956840.3,956840.3,9956,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573905,2108109.00
06/15/2017 20:45,2,0.346,ACTIVE,214.19,343.85,59.970,1497573903,"201051344000633","219011344069620",27.53,26.00,0,335.74,350.47,9.7,7.4,0.053,729105.3,729105.3,10050,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573906,2108110.00
06/15/2017 20:45,2,0.365,ACTIVE,213.96,342.35,59.986,1497573903,"201051344000469","219011344069620",26.40,24.80,0,334.54,348.66,9.8,7.5,0.057,732284.6,732284.6,10022,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573907,2108111.00
06/15/2017 20:45,2,0.357,ACTIVE,212.38,340.55,59.975,1497573903,"201051344000646","219011344069620",26.88,26.00,0,334.54,347.46,9.8,7.5,0.053,727825.9,727825.9,10023,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573908,2108112.00
06/15/2017 20:45,2,0.307,ACTIVE,212.38,340.85,59.970,1497573903,"274151322000052","219011344069620",26.60,29.30,0,335.74,345.06,8.3,6.1,0.040,994207.1,994207.1,9960,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573909,2108113.00
06/15/2017 20:45,2,0.391,ACTIVE,213.29,341.45,59.986,1497573903,"201051344000585","219011344069620",26.72,26.00,0,335.14,348.66,10.6,8.3,0.053,740081.0,740081.0,10021,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573910,2108114.00
06/15/2017 20:45,2,0.338,ACTIVE,212.83,340.25,59.981,1497573903,"201051344001230","219011344069620",27.33,25.80,0,334.24,346.56,9.4,7.1,0.040,732505.1,732505.1,10028,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573911,2108115.00
06/15/2017 20:45,2,0.338,ACTIVE,213.29,340.85,59.970,1497573903,"201051344000582","219011344069620",26.82,25.80,0,335.14,348.36,9.2,7.0,0.049,721956.1,721956.1,10014,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573911,2108116.00
06/15/2017 20:45,2,0.369,ACTIVE,212.61,339.95,59.975,1497573903,"201051344000955","219011344069620",26.76,26.00,0,333.63,348.06,10.0,7.8,0.049,741216.9,741216.9,10033,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573912,2108117.00
06/15/2017 20:45,2,0.174,ACTIVE,212.83,380.82,59.981,1497573903,"274151322000094","219011344069620",35.62,30.00,0,337.84,395.25,6.3,4.2,0.035,816493.1,816493.1,10214,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573913,2108118.00
06/15/2017 20:45,2,0.385,ACTIVE,213.51,341.75,59.986,1497573903,"201051344000579","219011344069620",27.21,26.50,0,336.34,348.36,10.6,8.3,0.053,750495.1,750495.1,10012,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573914,2108119.00
06/15/2017 20:45,2,0.355,ACTIVE,212.83,340.25,59.981,1497573903,"201051344000890","219011344069620",27.67,26.50,0,334.84,347.46,10.0,7.7,0.053,735195.4,735195.4,10024,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573915,2108120.00
06/15/2017 20:45,2,0.348,ACTIVE,213.06,340.85,59.981,1497573903,"201051344000438","219011344069620",27.10,26.00,0,335.44,347.76,9.6,7.3,0.049,737879.5,737879.5,10019,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573916,2108121.00
06/15/2017 20:45,2,0.352,ACTIVE,212.83,340.25,59.986,1497573903,"201051344000417","219011344069620",18.27,26.30,0,334.54,346.26,6.5,4.4,0.031,675030.7,675030.7,10050,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573917,2108122.00
06/15/2017 20:45,2,0.281,ACTIVE,212.61,340.85,59.981,1497573903,"274151322000083","219011344069620",26.54,29.00,0,336.34,344.76,7.6,5.4,0.035,984143.4,984143.4,9963,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573918,2108123.00
06/15/2017 20:45,2,0.307,ACTIVE,213.06,339.65,59.981,1497573903,"274151322000076","219011344069620",26.66,29.00,0,337.54,345.06,8.3,6.1,0.044,1049816.3,1049816.3,9954,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573919,2108124.00
06/15/2017 20:45,2,0.359,ACTIVE,213.51,341.75,60.023,1497573903,"201051344000868","219011344069620",26.80,25.30,0,334.84,348.36,9.8,7.6,0.049,730760.3,730760.3,10025,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573920,2108125.00
06/15/2017 20:45,2,0.293,ACTIVE,212.83,339.34,59.991,1497573903,"274151322000095","219011344069620",26.42,28.50,0,336.34,344.45,7.8,5.6,0.040,1039647.3,1039647.3,9970,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573920,2108126.00
06/15/2017 20:45,2,0.314,ACTIVE,213.74,342.65,59.954,1497573903,"201051344000988","219011344069620",17.99,25.50,0,334.54,348.66,5.8,3.6,0.031,647120.2,647120.2,10032,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573921,2108127.00
06/15/2017 20:45,2,0.352,ACTIVE,212.61,339.04,59.975,1497573903,"201051344001025","219011344069620",27.12,25.80,0,335.14,348.06,9.7,7.4,0.049,737567.3,737567.3,10033,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573922,2108128.00
06/15/2017 20:45,2,0.344,ACTIVE,213.74,341.45,59.986,1497573903,"201051344000458","219011344069620",27.14,26.30,0,335.44,348.36,9.5,7.2,0.049,742599.8,742599.8,10006,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573923,2108129.00
06/15/2017 20:45,2,0.348,ACTIVE,214.19,343.25,59.981,1497573903,"201051344000853","219011344069620",26.52,25.50,0,337.84,349.26,9.4,7.1,0.049,743374.4,743374.4,10019,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573924,2108130.00
06/15/2017 20:45,2,0.344,ACTIVE,212.61,341.45,59.975,1497573903,"201051344000917","219011344069620",26.80,26.30,0,334.24,348.06,9.4,7.1,0.049,734476.8,734476.8,10026,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573926,2108131.00
06/15/2017 20:45,2,0.340,ACTIVE,213.06,340.55,59.991,1497573903,"201051344001145","219011344069620",26.98,25.50,0,336.04,348.36,9.3,7.1,0.044,742509.2,742509.2,10017,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573927,2108132.00
06/15/2017 20:45,2,0.338,ACTIVE,213.06,341.45,60.007,1497573903,"201051344000651","219011344069620",26.56,25.30,0,335.74,347.76,9.1,6.9,0.049,731017.6,731017.6,10026,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573928,2108133.00
06/15/2017 20:45,2,0.262,ACTIVE,212.16,339.04,59.975,1497573903,"274151322000088","219011344069620",25.80,28.30,0,335.74,344.15,6.8,4.7,0.035,943749.9,943749.9,9964,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573929,2108134.00
06/15/2017 20:45,2,0.188,ACTIVE,213.06,388.34,59.975,1497573903,"274151322000068","219011344069620",36.52,30.80,0,338.74,400.06,7.1,4.9,0.031,816985.6,816985.6,10229,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573930,2108135.00
06/15/2017 20:45,2,0.377,ACTIVE,212.61,339.65,59.981,1497573903,"201051344001135","219011344069620",26.68,25.80,0,334.54,346.86,10.2,7.9,0.053,726464.6,726464.6,10011,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573931,2108136.00
06/15/2017 20:45,2,0.342,ACTIVE,213.29,341.75,59.986,1497573903,"201051344000594","219011344069620",27.71,26.80,0,334.84,348.36,9.6,7.4,0.049,745457.2,745457.2,10016,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573932,2108137.00
06/15/2017 20:45,2,0.355,ACTIVE,213.06,340.25,59.986,1497573903,"201051344001203","219011344069620",26.34,26.00,0,335.74,348.36,9.5,7.2,0.044,735835.5,735835.5,10051,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573933,2108138.00
06/15/2017 20:45,2,0.279,ACTIVE,212.61,339.34,59.981,1497573903,"274151322000054","219011344069620",25.92,28.30,0,336.04,344.45,7.3,5.2,0.035,960880.2,960880.2,9947,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573934,2108139.00
06/15/2017 20:45,2,0.354,ACTIVE,213.96,341.75,59.986,1497573903,"201051344000867","219011344069620",27.14,26.30,0,335.44,348.36,9.8,7.5,0.053,729636.4,729636.4,10046,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573935,2108140.00
06/15/2017 20:45,2,0.352,ACTIVE,212.61,340.85,59.949,1497573903,"201051344001093","219011344069620",26.64,26.00,0,335.74,347.76,9.5,7.3,0.044,734312.0,734312.0,10042,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573936,2108141.00
06/15/2017 20:45,2,0.322,ACTIVE,213.51,342.35,59.981,1497573903,"201051344000900","219011344069620",26.72,25.30,0,335.74,348.66,8.7,6.5,0.053,751127.1,751127.1,10021,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573936,2108142.00
06/15/2017 20:45,2,0.346,ACTIVE,213.74,342.05,59.996,1497573903,"201051344000648","219011344069620",26.88,25.50,0,336.04,348.36,9.4,7.2,0.049,739559.7,739559.7,10011,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573937,2108143.00
06/15/2017 20:45,2,0.352,ACTIVE,213.51,341.75,59.959,1497573903,"201051344000569","219011344069620",26.80,25.80,0,335.14,348.06,9.6,7.3,0.053,753286.5,753286.5,9997,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573938,2108144.00
06/15/2017 20:45,2,0.363,ACTIVE,213.96,342.05,60.012,1497573903,"201051344000983","219011344069620",27.31,26.00,0,335.44,348.36,10.1,7.8,0.053,743850.2,743850.2,10020,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573939,2108145.00
06/15/2017 20:45,2,0.338,ACTIVE,213.74,342.05,59.981,1497573903,"201051344001158","219011344069620",26.94,25.50,0,335.14,348.36,9.3,7.0,0.053,728949.6,728949.6,10025,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573940,2108146.00
06/15/2017 20:45,2,0.332,ACTIVE,213.96,342.65,59.986,1497573903,"201051344000576","219011344069620",26.98,25.50,0,335.74,348.96,9.1,6.9,0.044,743471.4,743471.4,10020,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573941,2108147.00
06/15/2017 20:45,2,0.283,ACTIVE,212.83,339.95,59.986,1497573903,"274151322000087","219011344069620",25.84,32.00,0,336.04,345.06,7.4,5.2,0.031,934363.5,934363.5,10110,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573942,2108148.00
06/15/2017 20:45,2,0.312,ACTIVE,213.06,341.45,59.996,1497573903,"201051344000685","219011344069620",26.98,25.80,0,336.04,349.56,8.6,6.3,0.049,737881.0,737881.0,10039,0,0,0,L,1122011218,1,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497573943,2108149.00
06/15/2017 21:00,2,0.244,ACTIVE,214.19,341.45,59.986,1497574804,"201051344000645","219011344069620",26.42,25.80,0,336.94,348.36,6.6,4.4,0.027,742437.9,742437.9,10009,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574805,2108150.00
06/15/2017 21:00,2,0.195,ACTIVE,212.61,338.74,60.012,1497574804,"274151322000085","219011344069620",25.62,28.00,0,336.34,343.55,5.1,3.0,0.018,956841.2,956841.2,9957,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574806,2108151.00
06/15/2017 21:00,2,0.270,ACTIVE,214.19,343.25,60.023,1497574804,"201051344000633","219011344069620",26.82,25.80,0,336.04,350.17,7.4,5.2,0.022,729106.8,729106.8,10051,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574807,2108152.00
06/15/2017 21:00,2,0.266,ACTIVE,213.51,340.25,60.018,1497574804,"201051344000469","219011344069620",27.15,24.50,0,334.84,347.16,7.3,5.2,0.027,732286.1,732286.1,10023,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574807,2108153.00
06/15/2017 21:00,2,0.268,ACTIVE,212.61,340.55,60.018,1497574804,"201051344000646","219011344069620",27.10,25.80,0,332.73,345.96,7.4,5.2,0.022,727827.4,727827.4,10024,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574808,2108154.00
06/15/2017 21:00,2,0.225,ACTIVE,212.38,339.34,60.018,1497574804,"274151322000052","219011344069620",25.64,29.00,0,334.84,343.55,5.8,3.7,0.027,994208.3,994208.3,9961,0,0,0,L,1151911521,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574809,2108155.00
06/15/2017 21:00,2,0.301,ACTIVE,213.29,341.75,60.023,1497574804,"201051344000585","219011344069620",26.84,25.80,0,333.63,346.86,8.2,6.0,0.031,740082.7,740082.7,10022,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574810,2108156.00
06/15/2017 21:00,2,0.234,ACTIVE,212.83,339.34,60.012,1497574804,"201051344001230","219011344069620",28.33,25.80,0,333.33,344.76,6.7,4.6,0.022,732506.5,732506.5,10029,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574811,2108157.00
06/15/2017 21:00,2,0.256,ACTIVE,213.51,341.15,60.018,1497574804,"201051344000582","219011344069620",26.44,25.50,0,333.93,346.26,6.9,4.7,0.027,721957.5,721957.5,10015,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574812,2108158.00
06/15/2017 21:00,2,0.279,ACTIVE,212.61,339.95,60.018,1497574804,"201051344000955","219011344069620",26.90,25.80,0,333.03,345.96,7.6,5.4,0.027,741218.5,741218.5,10034,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574813,2108159.00
06/15/2017 21:00,2,0.123,ACTIVE,212.61,339.34,60.007,1497574804,"274151322000094","219011344069620",30.73,29.30,0,336.64,384.43,3.9,1.8,0.013,816493.8,816493.8,10215,0,0,0,L,1151911521,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574814,2108160.00
06/15/2017 21:00,2,0.297,ACTIVE,213.74,340.85,59.986,1497574804,"201051344000579","219011344069620",27.10,26.30,0,335.14,348.06,8.2,6.0,0.031,750496.8,750496.8,10013,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574815,2108161.00
06/15/2017 21:00,2,0.271,ACTIVE,212.83,339.34,60.012,1497574804,"201051344000890","219011344069620",27.37,26.50,0,334.24,346.26,7.5,5.3,0.027,735196.9,735196.9,10025,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574816,2108162.00
06/15/2017 21:00,2,0.266,ACTIVE,213.06,340.85,60.018,1497574804,"201051344000438","219011344069620",27.00,25.80,0,334.84,346.86,7.3,5.1,0.027,737881.0,737881.0,10020,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574817,2108163.00
06/15/2017 21:00,2,0.281,ACTIVE,213.06,340.25,60.012,1497574804,"201051344000417","219011344069620",17.91,26.00,0,333.93,345.66,5.1,3.0,0.013,675031.6,675031.6,10051,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574818,2108164.00
06/15/2017 21:00,2,0.201,ACTIVE,212.61,339.65,60.028,1497574804,"274151322000083","219011344069620",25.45,28.80,0,335.44,343.55,5.2,3.1,0.018,984144.3,984144.3,9964,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574819,2108165.00
06/15/2017 21:00,2,0.213,ACTIVE,212.83,339.04,59.996,1497574804,"274151322000076","219011344069620",26.42,28.50,0,336.34,343.85,5.7,3.6,0.027,1049817.4,1049817.4,9955,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574820,2108166.00
06/15/2017 21:00,2,0.268,ACTIVE,213.74,341.45,60.018,1497574804,"201051344000868","219011344069620",27.14,25.00,0,335.14,347.46,7.4,5.2,0.027,730761.8,730761.8,10026,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574820,2108167.00
06/15/2017 21:00,2,0.205,ACTIVE,212.38,339.04,60.012,1497574804,"274151322000095","219011344069620",25.49,28.30,0,335.44,342.95,5.3,3.2,0.031,1039648.3,1039648.3,9971,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574822,2108168.00
06/15/2017 21:00,2,0.230,ACTIVE,213.51,341.75,59.965,1497574804,"201051344000988","219011344069620",17.87,25.30,0,335.14,347.76,4.2,2.1,0.022,647120.9,647120.9,10033,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574822,2108169.00
06/15/2017 21:00,2,0.273,ACTIVE,212.83,339.65,60.023,1497574804,"201051344001025","219011344069620",26.18,25.50,0,333.63,345.96,7.3,5.1,0.027,737568.7,737568.7,10034,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574823,2108170.00
06/15/2017 21:00,2,0.264,ACTIVE,213.51,340.55,60.012,1497574804,"201051344000458","219011344069620",26.42,26.30,0,335.74,346.86,7.1,4.9,0.031,742601.3,742601.3,10007,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574824,2108171.00
06/15/2017 21:00,2,0.260,ACTIVE,214.19,341.75,60.012,1497574804,"201051344000853","219011344069620",26.84,25.50,0,337.24,349.26,7.1,4.9,0.027,743375.8,743375.8,10020,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574825,2108172.00
06/15/2017 21:00,2,0.232,ACTIVE,213.29,341.15,60.012,1497574804,"201051344000685","219011344069620",26.60,25.50,0,334.84,347.16,6.3,4.1,0.031,737882.2,737882.2,10040,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574826,2108173.00
06/15/2017 21:00,2,0.254,ACTIVE,212.83,340.25,59.975,1497574804,"201051344000917","219011344069620",27.19,26.30,0,333.03,347.46,7.0,4.9,0.018,734478.2,734478.2,10027,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574827,2108174.00
06/15/2017 21:00,2,0.252,ACTIVE,212.83,340.25,60.002,1497574804,"201051344001145","219011344069620",26.68,25.30,0,335.14,347.46,6.9,4.7,0.022,742510.6,742510.6,10018,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574828,2108175.00
06/15/2017 21:00,2,0.254,ACTIVE,213.06,341.15,60.018,1497574804,"201051344000651","219011344069620",26.54,25.00,0,335.44,346.56,6.8,4.7,0.027,731019.0,731019.0,10027,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574829,2108176.00
06/15/2017 21:00,2,0.188,ACTIVE,212.38,339.65,60.012,1497574804,"274151322000088","219011344069620",24.23,27.80,0,334.84,342.95,4.6,2.5,0.018,943750.7,943750.7,9965,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574830,2108177.00
06/15/2017 21:00,2,0.141,ACTIVE,213.06,340.55,60.007,1497574804,"274151322000068","219011344069620",31.05,30.00,0,337.54,391.94,4.5,2.4,0.018,816986.4,816986.4,10230,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574831,2108178.00
06/15/2017 21:00,2,0.289,ACTIVE,212.38,338.44,60.007,1497574804,"201051344001135","219011344069620",26.90,25.50,0,334.24,345.06,7.9,5.7,0.031,726466.2,726466.2,10012,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574832,2108179.00
06/15/2017 21:00,2,0.256,ACTIVE,213.51,340.55,60.012,1497574804,"201051344000594","219011344069620",27.51,26.50,0,334.24,348.06,7.2,5.0,0.031,745458.6,745458.6,10017,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574832,2108180.00
06/15/2017 21:00,2,0.264,ACTIVE,212.83,339.65,60.002,1497574804,"201051344001203","219011344069620",26.92,25.80,0,334.54,346.86,7.2,5.0,0.022,735836.9,735836.9,10052,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574833,2108181.00
06/15/2017 21:00,2,0.193,ACTIVE,212.38,339.65,60.007,1497574804,"274151322000054","219011344069620",25.70,28.30,0,335.14,343.25,5.0,2.9,0.027,960881.2,960881.2,9948,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574834,2108182.00
06/15/2017 21:00,2,0.270,ACTIVE,214.19,340.85,59.991,1497574804,"201051344000867","219011344069620",26.68,26.30,0,335.14,347.76,7.3,5.2,0.027,729637.9,729637.9,10047,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574835,2108183.00
06/15/2017 21:00,2,0.262,ACTIVE,213.06,340.25,60.002,1497574804,"201051344001093","219011344069620",27.19,25.80,0,334.84,345.96,7.2,5.1,0.022,734313.5,734313.5,10043,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574836,2108184.00
06/15/2017 21:00,2,0.234,ACTIVE,213.51,341.15,59.975,1497574804,"201051344000900","219011344069620",26.60,25.00,0,334.84,347.46,6.3,4.2,0.027,751128.4,751128.4,10022,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574837,2108185.00
06/15/2017 21:00,2,0.260,ACTIVE,213.96,341.15,59.996,1497574804,"201051344000648","219011344069620",26.90,25.30,0,336.64,348.06,7.1,4.9,0.027,739561.1,739561.1,10012,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574838,2108186.00
06/15/2017 21:00,2,0.268,ACTIVE,213.74,340.85,59.981,1497574804,"201051344000569","219011344069620",26.48,25.80,0,335.74,347.46,7.2,5.1,0.027,753287.9,753287.9,9998,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574839,2108187.00
06/15/2017 21:00,2,0.283,ACTIVE,213.51,340.55,60.002,1497574804,"201051344000983","219011344069620",26.80,25.50,0,336.04,347.16,7.8,5.6,0.031,743851.8,743851.8,10021,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574840,2108188.00
06/15/2017 21:00,2,0.256,ACTIVE,213.74,340.85,60.002,1497574804,"201051344001158","219011344069620",26.82,25.50,0,335.44,347.46,7.0,4.8,0.022,728951.0,728951.0,10026,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574841,2108189.00
06/15/2017 21:00,2,0.256,ACTIVE,214.19,342.65,60.002,1497574804,"201051344000576","219011344069620",26.16,25.30,0,335.44,348.66,6.8,4.6,0.027,743472.8,743472.8,10021,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574842,2108190.00
06/15/2017 21:00,2,0.205,ACTIVE,212.38,339.34,59.996,1497574804,"274151322000087","219011344069620",24.77,31.50,0,335.74,343.85,5.1,3.0,0.018,934364.4,934364.4,10111,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497574842,2108191.00
06/15/2017 21:15,2,0.188,ACTIVE,213.96,340.85,59.959,1497575703,"201051344000645","219011344069620",26.50,25.80,0,336.34,346.26,5.1,3.0,0.013,742438.9,742438.9,10010,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575704,2108192.00
06/15/2017 21:15,2,0.137,ACTIVE,212.83,339.34,59.938,1497575703,"274151322000085","219011344069620",24.53,27.80,0,336.34,342.95,3.4,1.4,0.009,956841.7,956841.7,9958,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575705,2108193.00
06/15/2017 21:15,2,0.219,ACTIVE,214.19,342.35,59.959,1497575703,"201051344000633","219011344069620",26.42,25.50,0,335.14,348.66,5.9,3.8,0.009,729107.9,729107.9,10052,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575706,2108194.00
06/15/2017 21:15,2,0.215,ACTIVE,213.74,340.55,59.959,1497575703,"201051344000469","219011344069620",26.84,24.30,0,334.24,345.36,5.8,3.7,0.013,732287.2,732287.2,10024,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575707,2108195.00
06/15/2017 21:15,2,0.219,ACTIVE,212.38,339.65,59.965,1497575703,"201051344000646","219011344069620",26.38,25.50,0,334.54,345.06,5.9,3.8,0.004,727828.5,727828.5,10025,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575708,2108196.00
06/15/2017 21:15,2,0.166,ACTIVE,212.16,339.65,59.959,1497575703,"274151322000052","219011344069620",25.03,28.80,0,334.84,343.85,4.2,2.2,0.018,994209.0,994209.0,9962,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575709,2108197.00
06/15/2017 21:15,2,0.244,ACTIVE,212.83,339.95,59.954,1497575703,"201051344000585","219011344069620",26.46,25.50,0,334.84,345.66,6.6,4.4,0.013,740084.0,740084.0,10023,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575710,2108198.00
06/15/2017 21:15,2,0.219,ACTIVE,212.83,338.74,59.965,1497575703,"201051344001230","219011344069620",25.62,25.50,0,333.63,344.45,5.7,3.6,0.009,732507.6,732507.6,10030,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575710,2108199.00
06/15/2017 21:15,2,0.203,ACTIVE,213.06,339.95,59.975,1497575703,"201051344000582","219011344069620",26.12,25.30,0,334.84,345.06,5.4,3.3,0.009,721958.5,721958.5,10016,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575711,2108200.00
06/15/2017 21:15,2,0.227,ACTIVE,212.16,338.44,59.959,1497575703,"201051344000955","219011344069620",26.74,25.80,0,333.93,344.76,6.2,4.0,0.013,741219.6,741219.6,10035,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575712,2108201.00
06/15/2017 21:15,2,0.078,ACTIVE,212.61,338.44,59.959,1497575703,"274151322000094","219011344069620",29.78,28.80,0,336.64,343.25,2.4,0.3,0.004,816494.0,816494.0,10216,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575713,2108202.00
06/15/2017 21:15,2,0.250,ACTIVE,213.51,339.95,59.959,1497575703,"201051344000579","219011344069620",26.30,26.00,0,336.04,345.96,6.7,4.5,0.013,750498.1,750498.1,10014,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575714,2108203.00
06/15/2017 21:15,2,0.225,ACTIVE,212.38,338.44,59.981,1497575703,"201051344000890","219011344069620",26.20,26.00,0,334.84,345.66,6.0,3.9,0.009,735198.1,735198.1,10026,0,0,0,L,1122011218,0,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575715,2108204.00
