ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 21:15,2,0.209,ACTIVE,213.06,339.65,59.954,1497575703,"201051344000438","219011344069620",26.96,25.50,0,334.84,345.66,5.8,3.6,0.013,737882.1,737882.1,10021,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575716,2108205.00
06/15/2017 21:15,2,0.217,ACTIVE,212.83,339.34,59.965,1497575703,"201051344000417","219011344069620",17.91,25.80,0,322.51,355.58,4.0,1.9,0.000,675032.2,675032.2,10052,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575717,2108206.00
06/15/2017 21:15,2,0.143,ACTIVE,212.38,339.04,59.933,1497575703,"274151322000083","219011344069620",24.63,28.50,0,335.74,343.55,3.5,1.5,0.013,984144.9,984144.9,9965,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575718,2108207.00
06/15/2017 21:15,2,0.148,ACTIVE,213.06,338.74,59.959,1497575703,"274151322000076","219011344069620",25.78,28.30,0,336.94,343.55,3.9,1.9,0.013,1049818.1,1049818.1,9956,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575719,2108208.00
06/15/2017 21:15,2,0.215,ACTIVE,213.74,340.55,59.959,1497575703,"201051344000868","219011344069620",26.64,25.00,0,335.74,345.66,5.8,3.7,0.009,730762.9,730762.9,10027,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575719,2108209.00
06/15/2017 21:15,2,0.141,ACTIVE,212.38,338.74,59.949,1497575703,"274151322000095","219011344069620",24.61,28.00,0,336.04,342.65,3.6,1.5,0.013,1039648.9,1039648.9,9972,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575720,2108210.00
06/15/2017 21:15,2,0.166,ACTIVE,213.74,342.05,59.922,1497575703,"201051344000988","219011344069620",17.87,25.30,0,328.52,351.97,3.0,1.0,0.004,647121.3,647121.3,10034,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575721,2108211.00
06/15/2017 21:15,2,0.207,ACTIVE,212.61,338.14,59.954,1497575703,"201051344001025","219011344069620",26.92,25.30,0,334.24,344.15,5.7,3.6,0.009,737569.8,737569.8,10035,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575722,2108212.00
06/15/2017 21:15,2,0.201,ACTIVE,213.74,339.95,59.965,1497575703,"201051344000458","219011344069620",26.84,26.00,0,335.14,345.36,5.5,3.4,0.013,742602.3,742602.3,10008,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575723,2108213.00
06/15/2017 21:15,2,0.211,ACTIVE,214.41,342.05,59.965,1497575703,"201051344000853","219011344069620",25.52,25.30,0,336.04,347.76,5.5,3.4,0.013,743376.9,743376.9,10021,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575724,2108214.00
06/15/2017 21:15,2,0.182,ACTIVE,213.06,340.55,59.965,1497575703,"201051344000685","219011344069620",25.88,25.50,0,334.24,345.96,4.8,2.7,0.009,737883.1,737883.1,10041,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575725,2108215.00
06/15/2017 21:15,2,0.209,ACTIVE,212.83,339.95,59.965,1497575703,"201051344000917","219011344069620",26.10,26.00,0,333.33,345.66,5.5,3.4,0.009,734479.2,734479.2,10028,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575726,2108216.00
06/15/2017 21:15,2,0.201,ACTIVE,213.06,339.95,59.965,1497575703,"201051344001145","219011344069620",26.26,25.00,0,334.84,345.96,5.4,3.3,0.009,742511.6,742511.6,10019,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575727,2108217.00
06/15/2017 21:15,2,0.197,ACTIVE,213.06,339.95,59.970,1497575703,"201051344000651","219011344069620",26.04,25.00,0,335.44,345.36,5.2,3.1,0.013,731020.0,731020.0,10028,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575728,2108218.00
06/15/2017 21:15,2,0.123,ACTIVE,212.16,338.44,59.959,1497575703,"274151322000088","219011344069620",23.93,27.50,0,335.44,342.95,3.0,1.0,0.009,943751.2,943751.2,9966,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575729,2108219.00
06/15/2017 21:15,2,0.096,ACTIVE,213.06,339.65,59.933,1497575703,"274151322000068","219011344069620",29.84,29.30,0,337.24,343.85,2.9,0.9,0.004,816986.8,816986.8,10231,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575729,2108220.00
06/15/2017 21:15,2,0.234,ACTIVE,212.61,338.14,59.965,1497575703,"201051344001135","219011344069620",26.32,25.30,0,333.33,344.76,6.3,4.1,0.013,726467.4,726467.4,10013,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575730,2108221.00
06/15/2017 21:15,2,0.209,ACTIVE,213.51,340.85,59.959,1497575703,"201051344000594","219011344069620",26.50,26.30,0,333.93,345.36,5.6,3.5,0.009,745459.7,745459.7,10018,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575731,2108222.00
06/15/2017 21:15,2,0.213,ACTIVE,212.83,339.04,59.944,1497575703,"201051344001203","219011344069620",26.28,25.50,0,335.44,345.96,5.7,3.6,0.013,735838.0,735838.0,10053,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575732,2108223.00
06/15/2017 21:15,2,0.135,ACTIVE,212.61,337.54,59.959,1497575703,"274151322000054","219011344069620",24.07,28.00,0,335.44,342.95,3.3,1.3,0.009,960881.7,960881.7,9949,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575734,2108224.00
06/15/2017 21:15,2,0.211,ACTIVE,213.96,339.95,59.959,1497575703,"201051344000867","219011344069620",26.72,26.00,0,336.04,345.66,5.7,3.6,0.009,729639.0,729639.0,10048,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575735,2108225.00
06/15/2017 21:15,2,0.219,ACTIVE,212.83,339.95,59.965,1497575703,"201051344001093","219011344069620",26.20,25.80,0,334.84,344.45,5.8,3.7,0.004,734314.6,734314.6,10044,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575736,2108226.00
06/15/2017 21:15,2,0.178,ACTIVE,213.51,340.85,59.959,1497575703,"201051344000900","219011344069620",26.10,25.00,0,335.44,345.96,4.7,2.6,0.018,751129.2,751129.2,10023,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575737,2108227.00
06/15/2017 21:15,2,0.213,ACTIVE,213.96,340.55,59.954,1497575703,"201051344000648","219011344069620",25.58,25.00,0,335.74,345.96,5.5,3.4,0.013,739562.1,739562.1,10013,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575737,2108228.00
06/15/2017 21:15,2,0.209,ACTIVE,213.74,339.95,59.922,1497575703,"201051344000569","219011344069620",26.34,25.50,0,336.04,346.86,5.6,3.5,0.004,753289.0,753289.0,9999,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575738,2108229.00
06/15/2017 21:15,2,0.223,ACTIVE,213.74,339.95,59.965,1497575703,"201051344000983","219011344069620",27.00,25.50,0,334.84,346.26,6.1,4.0,0.013,743853.0,743853.0,10022,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575739,2108230.00
06/15/2017 21:15,2,0.199,ACTIVE,213.74,340.25,59.928,1497575703,"201051344001158","219011344069620",26.22,25.30,0,334.54,346.86,5.3,3.2,0.013,728952.0,728952.0,10027,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575740,2108231.00
06/15/2017 21:15,2,0.201,ACTIVE,214.19,341.75,59.965,1497575703,"201051344000576","219011344069620",25.86,25.30,0,336.04,347.46,5.3,3.2,0.018,743473.8,743473.8,10022,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575741,2108232.00
06/15/2017 21:15,2,0.139,ACTIVE,212.83,332.43,59.959,1497575703,"274151322000087","219011344069620",24.93,31.00,0,331.23,343.25,3.5,1.5,0.000,934365.0,934365.0,10112,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497575742,2108233.00
06/15/2017 21:30,2,0.152,ACTIVE,212.61,341.45,59.981,1497576604,"201051344000645","219011344069620",24.97,25.50,0,324.92,355.58,3.9,1.8,0.000,742439.4,742439.4,10011,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576605,2108234.00
06/15/2017 21:30,2,0.088,ACTIVE,211.48,332.73,59.986,1497576604,"274151322000085","219011344069620",23.87,27.50,0,331.53,341.75,2.1,0.2,0.000,956841.9,956841.9,9959,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576606,2108235.00
06/15/2017 21:30,2,0.184,ACTIVE,213.06,336.94,59.986,1497576604,"201051344000633","219011344069620",23.74,25.30,0,312.29,364.89,4.5,2.4,0.000,729108.6,729108.6,10053,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576607,2108236.00
06/15/2017 21:30,2,0.189,ACTIVE,212.38,337.84,60.018,1497576604,"201051344000469","219011344069620",24.15,24.00,0,319.21,357.98,4.6,2.5,0.000,732287.9,732287.9,10025,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576608,2108237.00
06/15/2017 21:30,2,0.184,ACTIVE,211.48,333.33,59.986,1497576604,"201051344000646","219011344069620",24.63,25.30,0,321.61,353.47,4.6,2.5,0.000,727829.2,727829.2,10026,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576609,2108238.00
06/15/2017 21:30,2,0.115,ACTIVE,211.03,337.24,59.975,1497576604,"274151322000052","219011344069620",24.69,28.30,0,333.93,341.45,2.9,0.9,0.000,994209.3,994209.3,9963,0,0,0,L,1151911521,0,120.65,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576610,2108239.00
06/15/2017 21:30,2,0.207,ACTIVE,211.93,338.74,60.034,1497576604,"201051344000585","219011344069620",24.23,25.30,0,325.22,351.97,5.1,3.0,0.004,740084.9,740084.9,10024,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576611,2108240.00
06/15/2017 21:30,2,0.180,ALERT,211.70,322.21,59.981,1497576604,"201051344001230","219011344069620",22.48,25.00,0,300.27,344.45,4.1,2.1,0.000,732508.2,732508.2,10031,0,0,0,L,1122011218,0,121.78,120.88,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576612,2108241.00
06/15/2017 21:30,2,0.168,ACTIVE,212.16,338.74,59.975,1497576604,"201051344000582","219011344069620",24.23,25.00,0,324.62,352.57,4.1,2.0,0.000,721959.2,721959.2,10017,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576613,2108242.00
06/15/2017 21:30,2,0.195,ACTIVE,211.25,337.24,59.986,1497576604,"201051344000955","219011344069620",24.23,25.30,0,314.40,359.18,4.8,2.7,0.000,741220.4,741220.4,10036,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576614,2108243.00
06/15/2017 21:30,2,0.000,ALERT,211.48,298.77,59.981,1497576604,"274151322000094","219011344069620",39.46,27.50,0,297.26,380.52,0.0,0.0,0.000,816494.0,816494.0,10217,0,0,0,L,1151911521,0,120.88,122.23,0002,25,0,0,0,0,0,0,145,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576616,2108244.00
06/15/2017 21:30,2,0.211,ACTIVE,212.16,338.14,59.991,1497576604,"201051344000579","219011344069620",24.73,25.80,0,327.92,350.77,5.3,3.2,0.004,750499.1,750499.1,10015,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576617,2108245.00
06/15/2017 21:30,2,0.182,ACTIVE,211.93,337.84,59.986,1497576604,"201051344000890","219011344069620",24.87,25.80,0,316.20,358.58,4.6,2.5,0.000,735198.8,735198.8,10027,0,0,0,L,1122011218,0,121.78,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576618,2108246.00
06/15/2017 21:30,2,0.176,ACTIVE,212.16,334.54,59.981,1497576604,"201051344000438","219011344069620",24.59,25.30,0,317.70,357.38,4.4,2.3,0.000,737882.8,737882.8,10022,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576619,2108247.00
06/15/2017 21:30,2,0.201,ALERT,211.93,334.84,59.986,1497576604,"201051344000417","219011344069620",24.13,25.30,0,298.77,341.45,5.0,2.9,0.000,675032.7,675032.7,10053,0,0,0,L,1122011218,0,121.33,121.10,0002,22,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576621,2108248.00
06/15/2017 21:30,2,0.092,ACTIVE,211.48,334.54,59.981,1497576604,"274151322000083","219011344069620",24.37,28.00,0,333.03,344.15,2.3,0.3,0.000,984145.1,984145.1,9966,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576622,2108249.00
06/15/2017 21:30,2,0.098,ACTIVE,211.93,337.84,60.002,1497576604,"274151322000076","219011344069620",24.77,28.00,0,335.74,342.05,2.5,0.4,0.000,1049818.3,1049818.3,9957,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576623,2108250.00
06/15/2017 21:30,2,0.180,ACTIVE,212.16,338.74,59.975,1497576604,"201051344000868","219011344069620",24.41,24.80,0,312.29,362.19,4.5,2.4,0.000,730763.6,730763.6,10028,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576623,2108251.00
06/15/2017 21:30,2,0.088,ACTIVE,211.25,337.84,59.981,1497576604,"274151322000095","219011344069620",24.15,27.80,0,334.54,341.15,2.2,0.2,0.004,1039649.0,1039649.0,9973,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576624,2108252.00
06/15/2017 21:30,2,0.115,ALERT,212.16,302.68,59.986,1497576604,"201051344000988","219011344069620",17.91,24.30,0,299.07,344.76,2.1,0.1,0.000,647121.4,647121.4,10035,0,0,0,L,1122011218,0,120.88,121.78,0002,22,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576626,2108253.00
06/15/2017 21:30,2,0.170,ACTIVE,211.70,337.24,59.996,1497576604,"201051344001025","219011344069620",24.27,25.00,0,324.62,351.97,4.2,2.2,0.000,737570.5,737570.5,10036,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576627,2108254.00
06/15/2017 21:30,2,0.166,ACTIVE,212.16,331.23,59.981,1497576604,"201051344000458","219011344069620",24.39,25.80,0,317.70,359.48,4.1,2.0,0.000,742603.0,742603.0,10009,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576628,2108255.00
06/15/2017 21:30,2,0.156,ACTIVE,212.83,339.65,59.981,1497576604,"201051344000853","219011344069620",25.19,25.00,0,321.01,359.48,4.0,1.9,0.000,743377.5,743377.5,10022,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576629,2108256.00
06/15/2017 21:30,2,0.145,ALERT,212.16,330.93,59.975,1497576604,"201051344000685","219011344069620",23.46,25.30,0,300.57,342.65,3.5,1.4,0.000,737883.6,737883.6,10042,0,0,0,L,1122011218,0,122.46,121.10,0002,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576631,2108257.00
06/15/2017 21:30,2,0.178,ALERT,211.70,319.21,59.981,1497576604,"201051344000917","219011344069620",22.46,25.80,0,299.37,344.15,4.1,2.0,0.000,734479.8,734479.8,10029,0,0,0,L,1122011218,0,121.33,121.33,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576632,2108258.00
06/15/2017 21:30,2,0.166,ALERT,212.16,322.21,59.986,1497576604,"201051344001145","219011344069620",23.46,24.80,0,300.87,342.65,4.0,1.9,0.000,742512.2,742512.2,10020,0,0,0,L,1122011218,0,121.78,121.33,0002,23,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576634,2108259.00
06/15/2017 21:30,2,0.160,ACTIVE,211.93,331.53,59.975,1497576604,"201051344000651","219011344069620",24.03,24.80,0,320.41,355.28,4.0,1.9,0.000,731020.6,731020.6,10029,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576635,2108260.00
06/15/2017 21:30,2,0.074,ACTIVE_NO_POWER,211.25,324.02,59.986,1497576604,"274151322000088","219011344069620",23.20,27.50,0,322.21,340.85,1.8,0.0,0.000,943751.2,943751.2,9967,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576636,2108261.00
06/15/2017 21:30,2,0.008,ALERT,211.70,298.77,59.975,1497576604,"274151322000068","219011344069620",39.52,28.30,0,296.66,380.82,0.0,0.0,0.000,816986.8,816986.8,10232,0,0,0,L,1151911521,0,121.55,122.23,0002,27,0,0,0,0,0,0,122,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576638,2108262.00
06/15/2017 21:30,2,0.186,ACTIVE,211.70,336.94,59.981,1497576604,"201051344001135","219011344069620",25.19,25.00,0,326.42,348.66,4.8,2.7,0.000,726468.2,726468.2,10014,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576639,2108263.00
06/15/2017 21:30,2,0.172,ACTIVE,212.16,339.04,59.981,1497576604,"201051344000594","219011344069620",24.19,26.00,0,315.90,358.58,4.2,2.1,0.000,745460.4,745460.4,10019,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576640,2108264.00
06/15/2017 21:30,2,0.186,ACTIVE,211.70,324.92,59.975,1497576604,"201051344001203","219011344069620",22.90,25.30,0,316.80,360.08,4.3,2.2,0.000,735838.7,735838.7,10054,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576641,2108265.00
06/15/2017 21:30,2,0.086,ACTIVE_NO_POWER,211.25,328.82,59.975,1497576604,"274151322000054","219011344069620",23.26,27.80,0,326.72,341.15,2.0,0.0,0.000,960881.8,960881.8,9950,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576641,2108266.00
06/15/2017 21:30,2,0.176,ALERT,212.61,323.11,59.975,1497576604,"201051344000867","219011344069620",23.99,25.80,0,301.47,343.55,4.3,2.2,0.000,729639.7,729639.7,10049,0,0,0,L,1122011218,0,121.55,121.33,0002,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576643,2108267.00
06/15/2017 21:30,2,0.090,ALERT,211.93,301.47,59.981,1497576604,"201051344001093","219011344069620",29.32,25.30,0,300.27,342.95,2.7,0.7,0.000,734315.3,734315.3,10045,0,0,0,L,1122011218,0,121.55,121.55,0002,23,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576645,2108268.00
06/15/2017 21:30,2,0.139,ACTIVE,212.16,328.82,59.959,1497576604,"201051344000900","219011344069620",23.95,24.80,0,315.00,360.99,3.4,1.3,0.000,751129.7,751129.7,10024,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576646,2108269.00
06/15/2017 21:30,2,0.174,ACTIVE,212.61,329.43,59.981,1497576604,"201051344000648","219011344069620",23.72,24.80,0,322.81,355.88,4.2,2.1,0.000,739562.8,739562.8,10014,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576647,2108270.00
06/15/2017 21:30,2,0.170,ACTIVE,212.16,332.43,59.981,1497576604,"201051344000569","219011344069620",24.41,25.30,0,326.72,351.97,4.2,2.2,0.000,753289.7,753289.7,10000,0,0,0,L,1122011218,0,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576648,2108271.00
06/15/2017 21:30,2,0.189,ALERT,211.93,327.62,59.933,1497576604,"201051344000983","219011344069620",23.91,25.30,0,303.28,343.25,4.6,2.5,0.000,743853.8,743853.8,10023,0,0,0,L,1122011218,0,121.10,121.33,0002,24,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576650,2108272.00
06/15/2017 21:30,2,0.166,ACTIVE,211.93,329.13,59.975,1497576604,"201051344001158","219011344069620",23.36,25.00,0,309.89,363.99,4.0,1.9,0.000,728952.6,728952.6,10028,0,0,0,L,1122011218,0,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576650,2108273.00
06/15/2017 21:30,2,0.160,ALERT,212.61,321.61,59.975,1497576604,"201051344000576","219011344069620",23.28,24.80,0,302.68,344.76,3.8,1.7,0.000,743474.4,743474.4,10023,0,0,0,L,1122011218,0,121.33,121.33,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576652,2108274.00
06/15/2017 21:30,2,0.094,ALERT,211.70,299.37,59.954,1497576604,"274151322000087","219011344069620",24.07,29.00,0,296.96,339.95,2.3,0.3,0.000,934365.1,934365.1,10113,0,0,0,L,1151911521,0,121.55,122.23,0002,26,0,0,0,0,0,0,164,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497576654,2108275.00
06/15/2017 21:45,2,0.043,ALERT,213.06,301.77,59.996,1497577503,"201051344000645","219011344069620",27.37,24.50,0,300.57,343.25,1.2,0.0,0.000,742439.5,742439.5,10012,0,0,0,L,1122011218,0,122.01,122.23,0100,22,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1497577505,2108276.00
06/15/2017 21:45,2,0.020,ALERT,211.93,299.67,59.991,1497577503,"274151322000085","219011344069620",25.90,26.30,0,297.57,338.44,0.0,0.0,0.000,956841.9,956841.9,9960,0,0,0,L,1151911521,0,121.78,122.23,0100,25,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1497577507,2108277.00
06/15/2017 21:45,2,0.068,ALERT,212.83,301.17,59.996,1497577503,"201051344000633","219011344069620",27.21,24.30,0,298.17,339.34,1.9,0.0,0.000,729108.9,729108.9,10054,0,0,0,L,1122011218,0,121.78,122.01,0100,24,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1497577508,2108278.00
06/15/2017 21:45,2,0.072,ALERT,212.61,301.47,59.986,1497577503,"201051344000469","219011344069620",26.96,23.30,0,299.37,341.75,2.0,0.0,0.000,732288.1,732288.1,10026,0,0,0,L,1122011218,0,121.10,122.01,0100,21,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1497577510,2108279.00
06/15/2017 21:45,2,0.064,ALERT,211.70,300.27,59.949,1497577503,"201051344000646","219011344069620",26.98,24.30,0,298.17,336.94,1.8,0.0,0.000,727829.5,727829.5,10027,0,0,0,L,1122011218,0,121.55,121.33,0100,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1497577512,2108280.00
06/15/2017 21:45,2,0.043,ALERT,211.48,300.57,59.991,1497577503,"274151322000052","219011344069620",26.44,26.50,0,297.26,339.34,0.0,0.0,0.000,994209.4,994209.4,9964,0,0,0,L,1151911521,0,120.88,122.46,0100,25,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1497577514,2108281.00
06/15/2017 21:45,2,0.094,ALERT,212.16,300.27,60.002,1497577503,"201051344000585","219011344069620",27.29,24.30,0,298.47,342.35,2.6,0.6,0.000,740085.3,740085.3,10025,0,0,0,L,1122011218,0,121.10,121.78,0100,21,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1497577516,2108282.00
06/15/2017 21:45,2,0.078,ALERT,211.93,300.57,60.007,1497577503,"201051344001230","219011344069620",26.70,24.00,0,298.77,337.24,2.1,0.1,0.000,732508.4,732508.4,10033,0,0,0,L,1122011218,0,121.55,121.33,0100,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1497577518,2108283.00
06/15/2017 21:45,2,0.059,ALERT,212.38,301.17,59.991,1497577503,"201051344000582","219011344069620",27.06,23.80,0,299.67,341.75,1.6,0.0,0.000,721959.3,721959.3,10018,0,0,0,L,1122011218,0,121.78,121.78,0100,22,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1497577520,2108284.00
06/15/2017 21:45,2,0.084,ALERT,211.70,300.27,60.002,1497577503,"201051344000955","219011344069620",25.47,24.30,0,298.77,338.14,2.2,0.2,0.000,741220.7,741220.7,10037,0,0,0,L,1122011218,0,121.10,121.33,0100,22,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1497577521,2108285.00
06/15/2017 21:45,2,0.000,ALERT,211.70,298.47,59.986,1497577503,"274151322000094","219011344069620",0.00,26.30,0,297.26,373.31,0.0,0.0,0.000,816494.0,816494.0,10219,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,174,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1497577523,2108286.00
06/15/2017 21:45,2,0.094,ALERT,212.61,302.37,60.002,1497577503,"201051344000579","219011344069620",27.49,24.50,0,300.87,342.05,2.6,0.6,0.000,750499.4,750499.4,10016,0,0,0,L,1122011218,0,121.33,121.78,0100,21,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1497577525,2108287.00
06/15/2017 21:45,2,0.092,ALERT,211.93,300.87,60.007,1497577503,"201051344000890","219011344069620",27.33,24.80,0,299.37,340.55,2.6,0.6,0.000,735199.1,735199.1,10028,0,0,0,L,1122011218,0,121.78,121.10,0100,24,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1497577527,2108288.00
06/15/2017 21:45,2,0.068,ALERT,212.16,300.57,59.981,1497577503,"201051344000438","219011344069620",27.33,24.30,0,299.07,337.54,1.9,0.0,0.000,737883.0,737883.0,10023,0,0,0,L,1122011218,0,121.78,121.55,0100,23,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1497577529,2108289.00
06/15/2017 21:45,2,0.098,ALERT,212.16,299.67,59.986,1497577503,"201051344000417","219011344069620",26.96,24.30,0,298.17,337.54,2.7,0.7,0.000,675033.0,675033.0,10055,0,0,0,L,1122011218,0,121.33,121.55,0100,22,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1497577531,2108290.00
06/15/2017 21:45,2,0.020,ALERT,211.70,299.97,59.986,1497577503,"274151322000083","219011344069620",26.28,26.30,0,297.87,338.14,0.0,0.0,0.000,984145.1,984145.1,9967,0,0,0,L,1151911521,0,121.33,122.46,0100,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1497577532,2108291.00
06/15/2017 21:45,2,0.018,ALERT,212.38,299.67,59.991,1497577503,"274151322000076","219011344069620",27.21,26.30,0,297.57,340.25,0.0,0.0,0.000,1049818.3,1049818.3,9958,0,0,0,L,1151911521,0,121.55,122.68,0100,25,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1497577534,2108292.00
06/15/2017 21:45,2,0.080,ALERT,212.61,302.37,60.018,1497577503,"201051344000868","219011344069620",26.96,23.80,0,300.87,339.04,2.2,0.2,0.000,730763.8,730763.8,10029,0,0,0,L,1122011218,0,121.33,122.01,0100,21,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1497577536,2108293.00
06/15/2017 21:45,2,0.012,ALERT,211.48,299.97,59.986,1497577503,"274151322000095","219011344069620",26.50,26.00,0,298.77,338.74,0.0,0.0,0.000,1039649.0,1039649.0,9974,0,0,0,L,1151911521,0,121.55,122.01,0100,23,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1497577538,2108294.00
06/15/2017 21:45,2,0.045,ALERT,212.61,301.77,59.991,1497577503,"201051344000988","219011344069620",17.77,23.80,0,298.17,303.88,0.8,0.0,0.000,647121.4,647121.4,10037,0,0,0,L,1122011218,0,121.33,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1497577540,2108295.00
06/15/2017 21:45,2,0.068,ALERT,211.93,299.67,59.991,1497577503,"201051344001025","219011344069620",27.39,23.80,0,298.47,340.85,1.9,0.0,0.000,737570.7,737570.7,10037,0,0,0,L,1122011218,0,121.33,121.55,0100,21,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1497577542,2108296.00
06/15/2017 21:45,2,0.068,ALERT,212.16,301.47,59.991,1497577503,"201051344000458","219011344069620",27.00,24.80,0,300.57,338.14,1.9,0.0,0.000,742603.2,742603.2,10010,0,0,0,L,1122011218,0,121.55,121.78,0100,22,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1497577543,2108297.00
06/15/2017 21:45,2,0.055,ALERT,213.06,301.47,60.002,1497577503,"201051344000853","219011344069620",27.41,24.00,0,300.27,341.45,1.6,0.0,0.000,743377.6,743377.6,10023,0,0,0,L,1122011218,0,122.01,122.01,0100,24,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1497577545,2108298.00
06/15/2017 21:45,2,0.037,ALERT,212.38,300.27,59.975,1497577503,"201051344000685","219011344069620",27.06,24.00,0,298.77,338.44,1.0,0.0,0.000,737883.7,737883.7,10044,0,0,0,L,1122011218,0,122.23,121.33,0100,21,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1497577547,2108299.00
06/15/2017 21:45,2,0.068,ALERT,211.93,299.67,60.002,1497577503,"201051344000917","219011344069620",26.72,24.50,0,297.57,336.94,1.9,0.0,0.000,734480.0,734480.0,10031,0,0,0,L,1122011218,0,121.33,121.55,0100,22,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1497577549,2108300.00
06/15/2017 21:45,2,0.066,ALERT,212.38,300.87,59.996,1497577503,"201051344001145","219011344069620",27.04,23.50,0,299.37,339.04,1.9,0.0,0.000,742512.4,742512.4,10022,0,0,0,L,1122011218,0,121.55,121.55,0100,23,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1497577551,2108301.00
06/15/2017 21:45,2,0.051,ALERT,211.93,299.67,60.007,1497577503,"201051344000651","219011344069620",27.06,23.50,0,298.47,338.44,1.4,0.0,0.000,731020.7,731020.7,10030,0,0,0,L,1122011218,0,121.78,121.10,0100,21,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1497577553,2108302.00
06/15/2017 21:45,2,0.006,ALERT,211.25,299.37,60.007,1497577503,"274151322000088","219011344069620",24.93,26.00,0,297.57,333.03,0.0,0.0,0.000,943751.2,943751.2,9968,0,0,0,L,1151911521,0,121.78,122.01,0100,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1497577554,2108303.00
06/15/2017 21:45,2,0.000,ALERT,212.16,299.07,60.028,1497577503,"274151322000068","219011344069620",0.00,26.80,0,296.96,379.62,0.0,0.0,0.000,816986.8,816986.8,10234,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,175,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1497577556,2108304.00
06/15/2017 21:45,2,0.094,ALERT,211.48,300.27,59.996,1497577503,"201051344001135","219011344069620",27.37,24.00,0,299.07,337.84,2.6,0.6,0.000,726468.6,726468.6,10015,0,0,0,L,1122011218,0,121.33,121.10,0100,23,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1497577558,2108305.00
06/15/2017 21:45,2,0.066,ALERT,212.16,302.37,59.954,1497577503,"201051344000594","219011344069620",27.47,24.80,0,300.27,340.25,1.9,0.0,0.000,745460.6,745460.6,10020,0,0,0,L,1122011218,0,121.33,121.55,0100,22,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1497577560,2108306.00
06/15/2017 21:45,2,0.070,ALERT,212.16,300.27,59.986,1497577503,"201051344001203","219011344069620",26.80,24.00,0,298.77,339.65,1.9,0.0,0.000,735838.9,735838.9,10055,0,0,0,L,1122011218,0,122.01,121.33,0100,21,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1497577561,2108307.00
06/15/2017 21:45,2,0.016,ALERT,211.48,299.67,60.007,1497577503,"274151322000054","219011344069620",25.94,26.30,0,297.57,336.94,0.0,0.0,0.000,960881.8,960881.8,9951,0,0,0,L,1151911521,0,121.55,122.01,0100,24,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1497577563,2108308.00
06/15/2017 21:45,2,0.078,ALERT,212.83,301.47,60.034,1497577503,"201051344000867","219011344069620",26.74,24.80,0,299.67,338.74,2.1,0.1,0.000,729639.9,729639.9,10051,0,0,0,L,1122011218,0,121.78,121.78,0100,22,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1497577565,2108309.00
06/15/2017 21:45,2,0.092,ALERT,211.93,300.27,59.991,1497577503,"201051344001093","219011344069620",26.50,24.30,0,298.47,331.83,2.5,0.5,0.000,734315.5,734315.5,10047,0,0,0,L,1122011218,0,121.55,121.33,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1497577567,2108310.00
06/15/2017 21:45,2,0.043,ALERT,212.38,301.77,60.007,1497577503,"201051344000900","219011344069620",26.94,23.80,0,299.37,337.54,1.2,0.0,0.000,751129.8,751129.8,10025,0,0,0,L,1122011218,0,121.55,121.78,0100,21,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1497577569,2108311.00
06/15/2017 21:45,2,0.068,ALERT,213.06,301.47,60.007,1497577503,"201051344000648","219011344069620",27.14,23.80,0,299.67,339.04,1.9,0.0,0.000,739563.0,739563.0,10015,0,0,0,L,1122011218,0,121.33,122.46,0100,21,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1497577570,2108312.00
06/15/2017 21:45,2,0.072,ALERT,212.61,302.07,59.991,1497577503,"201051344000569","219011344069620",27.29,24.00,0,300.57,338.44,2.0,0.1,0.000,753289.9,753289.9,10001,0,0,0,L,1122011218,0,121.10,122.01,0100,22,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1497577572,2108313.00
06/15/2017 21:45,2,0.090,ALERT,212.61,302.07,60.007,1497577503,"201051344000983","219011344069620",27.15,24.30,0,299.97,338.14,2.5,0.5,0.000,743854.1,743854.1,10025,0,0,0,L,1122011218,0,121.55,121.55,0100,24,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1497577574,2108314.00
06/15/2017 21:45,2,0.057,ALERT,212.38,301.17,60.007,1497577503,"201051344001158","219011344069620",27.00,24.00,0,299.37,338.14,1.6,0.0,0.000,728952.8,728952.8,10029,0,0,0,L,1122011218,0,121.10,121.55,0100,24,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1497577576,2108315.00
06/15/2017 21:45,2,0.062,ALERT,212.83,301.77,60.023,1497577503,"201051344000576","219011344069620",26.46,23.80,0,299.67,338.44,1.7,0.0,0.000,743474.5,743474.5,10025,0,0,0,L,1122011218,0,121.55,121.55,0100,21,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1497577578,2108316.00
06/15/2017 21:45,2,0.031,ALERT,211.93,299.07,60.007,1497577503,"274151322000087","219011344069620",25.13,27.50,0,296.96,301.17,0.0,0.0,0.000,934365.1,934365.1,10115,0,0,0,L,1151911521,0,121.55,122.46,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1497577580,2108317.00
06/15/2017 22:00,2,0.000,ALERT,213.29,302.07,60.028,1497578403,"201051344000645","219011344069620",0.00,23.80,0,299.37,307.48,0.0,0.0,0.000,742439.5,742439.5,10014,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578405,2108318.00
06/15/2017 22:00,2,0.000,ALERT,211.93,299.07,60.018,1497578403,"274151322000085","219011344069620",0.00,25.30,0,296.96,301.47,0.0,0.0,0.000,956841.9,956841.9,9962,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1497578407,2108319.00
06/15/2017 22:00,2,0.000,ALERT,213.06,301.77,60.028,1497578403,"201051344000633","219011344069620",0.00,23.30,0,297.87,307.18,0.0,0.0,0.000,729108.9,729108.9,10056,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578409,2108320.00
06/15/2017 22:00,2,0.000,ALERT,212.83,302.07,60.028,1497578403,"201051344000469","219011344069620",0.00,22.50,0,298.47,307.48,0.0,0.0,0.000,732288.1,732288.1,10028,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578410,2108321.00
06/15/2017 22:00,2,0.000,ALERT,211.03,299.97,60.028,1497578403,"201051344000646","219011344069620",0.00,23.30,0,297.57,303.58,0.0,0.0,0.000,727829.5,727829.5,10029,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578412,2108322.00
06/15/2017 22:00,2,0.000,ALERT,211.25,298.47,60.023,1497578403,"274151322000052","219011344069620",0.00,25.80,0,296.66,301.77,0.0,0.0,0.000,994209.4,994209.4,9966,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1497578414,2108323.00
06/15/2017 22:00,2,0.000,ALERT,211.70,300.57,60.034,1497578403,"201051344000585","219011344069620",0.00,23.50,0,297.87,303.88,0.0,0.0,0.000,740085.4,740085.4,10027,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578416,2108324.00
06/15/2017 22:00,2,0.000,ALERT,211.48,300.57,60.028,1497578403,"201051344001230","219011344069620",0.00,23.00,0,298.47,304.48,0.0,0.0,0.000,732508.4,732508.4,10035,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1497578418,2108325.00
06/15/2017 22:00,2,0.000,ALERT,211.93,301.17,60.028,1497578403,"201051344000582","219011344069620",0.00,23.00,0,298.77,304.78,0.0,0.0,0.000,721959.3,721959.3,10020,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578419,2108326.00
06/15/2017 22:00,2,0.000,ALERT,211.03,300.57,60.028,1497578403,"201051344000955","219011344069620",0.00,23.30,0,298.17,304.18,0.0,0.0,0.000,741220.7,741220.7,10039,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578421,2108327.00
06/15/2017 22:00,2,0.000,ALERT,211.70,298.77,60.023,1497578403,"274151322000094","219011344069620",0.00,25.30,0,296.36,300.57,0.0,0.0,0.000,816494.0,816494.0,10221,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497578423,2108328.00
06/15/2017 22:00,2,0.000,ALERT,212.61,302.37,60.039,1497578403,"201051344000579","219011344069620",0.00,23.80,0,300.27,308.39,0.0,0.0,0.000,750499.5,750499.5,10018,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578425,2108329.00
06/15/2017 22:00,2,0.000,ALERT,211.70,301.17,60.023,1497578403,"201051344000890","219011344069620",0.00,23.80,0,299.07,305.68,0.0,0.0,0.000,735199.2,735199.2,10030,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578427,2108330.00
06/15/2017 22:00,2,0.000,ALERT,211.48,300.27,60.018,1497578403,"201051344000438","219011344069620",0.00,23.30,0,298.47,304.48,0.0,0.0,0.000,737883.0,737883.0,10025,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578428,2108331.00
06/15/2017 22:00,2,0.000,ALERT,211.48,299.67,60.034,1497578403,"201051344000417","219011344069620",0.00,23.50,0,297.57,303.88,0.0,0.0,0.000,675033.1,675033.1,10057,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578430,2108332.00
06/15/2017 22:00,2,0.000,ALERT,211.70,299.97,60.023,1497578403,"274151322000083","219011344069620",0.00,25.50,0,297.26,302.07,0.0,0.0,0.000,984145.1,984145.1,9969,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1497578432,2108333.00
06/15/2017 22:00,2,0.000,ALERT,212.16,299.07,60.018,1497578403,"274151322000076","219011344069620",0.00,25.30,0,296.66,301.77,0.0,0.0,0.000,1049818.3,1049818.3,9960,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1497578434,2108334.00
06/15/2017 22:00,2,0.000,ALERT,212.61,302.37,60.034,1497578403,"201051344000868","219011344069620",0.00,23.00,0,300.27,308.39,0.0,0.0,0.000,730763.8,730763.8,10031,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578436,2108335.00
06/15/2017 22:00,2,0.000,ALERT,211.48,299.67,60.018,1497578403,"274151322000095","219011344069620",0.00,25.00,0,298.17,302.37,0.0,0.0,0.000,1039649.0,1039649.0,9976,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1497578438,2108336.00
06/15/2017 22:00,2,0.000,ALERT,212.38,301.47,60.018,1497578403,"201051344000988","219011344069620",0.00,23.00,0,296.96,307.48,0.0,0.0,0.000,647121.4,647121.4,10039,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578439,2108337.00
06/15/2017 22:00,2,0.000,ALERT,211.25,299.37,60.023,1497578403,"201051344001025","219011344069620",0.00,23.00,0,297.57,304.78,0.0,0.0,0.000,737570.7,737570.7,10039,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578441,2108338.00
06/15/2017 22:00,2,0.000,ALERT,212.38,301.47,59.986,1497578403,"201051344000458","219011344069620",0.00,23.80,0,299.97,307.48,0.0,0.0,0.000,742603.2,742603.2,10012,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578443,2108339.00
06/15/2017 22:00,2,0.000,ALERT,213.29,302.07,60.039,1497578403,"201051344000853","219011344069620",0.00,23.00,0,299.67,307.48,0.0,0.0,0.000,743377.6,743377.6,10025,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578445,2108340.00
06/15/2017 22:00,2,0.000,ALERT,211.70,300.27,60.039,1497578403,"201051344000685","219011344069620",0.00,23.30,0,298.17,304.48,0.0,0.0,0.000,737883.7,737883.7,10046,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578447,2108341.00
06/15/2017 22:00,2,0.000,ALERT,211.48,299.67,60.028,1497578403,"201051344000917","219011344069620",0.00,23.80,0,297.26,303.28,0.0,0.0,0.000,734480.0,734480.0,10033,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1497578449,2108342.00
06/15/2017 22:00,2,0.000,ALERT,211.93,301.17,60.034,1497578403,"201051344001145","219011344069620",0.00,22.80,0,298.47,305.38,0.0,0.0,0.000,742512.4,742512.4,10024,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1497578450,2108343.00
06/15/2017 22:00,2,0.000,ALERT,211.93,299.67,60.034,1497578403,"201051344000651","219011344069620",0.00,22.80,0,298.17,303.88,0.0,0.0,0.000,731020.7,731020.7,10032,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578452,2108344.00
06/15/2017 22:00,2,0.000,ALERT,211.25,298.77,60.023,1497578403,"274151322000088","219011344069620",0.00,25.00,0,296.96,301.47,0.0,0.0,0.000,943751.2,943751.2,9970,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1497578454,2108345.00
06/15/2017 22:00,2,0.000,ALERT,212.38,298.77,60.034,1497578403,"274151322000068","219011344069620",0.00,25.80,0,296.36,300.27,0.0,0.0,0.000,816986.8,816986.8,10236,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497578456,2108346.00
06/15/2017 22:00,2,0.000,ALERT,211.25,300.57,60.034,1497578403,"201051344001135","219011344069620",0.00,23.00,0,298.47,304.48,0.0,0.0,0.000,726468.6,726468.6,10017,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578457,2108347.00
