ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 22:00,2,0.000,ALERT,212.16,302.07,60.028,1497578403,"201051344000594","219011344069620",0.00,24.00,0,299.67,308.39,0.0,0.0,0.000,745460.6,745460.6,10022,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578459,2108348.00
06/15/2017 22:00,2,0.000,ALERT,211.70,300.27,60.034,1497578403,"201051344001203","219011344069620",0.00,23.30,0,298.47,305.68,0.0,0.0,0.000,735838.9,735838.9,10057,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1497578461,2108349.00
06/15/2017 22:00,2,0.000,ALERT,211.48,299.37,60.023,1497578403,"274151322000054","219011344069620",0.00,25.30,0,296.96,302.07,0.0,0.0,0.000,960881.8,960881.8,9953,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1497578463,2108350.00
06/15/2017 22:00,2,0.000,ALERT,212.61,300.87,60.023,1497578403,"201051344000867","219011344069620",0.00,23.80,0,299.67,307.78,0.0,0.0,0.000,729639.9,729639.9,10053,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578465,2108351.00
06/15/2017 22:00,2,0.000,ALERT,211.70,300.57,60.039,1497578403,"201051344001093","219011344069620",0.00,23.30,0,298.47,303.88,0.0,0.0,0.000,734315.6,734315.6,10049,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1497578466,2108352.00
06/15/2017 22:00,2,0.000,ALERT,212.38,301.77,60.028,1497578403,"201051344000900","219011344069620",0.00,23.00,0,299.67,307.48,0.0,0.0,0.000,751129.8,751129.8,10027,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1497578468,2108353.00
06/15/2017 22:00,2,0.000,ALERT,212.83,301.47,60.028,1497578403,"201051344000648","219011344069620",0.00,23.00,0,299.37,307.48,0.0,0.0,0.000,739563.0,739563.0,10017,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1497578470,2108354.00
06/15/2017 22:00,2,0.000,ALERT,212.61,302.37,60.018,1497578403,"201051344000569","219011344069620",0.00,23.50,0,300.27,308.09,0.0,0.0,0.000,753289.9,753289.9,10003,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1497578472,2108355.00
06/15/2017 22:00,2,0.000,ALERT,212.38,302.07,60.028,1497578403,"201051344000983","219011344069620",0.00,23.50,0,299.97,308.09,0.0,0.0,0.000,743854.1,743854.1,10027,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497578474,2108356.00
06/15/2017 22:00,2,0.000,ALERT,212.38,301.17,60.049,1497578403,"201051344001158","219011344069620",0.00,23.00,0,299.37,307.18,0.0,0.0,0.000,728952.8,728952.8,10031,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1497578476,2108357.00
06/15/2017 22:00,2,0.000,ALERT,212.83,302.07,60.023,1497578403,"201051344000576","219011344069620",0.00,23.00,0,299.67,308.09,0.0,0.0,0.000,743474.5,743474.5,10027,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1497578477,2108358.00
06/15/2017 22:00,2,0.000,ALERT,211.70,298.47,60.018,1497578403,"274151322000087","219011344069620",0.00,26.50,0,296.66,301.47,0.0,0.0,0.000,934365.1,934365.1,10117,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1497578479,2108359.00
06/15/2017 22:15,2,0.000,ALERT,212.61,301.17,59.917,1497579304,"201051344000645","219011344069620",0.00,23.00,0,299.67,303.58,0.0,0.0,0.000,742439.5,742439.5,10016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497579306,2108360.00
06/15/2017 22:15,2,0.000,ALERT,211.25,298.47,59.959,1497579304,"274151322000085","219011344069620",0.00,24.50,0,296.36,300.87,0.0,0.0,0.000,956841.9,956841.9,9964,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497579307,2108361.00
06/15/2017 22:15,2,0.000,ALERT,212.83,301.17,59.991,1497579304,"201051344000633","219011344069620",0.00,22.50,0,297.87,302.98,0.0,0.0,0.000,729108.9,729108.9,10058,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497579309,2108362.00
06/15/2017 22:15,2,0.000,ALERT,212.16,300.87,59.959,1497579304,"201051344000469","219011344069620",0.00,21.80,0,298.77,303.58,0.0,0.0,0.000,732288.1,732288.1,10030,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497579311,2108363.00
06/15/2017 22:15,2,0.000,ALERT,211.25,299.67,59.965,1497579304,"201051344000646","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,727829.5,727829.5,10031,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579313,2108364.00
06/15/2017 22:15,2,0.000,ALERT,211.03,298.17,59.996,1497579304,"274151322000052","219011344069620",0.00,24.80,0,296.36,301.17,0.0,0.0,0.000,994209.4,994209.4,9968,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579315,2108365.00
06/15/2017 22:15,2,0.000,ALERT,211.70,299.97,59.970,1497579304,"201051344000585","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,740085.4,740085.4,10029,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579316,2108366.00
06/15/2017 22:15,2,0.000,ALERT,211.25,299.97,59.959,1497579304,"201051344001230","219011344069620",0.00,22.30,0,298.77,302.07,0.0,0.0,0.000,732508.4,732508.4,10037,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579318,2108367.00
06/15/2017 22:15,2,0.000,ALERT,212.16,301.17,59.917,1497579304,"201051344000582","219011344069620",0.00,22.50,0,299.07,302.68,0.0,0.0,0.000,721959.3,721959.3,10022,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579320,2108368.00
06/15/2017 22:15,2,0.000,ALERT,211.03,299.97,59.959,1497579304,"201051344000955","219011344069620",0.00,22.50,0,298.77,301.77,0.0,0.0,0.000,741220.7,741220.7,10041,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579322,2108369.00
06/15/2017 22:15,2,0.000,ALERT,211.25,298.17,59.959,1497579304,"274151322000094","219011344069620",0.00,24.30,0,296.06,300.27,0.0,0.0,0.000,816494.0,816494.0,10223,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579324,2108370.00
06/15/2017 22:15,2,0.000,ALERT,212.38,302.07,59.959,1497579304,"201051344000579","219011344069620",0.00,23.00,0,300.27,303.88,0.0,0.0,0.000,750499.5,750499.5,10020,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579325,2108371.00
06/15/2017 22:15,2,0.000,ALERT,211.70,301.17,59.954,1497579304,"201051344000890","219011344069620",0.00,23.00,0,299.07,303.28,0.0,0.0,0.000,735199.2,735199.2,10032,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497579327,2108372.00
06/15/2017 22:15,2,0.000,ALERT,211.70,300.27,59.965,1497579304,"201051344000438","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,737883.0,737883.0,10027,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497579329,2108373.00
06/15/2017 22:15,2,0.000,ALERT,211.48,299.67,59.965,1497579304,"201051344000417","219011344069620",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,675033.1,675033.1,10059,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497579331,2108374.00
06/15/2017 22:15,2,0.000,ALERT,211.03,298.77,59.954,1497579304,"274151322000083","219011344069620",0.00,24.50,0,296.66,301.17,0.0,0.0,0.000,984145.1,984145.1,9971,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579333,2108375.00
06/15/2017 22:15,2,0.000,ALERT,211.70,299.07,59.959,1497579304,"274151322000076","219011344069620",0.00,24.50,0,296.36,301.17,0.0,0.0,0.000,1049818.3,1049818.3,9962,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579334,2108376.00
06/15/2017 22:15,2,0.000,ALERT,212.16,302.07,59.970,1497579304,"201051344000868","219011344069620",0.00,22.30,0,300.57,304.18,0.0,0.0,0.000,730763.8,730763.8,10033,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579336,2108377.00
06/15/2017 22:15,2,0.000,ALERT,210.80,299.07,59.954,1497579304,"274151322000095","219011344069620",0.00,24.30,0,297.87,301.47,0.0,0.0,0.000,1039649.0,1039649.0,9978,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579338,2108378.00
06/15/2017 22:15,2,0.000,ALERT,212.16,301.77,59.965,1497579304,"201051344000988","219011344069620",0.00,22.50,0,297.26,303.28,0.0,0.0,0.000,647121.4,647121.4,10041,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579340,2108379.00
06/15/2017 22:15,2,0.000,ALERT,211.48,299.37,60.007,1497579304,"201051344001025","219011344069620",0.00,22.30,0,297.87,302.68,0.0,0.0,0.000,737570.7,737570.7,10041,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497579342,2108380.00
06/15/2017 22:15,2,0.000,ALERT,211.93,301.47,59.954,1497579304,"201051344000458","219011344069620",0.00,23.00,0,299.97,304.18,0.0,0.0,0.000,742603.2,742603.2,10014,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579344,2108381.00
06/15/2017 22:15,2,0.000,ALERT,212.83,301.47,59.965,1497579304,"201051344000853","219011344069620",0.00,22.30,0,299.97,303.88,0.0,0.0,0.000,743377.6,743377.6,10027,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497579345,2108382.00
06/15/2017 22:15,2,0.000,ALERT,211.70,299.67,59.970,1497579304,"201051344000685","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,737883.7,737883.7,10048,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579347,2108383.00
06/15/2017 22:15,2,0.000,ALERT,211.48,299.37,59.991,1497579304,"201051344000917","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,734480.0,734480.0,10035,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497579349,2108384.00
06/15/2017 22:15,2,0.000,ALERT,211.93,300.27,59.965,1497579304,"201051344001145","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,742512.4,742512.4,10026,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579351,2108385.00
06/15/2017 22:15,2,0.000,ALERT,211.70,299.07,59.981,1497579304,"201051344000651","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,731020.7,731020.7,10034,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579352,2108386.00
06/15/2017 22:15,2,0.000,ALERT,210.57,298.17,59.959,1497579304,"274151322000088","219011344069620",0.00,24.30,0,296.36,300.87,0.0,0.0,0.000,943751.2,943751.2,9972,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579354,2108387.00
06/15/2017 22:15,2,0.000,ALERT,211.70,297.57,59.954,1497579304,"274151322000068","219011344069620",0.00,25.00,0,296.06,299.97,0.0,0.0,0.000,816986.8,816986.8,10238,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579356,2108388.00
06/15/2017 22:15,2,0.000,ALERT,211.25,299.37,59.965,1497579304,"201051344001135","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,726468.6,726468.6,10019,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497579358,2108389.00
06/15/2017 22:15,2,0.000,ALERT,212.16,302.37,59.965,1497579304,"201051344000594","219011344069620",0.00,23.30,0,299.37,303.88,0.0,0.0,0.000,745460.6,745460.6,10024,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497579360,2108390.00
06/15/2017 22:15,2,0.000,ALERT,211.93,299.97,59.965,1497579304,"201051344001203","219011344069620",0.00,22.50,0,298.47,303.58,0.0,0.0,0.000,735838.9,735838.9,10059,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579362,2108391.00
06/15/2017 22:15,2,0.000,ALERT,211.03,298.17,59.970,1497579304,"274151322000054","219011344069620",0.00,24.50,0,296.66,301.47,0.0,0.0,0.000,960881.8,960881.8,9955,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579364,2108392.00
06/15/2017 22:15,2,0.000,ALERT,212.61,301.47,59.970,1497579304,"201051344000867","219011344069620",0.00,23.30,0,299.37,303.88,0.0,0.0,0.000,729639.9,729639.9,10055,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497579365,2108393.00
06/15/2017 22:15,2,0.000,ALERT,211.48,299.67,59.996,1497579304,"201051344001093","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,734315.6,734315.6,10051,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579367,2108394.00
06/15/2017 22:15,2,0.000,ALERT,212.16,301.47,59.938,1497579304,"201051344000900","219011344069620",0.00,22.30,0,299.67,303.28,0.0,0.0,0.000,751129.8,751129.8,10029,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497579369,2108395.00
06/15/2017 22:15,2,0.000,ALERT,212.61,301.17,59.975,1497579304,"201051344000648","219011344069620",0.00,22.30,0,299.37,303.58,0.0,0.0,0.000,739563.0,739563.0,10019,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579371,2108396.00
06/15/2017 22:15,2,0.000,ALERT,212.38,302.07,59.928,1497579304,"201051344000569","219011344069620",0.00,22.50,0,300.27,304.18,0.0,0.0,0.000,753289.9,753289.9,10005,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497579373,2108397.00
06/15/2017 22:15,2,0.000,ALERT,212.16,301.77,59.970,1497579304,"201051344000983","219011344069620",0.00,22.50,0,300.27,303.88,0.0,0.0,0.000,743854.1,743854.1,10029,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579374,2108398.00
06/15/2017 22:15,2,0.000,ALERT,212.16,301.47,59.944,1497579304,"201051344001158","219011344069620",0.00,22.30,0,299.07,302.68,0.0,0.0,0.000,728952.8,728952.8,10033,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497579376,2108399.00
06/15/2017 22:15,2,0.000,ALERT,212.61,301.77,59.954,1497579304,"201051344000576","219011344069620",0.00,22.50,0,299.67,303.58,0.0,0.0,0.000,743474.5,743474.5,10029,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497579378,2108400.00
06/15/2017 22:15,2,0.000,ALERT,211.25,297.87,59.965,1497579304,"274151322000087","219011344069620",0.00,25.50,0,296.36,300.57,0.0,0.0,0.000,934365.1,934365.1,10119,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497579380,2108401.00
06/15/2017 22:30,2,0.000,ALERT,212.83,302.07,59.996,1497580203,"201051344000645","219011344069620",0.00,22.30,0,299.07,303.28,0.0,0.0,0.000,742439.5,742439.5,10018,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580205,2108402.00
06/15/2017 22:30,2,0.000,ALERT,211.48,298.77,59.996,1497580203,"274151322000085","219011344069620",0.00,23.80,0,296.66,300.57,0.0,0.0,0.000,956841.9,956841.9,9966,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580207,2108403.00
06/15/2017 22:30,2,0.000,ALERT,212.61,301.17,59.986,1497580203,"201051344000633","219011344069620",0.00,21.80,0,297.87,302.68,0.0,0.0,0.000,729108.9,729108.9,10060,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580209,2108404.00
06/15/2017 22:30,2,0.000,ALERT,212.61,302.07,59.996,1497580203,"201051344000469","219011344069620",0.00,21.30,0,298.17,302.98,0.0,0.0,0.000,732288.1,732288.1,10032,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580211,2108405.00
06/15/2017 22:30,2,0.000,ALERT,211.25,299.67,59.991,1497580203,"201051344000646","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,727829.5,727829.5,10033,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580213,2108406.00
06/15/2017 22:30,2,0.000,ALERT,211.25,298.17,59.991,1497580203,"274151322000052","219011344069620",0.00,24.00,0,296.66,300.87,0.0,0.0,0.000,994209.4,994209.4,9970,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497580214,2108407.00
06/15/2017 22:30,2,0.000,ALERT,211.70,300.27,59.996,1497580203,"201051344000585","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,740085.4,740085.4,10031,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580217,2108408.00
06/15/2017 22:30,2,0.000,ALERT,211.25,299.97,60.002,1497580203,"201051344001230","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,732508.4,732508.4,10039,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497580218,2108409.00
06/15/2017 22:30,2,0.000,ALERT,212.16,300.87,60.002,1497580203,"201051344000582","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,721959.3,721959.3,10024,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497580220,2108410.00
06/15/2017 22:30,2,0.000,ALERT,211.25,299.67,60.002,1497580203,"201051344000955","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,741220.7,741220.7,10043,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580222,2108411.00
06/15/2017 22:30,2,0.000,ALERT,211.48,298.47,60.002,1497580203,"274151322000094","219011344069620",0.00,23.80,0,296.66,299.97,0.0,0.0,0.000,816494.0,816494.0,10225,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580224,2108412.00
06/15/2017 22:30,2,0.000,ALERT,212.38,302.37,60.007,1497580203,"201051344000579","219011344069620",0.00,22.30,0,300.27,304.18,0.0,0.0,0.000,750499.5,750499.5,10022,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497580225,2108413.00
06/15/2017 22:30,2,0.000,ALERT,211.48,300.57,60.012,1497580203,"201051344000890","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,735199.2,735199.2,10034,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580227,2108414.00
06/15/2017 22:30,2,0.000,ALERT,211.48,299.67,59.996,1497580203,"201051344000438","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,737883.0,737883.0,10029,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580229,2108415.00
06/15/2017 22:30,2,0.000,ALERT,211.70,299.37,60.007,1497580203,"201051344000417","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,675033.1,675033.1,10061,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580231,2108416.00
06/15/2017 22:30,2,0.000,ALERT,211.48,299.07,60.012,1497580203,"274151322000083","219011344069620",0.00,23.50,0,297.26,300.87,0.0,0.0,0.000,984145.1,984145.1,9973,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497580233,2108417.00
06/15/2017 22:30,2,0.000,ALERT,211.93,299.07,60.002,1497580203,"274151322000076","219011344069620",0.00,23.80,0,296.66,300.57,0.0,0.0,0.000,1049818.3,1049818.3,9964,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580234,2108418.00
06/15/2017 22:30,2,0.000,ALERT,212.38,302.68,60.018,1497580203,"201051344000868","219011344069620",0.00,21.80,0,299.97,304.18,0.0,0.0,0.000,730763.8,730763.8,10035,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580236,2108419.00
06/15/2017 22:30,2,0.000,ALERT,211.25,299.97,60.012,1497580203,"274151322000095","219011344069620",0.00,23.50,0,297.87,301.17,0.0,0.0,0.000,1039649.0,1039649.0,9980,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580238,2108420.00
06/15/2017 22:30,2,0.000,ALERT,212.38,302.07,60.007,1497580203,"201051344000988","219011344069620",0.00,21.80,0,296.96,303.28,0.0,0.0,0.000,647121.4,647121.4,10043,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497580240,2108421.00
06/15/2017 22:30,2,0.000,ALERT,211.70,299.67,60.007,1497580203,"201051344001025","219011344069620",0.00,21.50,0,297.26,302.37,0.0,0.0,0.000,737570.7,737570.7,10043,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580242,2108422.00
06/15/2017 22:30,2,0.000,ALERT,212.38,302.37,60.002,1497580203,"201051344000458","219011344069620",0.00,22.50,0,299.67,304.18,0.0,0.0,0.000,742603.2,742603.2,10016,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580244,2108423.00
06/15/2017 22:30,2,0.000,ALERT,212.83,301.77,60.002,1497580203,"201051344000853","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,743377.6,743377.6,10029,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580245,2108424.00
06/15/2017 22:30,2,0.000,ALERT,212.16,300.27,60.018,1497580203,"201051344000685","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,737883.7,737883.7,10050,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497580247,2108425.00
06/15/2017 22:30,2,0.000,ALERT,211.48,299.37,60.007,1497580203,"201051344000917","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,734480.0,734480.0,10037,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580249,2108426.00
06/15/2017 22:30,2,0.000,ALERT,211.70,300.27,59.996,1497580203,"201051344001145","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,742512.4,742512.4,10028,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580251,2108427.00
06/15/2017 22:30,2,0.000,ALERT,211.93,299.37,59.954,1497580203,"201051344000651","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,731020.7,731020.7,10036,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580252,2108428.00
06/15/2017 22:30,2,0.000,ALERT,211.03,299.07,60.007,1497580203,"274151322000088","219011344069620",0.00,23.30,0,296.96,300.57,0.0,0.0,0.000,943751.2,943751.2,9974,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497580254,2108429.00
06/15/2017 22:30,2,0.000,ALERT,211.93,298.47,60.028,1497580203,"274151322000068","219011344069620",0.00,24.30,0,296.36,299.67,0.0,0.0,0.000,816986.8,816986.8,10240,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580256,2108430.00
06/15/2017 22:30,2,0.000,ALERT,211.48,299.97,60.007,1497580203,"201051344001135","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,726468.6,726468.6,10021,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580258,2108431.00
06/15/2017 22:30,2,0.000,ALERT,212.16,302.68,60.002,1497580203,"201051344000594","219011344069620",0.00,22.50,0,299.07,303.88,0.0,0.0,0.000,745460.6,745460.6,10026,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580260,2108432.00
06/15/2017 22:30,2,0.000,ALERT,211.70,299.67,60.007,1497580203,"201051344001203","219011344069620",0.00,21.80,0,297.87,303.58,0.0,0.0,0.000,735838.9,735838.9,10061,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497580261,2108433.00
06/15/2017 22:30,2,0.000,ALERT,211.48,299.37,60.002,1497580203,"274151322000054","219011344069620",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,960881.8,960881.8,9957,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580263,2108434.00
06/15/2017 22:30,2,0.000,ALERT,212.61,301.77,60.002,1497580203,"201051344000867","219011344069620",0.00,22.50,0,299.07,303.88,0.0,0.0,0.000,729639.9,729639.9,10057,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580265,2108435.00
06/15/2017 22:30,2,0.000,ALERT,211.48,299.67,59.959,1497580203,"201051344001093","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,734315.6,734315.6,10053,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580267,2108436.00
06/15/2017 22:30,2,0.000,ALERT,212.61,302.37,60.007,1497580203,"201051344000900","219011344069620",0.00,21.80,0,299.37,303.28,0.0,0.0,0.000,751129.8,751129.8,10031,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580269,2108437.00
06/15/2017 22:30,2,0.000,ALERT,212.61,301.47,60.002,1497580203,"201051344000648","219011344069620",0.00,21.50,0,298.77,303.88,0.0,0.0,0.000,739563.0,739563.0,10021,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580271,2108438.00
06/15/2017 22:30,2,0.000,ALERT,212.61,302.68,60.002,1497580203,"201051344000569","219011344069620",0.00,22.00,0,300.27,304.18,0.0,0.0,0.000,753289.9,753289.9,10007,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497580272,2108439.00
06/15/2017 22:30,2,0.000,ALERT,212.38,302.37,59.991,1497580203,"201051344000983","219011344069620",0.00,22.00,0,300.27,304.18,0.0,0.0,0.000,743854.1,743854.1,10031,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580274,2108440.00
06/15/2017 22:30,2,0.000,ALERT,212.38,301.77,59.996,1497580203,"201051344001158","219011344069620",0.00,21.50,0,299.07,302.98,0.0,0.0,0.000,728952.8,728952.8,10035,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497580276,2108441.00
06/15/2017 22:30,2,0.000,ALERT,212.83,302.37,59.970,1497580203,"201051344000576","219011344069620",0.00,21.80,0,299.37,303.58,0.0,0.0,0.000,743474.5,743474.5,10031,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497580278,2108442.00
06/15/2017 22:30,2,0.000,ALERT,211.70,298.77,59.996,1497580203,"274151322000087","219011344069620",0.00,24.80,0,296.66,300.57,0.0,0.0,0.000,934365.1,934365.1,10121,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497580280,2108443.00
06/15/2017 22:45,2,0.000,ALERT,213.29,302.37,59.975,1497581103,"201051344000645","219011344069620",0.00,21.80,0,299.67,303.88,0.0,0.0,0.000,742439.5,742439.5,10020,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581106,2108444.00
06/15/2017 22:45,2,0.000,ALERT,211.70,299.37,59.959,1497581103,"274151322000085","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,956841.9,956841.9,9968,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581107,2108445.00
06/15/2017 22:45,2,0.000,ALERT,213.06,301.77,59.965,1497581103,"201051344000633","219011344069620",0.00,21.30,0,298.17,303.28,0.0,0.0,0.000,729108.9,729108.9,10062,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581109,2108446.00
06/15/2017 22:45,2,0.000,ALERT,212.83,302.37,59.954,1497581103,"201051344000469","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,732288.1,732288.1,10034,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581111,2108447.00
06/15/2017 22:45,2,0.000,ALERT,211.48,300.57,59.996,1497581103,"201051344000646","219011344069620",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,727829.5,727829.5,10035,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581113,2108448.00
06/15/2017 22:45,2,0.000,ALERT,211.48,299.97,59.970,1497581103,"274151322000052","219011344069620",0.00,23.30,0,296.96,301.77,0.0,0.0,0.000,994209.4,994209.4,9972,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581115,2108449.00
06/15/2017 22:45,2,0.000,ALERT,212.16,301.17,59.949,1497581103,"201051344000585","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,740085.4,740085.4,10033,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581116,2108450.00
06/15/2017 22:45,2,0.000,ALERT,211.70,301.17,59.991,1497581103,"201051344001230","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,732508.4,732508.4,10041,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581118,2108451.00
06/15/2017 22:45,2,0.000,ALERT,212.38,301.77,59.975,1497581103,"201051344000582","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,721959.3,721959.3,10026,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581120,2108452.00
06/15/2017 22:45,2,0.000,ALERT,211.70,300.87,59.975,1497581103,"201051344000955","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,741220.7,741220.7,10045,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581122,2108453.00
06/15/2017 22:45,2,0.000,ALERT,211.70,298.47,59.965,1497581103,"274151322000094","219011344069620",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,816494.0,816494.0,10227,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581124,2108454.00
06/15/2017 22:45,2,0.000,ALERT,212.61,302.68,59.975,1497581103,"201051344000579","219011344069620",0.00,21.80,0,300.57,304.48,0.0,0.0,0.000,750499.5,750499.5,10024,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581125,2108455.00
06/15/2017 22:45,2,0.000,ALERT,211.70,301.17,59.970,1497581103,"201051344000890","219011344069620",0.00,21.80,0,298.47,303.28,0.0,0.0,0.000,735199.2,735199.2,10036,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581127,2108456.00
06/15/2017 22:45,2,0.000,ALERT,212.16,300.87,59.975,1497581103,"201051344000438","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,737883.0,737883.0,10031,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581129,2108457.00
06/15/2017 22:45,2,0.000,ALERT,211.93,299.97,59.970,1497581103,"201051344000417","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,675033.1,675033.1,10063,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581131,2108458.00
06/15/2017 22:45,2,0.000,ALERT,211.93,299.67,59.970,1497581103,"274151322000083","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,984145.1,984145.1,9975,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581133,2108459.00
06/15/2017 22:45,2,0.000,ALERT,212.16,299.67,59.949,1497581103,"274151322000076","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,1049818.3,1049818.3,9966,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581135,2108460.00
06/15/2017 22:45,2,0.000,ALERT,212.61,302.68,59.975,1497581103,"201051344000868","219011344069620",0.00,21.30,0,300.87,304.48,0.0,0.0,0.000,730763.8,730763.8,10037,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581137,2108461.00
06/15/2017 22:45,2,0.000,ALERT,211.48,300.57,59.970,1497581103,"274151322000095","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,1039649.0,1039649.0,9982,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581139,2108462.00
06/15/2017 22:45,2,0.000,ALERT,212.38,302.37,59.949,1497581103,"201051344000988","219011344069620",0.00,21.50,0,297.57,303.88,0.0,0.0,0.000,647121.4,647121.4,10045,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581140,2108463.00
06/15/2017 22:45,2,0.000,ALERT,211.93,299.97,59.981,1497581103,"201051344001025","219011344069620",0.00,21.00,0,297.57,302.68,0.0,0.0,0.000,737570.7,737570.7,10045,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581142,2108464.00
06/15/2017 22:45,2,0.000,ALERT,212.38,302.07,59.975,1497581103,"201051344000458","219011344069620",0.00,22.00,0,300.27,304.78,0.0,0.0,0.000,742603.2,742603.2,10018,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581144,2108465.00
06/15/2017 22:45,2,0.000,ALERT,213.29,302.37,59.981,1497581103,"201051344000853","219011344069620",0.00,21.30,0,299.97,304.18,0.0,0.0,0.000,743377.6,743377.6,10031,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581146,2108466.00
06/15/2017 22:45,2,0.000,ALERT,212.38,300.87,59.981,1497581103,"201051344000685","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,737883.7,737883.7,10052,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497581147,2108467.00
06/15/2017 22:45,2,0.000,ALERT,211.70,299.67,59.986,1497581103,"201051344000917","219011344069620",0.00,21.80,0,296.66,301.77,0.0,0.0,0.000,734480.0,734480.0,10039,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581149,2108468.00
06/15/2017 22:45,2,0.000,ALERT,212.16,301.17,59.991,1497581103,"201051344001145","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,742512.4,742512.4,10030,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581151,2108469.00
06/15/2017 22:45,2,0.000,ALERT,212.38,300.27,59.986,1497581103,"201051344000651","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,731020.7,731020.7,10038,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497581153,2108470.00
06/15/2017 22:45,2,0.000,ALERT,211.25,299.37,59.981,1497581103,"274151322000088","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,943751.2,943751.2,9976,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581155,2108471.00
06/15/2017 22:45,2,0.000,ALERT,212.38,298.77,59.986,1497581103,"274151322000068","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,816986.8,816986.8,10242,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581156,2108472.00
06/15/2017 22:45,2,0.000,ALERT,211.70,300.57,59.981,1497581103,"201051344001135","219011344069620",0.00,21.30,0,297.87,302.68,0.0,0.0,0.000,726468.6,726468.6,10023,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581158,2108473.00
06/15/2017 22:45,2,0.000,ALERT,212.16,302.68,59.949,1497581103,"201051344000594","219011344069620",0.00,22.00,0,299.97,304.18,0.0,0.0,0.000,745460.6,745460.6,10028,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581160,2108474.00
06/15/2017 22:45,2,0.000,ALERT,212.16,300.57,59.996,1497581103,"201051344001203","219011344069620",0.00,21.30,0,297.87,303.88,0.0,0.0,0.000,735838.9,735838.9,10063,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581162,2108475.00
06/15/2017 22:45,2,0.000,ALERT,211.48,299.67,59.996,1497581103,"274151322000054","219011344069620",0.00,23.00,0,297.26,301.77,0.0,0.0,0.000,960881.8,960881.8,9959,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497581164,2108476.00
06/15/2017 22:45,2,0.000,ALERT,212.61,301.77,59.986,1497581103,"201051344000867","219011344069620",0.00,22.00,0,299.67,304.18,0.0,0.0,0.000,729639.9,729639.9,10059,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581165,2108477.00
06/15/2017 22:45,2,0.000,ALERT,212.16,300.87,59.991,1497581103,"201051344001093","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,734315.6,734315.6,10055,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581167,2108478.00
06/15/2017 22:45,2,0.000,ALERT,212.61,302.37,59.991,1497581103,"201051344000900","219011344069620",0.00,21.30,0,299.67,303.88,0.0,0.0,0.000,751129.8,751129.8,10033,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581169,2108479.00
06/15/2017 22:45,2,0.000,ALERT,212.83,301.77,59.986,1497581103,"201051344000648","219011344069620",0.00,21.00,0,299.67,304.18,0.0,0.0,0.000,739563.0,739563.0,10023,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581171,2108480.00
06/15/2017 22:45,2,0.000,ALERT,212.83,302.98,59.986,1497581103,"201051344000569","219011344069620",0.00,21.50,0,300.87,304.78,0.0,0.0,0.000,753289.9,753289.9,10009,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581173,2108481.00
06/15/2017 22:45,2,0.000,ALERT,212.61,302.68,59.996,1497581103,"201051344000983","219011344069620",0.00,21.50,0,300.57,304.48,0.0,0.0,0.000,743854.1,743854.1,10033,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497581174,2108482.00
06/15/2017 22:45,2,0.000,ALERT,212.61,301.77,59.996,1497581103,"201051344001158","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,728952.8,728952.8,10037,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497581176,2108483.00
06/15/2017 22:45,2,0.000,ALERT,213.06,302.68,59.986,1497581103,"201051344000576","219011344069620",0.00,21.30,0,300.27,304.18,0.0,0.0,0.000,743474.5,743474.5,10033,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581178,2108484.00
06/15/2017 22:45,2,0.000,ALERT,211.70,298.47,60.007,1497581103,"274151322000087","219011344069620",0.00,24.00,0,296.66,300.87,0.0,0.0,0.000,934365.1,934365.1,10123,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497581180,2108485.00
06/15/2017 23:00,2,0.000,ALERT,213.51,302.98,59.991,1497582004,"201051344000645","219011344069620",0.00,21.30,0,300.27,304.48,0.0,0.0,0.000,742439.5,742439.5,10022,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497582006,2108486.00
06/15/2017 23:00,2,0.000,ALERT,212.38,301.17,59.986,1497582004,"274151322000085","219011344069620",0.00,22.50,0,297.57,302.37,0.0,0.0,0.000,956841.9,956841.9,9970,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582007,2108487.00
06/15/2017 23:00,2,0.000,ALERT,213.74,302.98,60.002,1497582004,"201051344000633","219011344069620",0.00,20.70,0,298.17,303.88,0.0,0.0,0.000,729108.9,729108.9,10064,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582009,2108488.00
06/15/2017 23:00,2,0.000,ALERT,213.29,303.28,59.991,1497582004,"201051344000469","219011344069620",0.00,20.00,0,299.37,304.18,0.0,0.0,0.000,732288.1,732288.1,10036,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582011,2108489.00
06/15/2017 23:00,2,0.000,ALERT,212.38,301.77,59.996,1497582004,"201051344000646","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,727829.5,727829.5,10037,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582013,2108490.00
06/15/2017 23:00,2,0.000,ALERT,211.70,299.97,59.996,1497582004,"274151322000052","219011344069620",0.00,22.50,0,297.57,302.37,0.0,0.0,0.000,994209.4,994209.4,9974,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497582014,2108491.00
