ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2017 23:00,2,0.000,ALERT,212.83,302.07,60.002,1497582004,"201051344000585","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,740085.4,740085.4,10035,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497582016,2108492.00
06/15/2017 23:00,2,0.000,ALERT,212.61,302.37,59.991,1497582004,"201051344001230","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,732508.4,732508.4,10043,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582018,2108493.00
06/15/2017 23:00,2,0.000,ALERT,212.83,302.68,60.044,1497582004,"201051344000582","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,721959.3,721959.3,10028,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497582020,2108494.00
06/15/2017 23:00,2,0.000,ALERT,212.61,302.37,60.002,1497582004,"201051344000955","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,741220.7,741220.7,10047,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582022,2108495.00
06/15/2017 23:00,2,0.000,ALERT,212.16,300.27,59.981,1497582004,"274151322000094","219011344069620",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,816494.0,816494.0,10229,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582024,2108496.00
06/15/2017 23:00,2,0.000,ALERT,213.06,303.58,59.996,1497582004,"201051344000579","219011344069620",0.00,21.00,0,301.17,305.38,0.0,0.0,0.000,750499.5,750499.5,10026,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582025,2108497.00
06/15/2017 23:00,2,0.000,ALERT,212.38,302.37,60.007,1497582004,"201051344000890","219011344069620",0.00,21.30,0,299.37,304.18,0.0,0.0,0.000,735199.2,735199.2,10038,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582027,2108498.00
06/15/2017 23:00,2,0.000,ALERT,212.83,301.77,59.991,1497582004,"201051344000438","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,737883.0,737883.0,10033,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582029,2108499.00
06/15/2017 23:00,2,0.000,ALERT,212.83,301.47,59.986,1497582004,"201051344000417","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,675033.1,675033.1,10065,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497582031,2108500.00
06/15/2017 23:00,2,0.000,ALERT,212.38,301.47,60.007,1497582004,"274151322000083","219011344069620",0.00,22.30,0,298.17,302.68,0.0,0.0,0.000,984145.1,984145.1,9977,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582033,2108501.00
06/15/2017 23:00,2,0.000,ALERT,212.83,300.27,59.981,1497582004,"274151322000076","219011344069620",0.00,22.50,0,297.57,302.37,0.0,0.0,0.000,1049818.3,1049818.3,9968,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497582034,2108502.00
06/15/2017 23:00,2,0.000,ALERT,213.06,303.88,59.981,1497582004,"201051344000868","219011344069620",0.00,20.70,0,300.57,305.68,0.0,0.0,0.000,730763.8,730763.8,10039,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582036,2108503.00
06/15/2017 23:00,2,0.000,ALERT,212.38,301.77,59.986,1497582004,"274151322000095","219011344069620",0.00,22.00,0,299.07,302.98,0.0,0.0,0.000,1039649.0,1039649.0,9984,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582038,2108504.00
06/15/2017 23:00,2,0.000,ALERT,212.83,302.98,59.981,1497582004,"201051344000988","219011344069620",0.00,21.00,0,298.17,304.78,0.0,0.0,0.000,647121.4,647121.4,10047,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582040,2108505.00
06/15/2017 23:00,2,0.000,ALERT,212.38,300.87,60.002,1497582004,"201051344001025","219011344069620",0.00,20.30,0,298.17,303.58,0.0,0.0,0.000,737570.7,737570.7,10047,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582042,2108506.00
06/15/2017 23:00,2,0.000,ALERT,213.29,303.88,59.991,1497582004,"201051344000458","219011344069620",0.00,21.50,0,300.27,305.68,0.0,0.0,0.000,742603.2,742603.2,10020,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582043,2108507.00
06/15/2017 23:00,2,0.000,ALERT,213.74,303.28,59.986,1497582004,"201051344000853","219011344069620",0.00,20.70,0,300.27,305.08,0.0,0.0,0.000,743377.6,743377.6,10033,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582045,2108508.00
06/15/2017 23:00,2,0.000,ALERT,212.83,301.77,59.981,1497582004,"201051344000685","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,737883.7,737883.7,10054,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582047,2108509.00
06/15/2017 23:00,2,0.000,ALERT,212.83,301.17,59.986,1497582004,"201051344000917","219011344069620",0.00,21.30,0,297.57,302.68,0.0,0.0,0.000,734480.0,734480.0,10041,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497582049,2108510.00
06/15/2017 23:00,2,0.000,ALERT,212.83,301.77,59.975,1497582004,"201051344001145","219011344069620",0.00,20.30,0,298.77,303.88,0.0,0.0,0.000,742512.4,742512.4,10032,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497582050,2108511.00
06/15/2017 23:00,2,0.000,ALERT,212.61,300.87,59.986,1497582004,"201051344000651","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,731020.7,731020.7,10040,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497582052,2108512.00
06/15/2017 23:00,2,0.000,ALERT,211.93,300.87,59.981,1497582004,"274151322000088","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,943751.2,943751.2,9978,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582054,2108513.00
06/15/2017 23:00,2,0.000,ALERT,212.61,299.67,59.970,1497582004,"274151322000068","219011344069620",0.00,23.00,0,297.57,301.47,0.0,0.0,0.000,816986.8,816986.8,10244,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582056,2108514.00
06/15/2017 23:00,2,0.000,ALERT,212.38,301.77,59.981,1497582004,"201051344001135","219011344069620",0.00,20.70,0,298.77,303.58,0.0,0.0,0.000,726468.6,726468.6,10025,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497582058,2108515.00
06/15/2017 23:00,2,0.000,ALERT,213.06,303.88,59.981,1497582004,"201051344000594","219011344069620",0.00,21.30,0,299.97,305.38,0.0,0.0,0.000,745460.6,745460.6,10030,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497582060,2108516.00
06/15/2017 23:00,2,0.000,ALERT,212.61,301.17,59.970,1497582004,"201051344001203","219011344069620",0.00,20.70,0,298.47,304.78,0.0,0.0,0.000,735838.9,735838.9,10065,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497582062,2108517.00
06/15/2017 23:00,2,0.000,ALERT,211.93,300.87,59.954,1497582004,"274151322000054","219011344069620",0.00,22.50,0,298.17,302.68,0.0,0.0,0.000,960881.8,960881.8,9961,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582063,2108518.00
06/15/2017 23:00,2,0.000,ALERT,213.51,303.28,59.954,1497582004,"201051344000867","219011344069620",0.00,21.50,0,299.97,305.38,0.0,0.0,0.000,729639.9,729639.9,10061,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582065,2108519.00
06/15/2017 23:00,2,0.000,ALERT,212.38,301.47,59.954,1497582004,"201051344001093","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,734315.6,734315.6,10057,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497582067,2108520.00
06/15/2017 23:00,2,0.000,ALERT,213.06,303.58,59.949,1497582004,"201051344000900","219011344069620",0.00,20.70,0,299.97,304.78,0.0,0.0,0.000,751129.8,751129.8,10035,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497582069,2108521.00
06/15/2017 23:00,2,0.000,ALERT,213.29,302.37,59.991,1497582004,"201051344000648","219011344069620",0.00,20.30,0,299.97,305.08,0.0,0.0,0.000,739563.0,739563.0,10025,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582071,2108522.00
06/15/2017 23:00,2,0.000,ALERT,213.51,304.18,59.959,1497582004,"201051344000569","219011344069620",0.00,21.00,0,301.17,305.68,0.0,0.0,0.000,753289.9,753289.9,10011,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582073,2108523.00
06/15/2017 23:00,2,0.000,ALERT,213.29,303.88,59.949,1497582004,"201051344000983","219011344069620",0.00,21.00,0,300.87,305.38,0.0,0.0,0.000,743854.1,743854.1,10035,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582074,2108524.00
06/15/2017 23:00,2,0.000,ALERT,213.29,302.98,59.954,1497582004,"201051344001158","219011344069620",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,728952.8,728952.8,10039,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582076,2108525.00
06/15/2017 23:00,2,0.000,ALERT,213.74,303.88,59.986,1497582004,"201051344000576","219011344069620",0.00,20.70,0,300.27,305.08,0.0,0.0,0.000,743474.5,743474.5,10035,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582078,2108526.00
06/15/2017 23:00,2,0.000,ALERT,212.38,299.97,59.944,1497582004,"274151322000087","219011344069620",0.00,23.30,0,297.26,302.07,0.0,0.0,0.000,934365.1,934365.1,10125,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497582080,2108527.00
06/15/2017 23:15,2,0.000,ALERT,213.29,301.77,59.996,1497582903,"201051344000645","219011344069620",0.00,20.70,0,301.17,305.08,0.0,0.0,0.000,742439.5,742439.5,10024,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582905,2108528.00
06/15/2017 23:15,2,0.000,ALERT,212.16,299.67,59.986,1497582903,"274151322000085","219011344069620",0.00,21.80,0,298.77,303.28,0.0,0.0,0.000,956841.9,956841.9,9972,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497582907,2108529.00
06/15/2017 23:15,2,0.000,ALERT,213.51,302.07,59.996,1497582903,"201051344000633","219011344069620",0.00,20.00,0,299.37,304.48,0.0,0.0,0.000,729108.9,729108.9,10066,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582909,2108530.00
06/15/2017 23:15,2,0.000,ALERT,212.83,302.07,60.028,1497582903,"201051344000469","219011344069620",0.00,19.50,0,300.27,304.78,0.0,0.0,0.000,732288.1,732288.1,10038,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582911,2108531.00
06/15/2017 23:15,2,0.000,ALERT,211.70,300.57,59.996,1497582903,"201051344000646","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,727829.5,727829.5,10039,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497582913,2108532.00
06/15/2017 23:15,2,0.000,ALERT,211.93,299.97,60.012,1497582903,"274151322000052","219011344069620",0.00,22.00,0,298.77,303.28,0.0,0.0,0.000,994209.4,994209.4,9976,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582914,2108533.00
06/15/2017 23:15,2,0.000,ALERT,211.93,300.87,59.991,1497582903,"201051344000585","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,740085.4,740085.4,10037,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582916,2108534.00
06/15/2017 23:15,2,0.000,ALERT,211.93,301.17,59.991,1497582903,"201051344001230","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,732508.4,732508.4,10045,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497582918,2108535.00
06/15/2017 23:15,2,0.000,ALERT,212.61,301.77,59.965,1497582903,"201051344000582","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,721959.3,721959.3,10030,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582920,2108536.00
06/15/2017 23:15,2,0.000,ALERT,211.48,300.57,59.986,1497582903,"201051344000955","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,741220.7,741220.7,10049,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497582922,2108537.00
06/15/2017 23:15,2,0.000,ALERT,212.16,299.97,59.981,1497582903,"274151322000094","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,816494.0,816494.0,10231,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582923,2108538.00
06/15/2017 23:15,2,0.000,ALERT,212.83,302.98,59.981,1497582903,"201051344000579","219011344069620",0.00,20.70,0,301.77,305.68,0.0,0.0,0.000,750499.5,750499.5,10028,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582925,2108539.00
06/15/2017 23:15,2,0.000,ALERT,211.70,301.17,59.975,1497582903,"201051344000890","219011344069620",0.00,20.70,0,300.27,304.48,0.0,0.0,0.000,735199.2,735199.2,10040,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582927,2108540.00
06/15/2017 23:15,2,0.000,ALERT,212.16,300.87,59.938,1497582903,"201051344000438","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,737883.0,737883.0,10035,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582929,2108541.00
06/15/2017 23:15,2,0.000,ALERT,212.38,300.57,60.018,1497582903,"201051344000417","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,675033.1,675033.1,10067,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582930,2108542.00
06/15/2017 23:15,2,0.000,ALERT,212.16,300.87,59.970,1497582903,"274151322000083","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,984145.1,984145.1,9979,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582932,2108543.00
06/15/2017 23:15,2,0.000,ALERT,212.38,300.27,59.981,1497582903,"274151322000076","219011344069620",0.00,21.80,0,298.77,303.58,0.0,0.0,0.000,1049818.3,1049818.3,9970,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582934,2108544.00
06/15/2017 23:15,2,0.000,ALERT,212.83,303.28,59.996,1497582903,"201051344000868","219011344069620",0.00,20.00,0,302.07,305.98,0.0,0.0,0.000,730763.8,730763.8,10041,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582936,2108545.00
06/15/2017 23:15,2,0.000,ALERT,211.70,300.87,59.959,1497582903,"274151322000095","219011344069620",0.00,21.50,0,299.97,303.88,0.0,0.0,0.000,1039649.0,1039649.0,9986,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582938,2108546.00
06/15/2017 23:15,2,0.000,ALERT,212.61,302.07,59.986,1497582903,"201051344000988","219011344069620",0.00,20.30,0,298.47,305.08,0.0,0.0,0.000,647121.4,647121.4,10049,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582939,2108547.00
06/15/2017 23:15,2,0.000,ALERT,212.16,300.27,59.975,1497582903,"201051344001025","219011344069620",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,737570.7,737570.7,10049,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582941,2108548.00
06/15/2017 23:15,2,0.000,ALERT,212.61,302.37,59.986,1497582903,"201051344000458","219011344069620",0.00,21.00,0,301.47,306.28,0.0,0.0,0.000,742603.2,742603.2,10022,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582943,2108549.00
06/15/2017 23:15,2,0.000,ALERT,213.51,302.68,59.975,1497582903,"201051344000853","219011344069620",0.00,20.00,0,301.17,305.38,0.0,0.0,0.000,743377.6,743377.6,10035,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582945,2108550.00
06/15/2017 23:15,2,0.000,ALERT,212.38,301.17,59.975,1497582903,"201051344000685","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,737883.7,737883.7,10056,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582947,2108551.00
06/15/2017 23:15,2,0.000,ALERT,212.16,300.27,59.954,1497582903,"201051344000917","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,734480.0,734480.0,10043,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582949,2108552.00
06/15/2017 23:15,2,0.000,ALERT,212.38,301.47,59.970,1497582903,"201051344001145","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,742512.4,742512.4,10034,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582950,2108553.00
06/15/2017 23:15,2,0.000,ALERT,212.38,300.27,59.981,1497582903,"201051344000651","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,731020.7,731020.7,10042,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582952,2108554.00
06/15/2017 23:15,2,0.000,ALERT,211.48,299.67,59.965,1497582903,"274151322000088","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,943751.2,943751.2,9980,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582954,2108555.00
06/15/2017 23:15,2,0.000,ALERT,212.83,299.97,59.965,1497582903,"274151322000068","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,816986.8,816986.8,10246,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582956,2108556.00
06/15/2017 23:15,2,0.000,ALERT,211.70,300.87,59.944,1497582903,"201051344001135","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,726468.6,726468.6,10027,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582957,2108557.00
06/15/2017 23:15,2,0.000,ALERT,212.38,302.98,59.965,1497582903,"201051344000594","219011344069620",0.00,21.00,0,301.17,305.38,0.0,0.0,0.000,745460.6,745460.6,10032,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582959,2108558.00
06/15/2017 23:15,2,0.000,ALERT,212.38,301.17,59.970,1497582903,"201051344001203","219011344069620",0.00,20.00,0,299.37,305.08,0.0,0.0,0.000,735838.9,735838.9,10067,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582961,2108559.00
06/15/2017 23:15,2,0.000,ALERT,211.70,301.17,59.996,1497582903,"274151322000054","219011344069620",0.00,22.00,0,298.77,303.28,0.0,0.0,0.000,960881.8,960881.8,9963,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582963,2108560.00
06/15/2017 23:15,2,0.000,ALERT,212.83,302.07,59.922,1497582903,"201051344000867","219011344069620",0.00,21.00,0,301.17,305.68,0.0,0.0,0.000,729639.9,729639.9,10063,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582965,2108561.00
06/15/2017 23:15,2,0.000,ALERT,212.16,301.17,59.949,1497582903,"201051344001093","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,734315.6,734315.6,10059,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582966,2108562.00
06/15/2017 23:15,2,0.000,ALERT,212.61,302.37,59.959,1497582903,"201051344000900","219011344069620",0.00,20.00,0,300.87,305.08,0.0,0.0,0.000,751129.8,751129.8,10037,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497582968,2108563.00
06/15/2017 23:15,2,0.000,ALERT,212.83,301.77,59.991,1497582903,"201051344000648","219011344069620",0.00,19.80,0,300.57,305.38,0.0,0.0,0.000,739563.0,739563.0,10027,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582970,2108564.00
06/15/2017 23:15,2,0.000,ALERT,213.06,303.28,59.986,1497582903,"201051344000569","219011344069620",0.00,20.30,0,301.77,305.98,0.0,0.0,0.000,753289.9,753289.9,10013,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582972,2108565.00
06/15/2017 23:15,2,0.000,ALERT,212.83,302.37,59.965,1497582903,"201051344000983","219011344069620",0.00,20.30,0,301.47,305.68,0.0,0.0,0.000,743854.1,743854.1,10037,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582974,2108566.00
06/15/2017 23:15,2,0.000,ALERT,212.61,301.77,59.991,1497582903,"201051344001158","219011344069620",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,728952.8,728952.8,10041,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582975,2108567.00
06/15/2017 23:15,2,0.000,ALERT,213.29,302.68,59.970,1497582903,"201051344000576","219011344069620",0.00,20.00,0,301.17,305.08,0.0,0.0,0.000,743474.5,743474.5,10037,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582977,2108568.00
06/15/2017 23:15,2,0.000,ALERT,211.93,300.27,59.970,1497582903,"274151322000087","219011344069620",0.00,22.80,0,298.47,302.68,0.0,0.0,0.000,934365.1,934365.1,10127,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497582979,2108569.00
06/15/2017 23:30,2,0.000,ALERT,213.51,302.68,59.991,1497583803,"201051344000645","219011344069620",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,742439.5,742439.5,10026,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497583805,2108570.00
06/15/2017 23:30,2,0.000,ALERT,212.38,300.57,59.986,1497583803,"274151322000085","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,956841.9,956841.9,9974,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583807,2108571.00
06/15/2017 23:30,2,0.000,ALERT,213.51,302.07,59.991,1497583803,"201051344000633","219011344069620",0.00,19.50,0,298.17,303.58,0.0,0.0,0.000,729108.9,729108.9,10068,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583809,2108572.00
06/15/2017 23:30,2,0.000,ALERT,213.29,302.68,59.996,1497583803,"201051344000469","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,732288.1,732288.1,10040,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497583811,2108573.00
06/15/2017 23:30,2,0.000,ALERT,211.93,301.47,59.986,1497583803,"201051344000646","219011344069620",0.00,19.80,0,298.17,303.28,0.0,0.0,0.000,727829.5,727829.5,10041,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583812,2108574.00
06/15/2017 23:30,2,0.000,ALERT,212.16,301.17,59.986,1497583803,"274151322000052","219011344069620",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,994209.4,994209.4,9978,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583814,2108575.00
06/15/2017 23:30,2,0.000,ALERT,212.83,302.37,59.986,1497583803,"201051344000585","219011344069620",0.00,19.80,0,298.47,303.58,0.0,0.0,0.000,740085.4,740085.4,10039,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583816,2108576.00
06/15/2017 23:30,2,0.000,ALERT,212.38,302.07,59.975,1497583803,"201051344001230","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,732508.4,732508.4,10047,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583818,2108577.00
06/15/2017 23:30,2,0.000,ALERT,212.61,302.37,59.986,1497583803,"201051344000582","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,721959.3,721959.3,10032,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583819,2108578.00
06/15/2017 23:30,2,0.000,ALERT,211.93,302.07,59.986,1497583803,"201051344000955","219011344069620",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,741220.7,741220.7,10051,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497583821,2108579.00
06/15/2017 23:30,2,0.000,ALERT,212.38,300.27,59.970,1497583803,"274151322000094","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,816494.0,816494.0,10233,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583823,2108580.00
06/15/2017 23:30,2,0.000,ALERT,213.06,302.98,60.018,1497583803,"201051344000579","219011344069620",0.00,20.00,0,300.87,304.78,0.0,0.0,0.000,750499.5,750499.5,10030,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583825,2108581.00
06/15/2017 23:30,2,0.000,ALERT,212.38,302.68,59.991,1497583803,"201051344000890","219011344069620",0.00,20.00,0,299.07,304.78,0.0,0.0,0.000,735199.2,735199.2,10042,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583827,2108582.00
06/15/2017 23:30,2,0.000,ALERT,212.38,301.77,59.986,1497583803,"201051344000438","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,737883.0,737883.0,10037,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497583828,2108583.00
06/15/2017 23:30,2,0.000,ALERT,212.38,301.47,59.986,1497583803,"201051344000417","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,675033.1,675033.1,10069,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583830,2108584.00
06/15/2017 23:30,2,0.000,ALERT,212.61,300.87,60.002,1497583803,"274151322000083","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,984145.1,984145.1,9981,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583832,2108585.00
06/15/2017 23:30,2,0.000,ALERT,212.83,300.57,59.991,1497583803,"274151322000076","219011344069620",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,1049818.3,1049818.3,9972,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583834,2108586.00
06/15/2017 23:30,2,0.000,ALERT,212.83,303.28,59.991,1497583803,"201051344000868","219011344069620",0.00,19.80,0,300.87,305.08,0.0,0.0,0.000,730763.8,730763.8,10043,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497583836,2108587.00
06/15/2017 23:30,2,0.000,ALERT,212.38,302.07,59.991,1497583803,"274151322000095","219011344069620",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,1039649.0,1039649.0,9988,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583838,2108588.00
06/15/2017 23:30,2,0.000,ALERT,212.83,302.68,59.986,1497583803,"201051344000988","219011344069620",0.00,20.00,0,298.17,304.18,0.0,0.0,0.000,647121.4,647121.4,10051,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583839,2108589.00
06/15/2017 23:30,2,0.000,ALERT,212.16,301.47,59.965,1497583803,"201051344001025","219011344069620",0.00,19.30,0,298.47,304.18,0.0,0.0,0.000,737570.7,737570.7,10051,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583841,2108590.00
06/15/2017 23:30,2,0.000,ALERT,213.06,303.28,59.965,1497583803,"201051344000458","219011344069620",0.00,20.70,0,300.57,305.08,0.0,0.0,0.000,742603.2,742603.2,10024,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583843,2108591.00
06/15/2017 23:30,2,0.000,ALERT,213.51,302.68,59.991,1497583803,"201051344000853","219011344069620",0.00,19.80,0,300.27,304.78,0.0,0.0,0.000,743377.6,743377.6,10037,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583845,2108592.00
06/15/2017 23:30,2,0.000,ALERT,212.61,302.07,59.996,1497583803,"201051344000685","219011344069620",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,737883.7,737883.7,10058,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583846,2108593.00
06/15/2017 23:30,2,0.000,ALERT,212.38,301.77,59.996,1497583803,"201051344000917","219011344069620",0.00,20.30,0,297.57,302.98,0.0,0.0,0.000,734480.0,734480.0,10045,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583848,2108594.00
06/15/2017 23:30,2,0.000,ALERT,212.38,302.37,59.986,1497583803,"201051344001145","219011344069620",0.00,19.30,0,299.07,304.48,0.0,0.0,0.000,742512.4,742512.4,10036,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497583850,2108595.00
06/15/2017 23:30,2,0.000,ALERT,212.61,301.77,59.981,1497583803,"201051344000651","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,731020.7,731020.7,10044,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497583852,2108596.00
06/15/2017 23:30,2,0.000,ALERT,212.16,300.87,60.034,1497583803,"274151322000088","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,943751.2,943751.2,9982,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583854,2108597.00
06/15/2017 23:30,2,0.000,ALERT,212.83,299.67,60.002,1497583803,"274151322000068","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,816986.8,816986.8,10248,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583855,2108598.00
06/15/2017 23:30,2,0.000,ALERT,211.93,301.77,60.007,1497583803,"201051344001135","219011344069620",0.00,19.80,0,299.07,304.18,0.0,0.0,0.000,726468.6,726468.6,10029,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497583857,2108599.00
06/15/2017 23:30,2,0.000,ALERT,213.06,303.58,60.007,1497583803,"201051344000594","219011344069620",0.00,20.30,0,300.27,304.78,0.0,0.0,0.000,745460.6,745460.6,10034,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583859,2108600.00
06/15/2017 23:30,2,0.000,ALERT,212.38,301.47,60.012,1497583803,"201051344001203","219011344069620",0.00,19.80,0,299.07,305.38,0.0,0.0,0.000,735838.9,735838.9,10069,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583861,2108601.00
06/15/2017 23:30,2,0.000,ALERT,212.16,301.77,59.996,1497583803,"274151322000054","219011344069620",0.00,21.80,0,298.47,302.98,0.0,0.0,0.000,960881.8,960881.8,9965,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583863,2108602.00
06/15/2017 23:30,2,0.000,ALERT,213.51,302.68,59.996,1497583803,"201051344000867","219011344069620",0.00,20.70,0,299.97,304.78,0.0,0.0,0.000,729639.9,729639.9,10065,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583864,2108603.00
06/15/2017 23:30,2,0.000,ALERT,212.16,301.77,59.996,1497583803,"201051344001093","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,734315.6,734315.6,10061,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583866,2108604.00
06/15/2017 23:30,2,0.000,ALERT,213.06,302.98,60.012,1497583803,"201051344000900","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,751129.8,751129.8,10039,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583868,2108605.00
06/15/2017 23:30,2,0.000,ALERT,213.29,302.37,60.002,1497583803,"201051344000648","219011344069620",0.00,19.50,0,299.67,304.48,0.0,0.0,0.000,739563.0,739563.0,10029,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583870,2108606.00
06/15/2017 23:30,2,0.000,ALERT,213.06,303.28,59.991,1497583803,"201051344000569","219011344069620",0.00,20.00,0,300.87,305.08,0.0,0.0,0.000,753289.9,753289.9,10015,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583872,2108607.00
06/15/2017 23:30,2,0.000,ALERT,213.29,303.58,59.991,1497583803,"201051344000983","219011344069620",0.00,20.00,0,300.57,304.78,0.0,0.0,0.000,743854.1,743854.1,10039,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497583873,2108608.00
06/15/2017 23:30,2,0.000,ALERT,213.29,302.98,60.002,1497583803,"201051344001158","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,728952.8,728952.8,10043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583875,2108609.00
06/15/2017 23:30,2,0.000,ALERT,213.29,303.28,60.007,1497583803,"201051344000576","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,743474.5,743474.5,10039,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497583877,2108610.00
06/15/2017 23:30,2,0.000,ALERT,212.61,300.57,60.028,1497583803,"274151322000087","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,934365.1,934365.1,10129,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497583879,2108611.00
06/15/2017 23:45,2,0.000,ALERT,213.74,303.88,59.912,1497584703,"201051344000645","219011344069620",0.00,20.00,0,300.57,305.38,0.0,0.0,0.000,742439.5,742439.5,10028,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584705,2108612.00
06/15/2017 23:45,2,0.000,ALERT,212.83,301.47,59.949,1497584703,"274151322000085","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,956841.9,956841.9,9976,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584707,2108613.00
06/15/2017 23:45,2,0.000,ALERT,213.74,303.28,59.949,1497584703,"201051344000633","219011344069620",0.00,19.30,0,299.07,304.78,0.0,0.0,0.000,729108.9,729108.9,10070,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584709,2108614.00
06/15/2017 23:45,2,0.000,ALERT,213.51,303.88,60.002,1497584703,"201051344000469","219011344069620",0.00,19.30,0,299.97,304.78,0.0,0.0,0.000,732288.1,732288.1,10042,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497584710,2108615.00
06/15/2017 23:45,2,0.000,ALERT,212.38,302.07,59.954,1497584703,"201051344000646","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,727829.5,727829.5,10043,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584712,2108616.00
06/15/2017 23:45,2,0.000,ALERT,212.38,302.07,59.944,1497584703,"274151322000052","219011344069620",0.00,21.00,0,299.07,303.58,0.0,0.0,0.000,994209.4,994209.4,9980,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497584714,2108617.00
06/15/2017 23:45,2,0.000,ALERT,213.06,302.98,60.002,1497584703,"201051344000585","219011344069620",0.00,19.50,0,299.37,304.18,0.0,0.0,0.000,740085.4,740085.4,10041,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584716,2108618.00
06/15/2017 23:45,2,0.000,ALERT,212.61,302.68,59.970,1497584703,"201051344001230","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,732508.4,732508.4,10049,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497584718,2108619.00
06/15/2017 23:45,2,0.000,ALERT,213.29,303.58,59.965,1497584703,"201051344000582","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,721959.3,721959.3,10034,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584719,2108620.00
06/15/2017 23:45,2,0.000,ALERT,212.38,302.37,59.991,1497584703,"201051344000955","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,741220.7,741220.7,10053,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584721,2108621.00
06/15/2017 23:45,2,0.000,ALERT,212.61,300.87,59.959,1497584703,"274151322000094","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,816494.0,816494.0,10235,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584723,2108622.00
06/15/2017 23:45,2,0.000,ALERT,213.29,304.48,59.954,1497584703,"201051344000579","219011344069620",0.00,19.80,0,301.17,305.98,0.0,0.0,0.000,750499.5,750499.5,10032,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584725,2108623.00
06/15/2017 23:45,2,0.000,ALERT,212.83,303.28,60.002,1497584703,"201051344000890","219011344069620",0.00,19.80,0,300.27,305.08,0.0,0.0,0.000,735199.2,735199.2,10044,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584726,2108624.00
06/15/2017 23:45,2,0.000,ALERT,212.83,302.37,59.944,1497584703,"201051344000438","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,737883.0,737883.0,10039,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584728,2108625.00
06/15/2017 23:45,2,0.000,ALERT,213.06,302.37,60.007,1497584703,"201051344000417","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,675033.1,675033.1,10071,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584730,2108626.00
06/15/2017 23:45,2,0.000,ALERT,212.38,302.07,59.954,1497584703,"274151322000083","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,984145.1,984145.1,9983,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584732,2108627.00
06/15/2017 23:45,2,0.000,ALERT,212.83,301.77,59.959,1497584703,"274151322000076","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,1049818.3,1049818.3,9974,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584734,2108628.00
06/15/2017 23:45,2,0.000,ALERT,213.51,305.08,59.970,1497584703,"201051344000868","219011344069620",0.00,19.80,0,301.77,306.28,0.0,0.0,0.000,730763.8,730763.8,10045,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584736,2108629.00
06/15/2017 23:45,2,0.000,ALERT,212.38,302.37,59.959,1497584703,"274151322000095","219011344069620",0.00,20.30,0,300.57,303.88,0.0,0.0,0.000,1039649.0,1039649.0,9990,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584737,2108630.00
06/15/2017 23:45,2,0.000,ALERT,213.29,304.18,59.970,1497584703,"201051344000988","219011344069620",0.00,19.80,0,298.47,305.38,0.0,0.0,0.000,647121.4,647121.4,10053,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584739,2108631.00
06/15/2017 23:45,2,0.000,ALERT,212.83,302.07,59.965,1497584703,"201051344001025","219011344069620",0.00,19.00,0,299.67,304.78,0.0,0.0,0.000,737570.7,737570.7,10053,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584741,2108632.00
06/15/2017 23:45,2,0.000,ALERT,213.51,304.78,59.965,1497584703,"201051344000458","219011344069620",0.00,20.30,0,301.17,306.28,0.0,0.0,0.000,742603.2,742603.2,10026,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497584743,2108633.00
06/15/2017 23:45,2,0.000,ALERT,213.96,304.18,60.007,1497584703,"201051344000853","219011344069620",0.00,19.50,0,301.17,305.68,0.0,0.0,0.000,743377.6,743377.6,10039,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584744,2108634.00
06/15/2017 23:45,2,0.000,ALERT,213.29,302.68,59.981,1497584703,"201051344000685","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,737883.7,737883.7,10060,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584746,2108635.00
06/15/2017 23:45,2,0.000,ALERT,213.06,302.07,59.965,1497584703,"201051344000917","219011344069620",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,734480.0,734480.0,10047,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497584748,2108636.00
06/15/2017 23:45,2,0.000,ALERT,213.06,302.68,59.965,1497584703,"201051344001145","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,742512.4,742512.4,10038,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584750,2108637.00
06/15/2017 23:45,2,0.000,ALERT,213.29,302.37,59.970,1497584703,"201051344000651","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,731020.7,731020.7,10046,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497584752,2108638.00
06/15/2017 23:45,2,0.000,ALERT,211.93,301.17,59.965,1497584703,"274151322000088","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,943751.2,943751.2,9984,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584754,2108639.00
06/15/2017 23:45,2,0.000,ALERT,213.29,300.87,59.970,1497584703,"274151322000068","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,816986.8,816986.8,10250,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584755,2108640.00
06/15/2017 23:45,2,0.000,ALERT,212.83,302.68,59.970,1497584703,"201051344001135","219011344069620",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,726468.6,726468.6,10031,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584757,2108641.00
06/15/2017 23:45,2,0.000,ALERT,213.06,304.78,59.970,1497584703,"201051344000594","219011344069620",0.00,20.00,0,300.87,305.98,0.0,0.0,0.000,745460.6,745460.6,10036,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584759,2108642.00
06/15/2017 23:45,2,0.000,ALERT,213.06,302.37,60.012,1497584703,"201051344001203","219011344069620",0.00,19.30,0,300.27,305.98,0.0,0.0,0.000,735838.9,735838.9,10071,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497584761,2108643.00
06/15/2017 23:45,2,0.000,ALERT,212.38,302.68,59.970,1497584703,"274151322000054","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,960881.8,960881.8,9967,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584763,2108644.00
06/15/2017 23:45,2,0.000,ALERT,213.74,304.18,59.981,1497584703,"201051344000867","219011344069620",0.00,20.00,0,300.87,305.98,0.0,0.0,0.000,729639.9,729639.9,10067,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584764,2108645.00
06/15/2017 23:45,2,0.000,ALERT,212.83,302.68,59.975,1497584703,"201051344001093","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,734315.6,734315.6,10063,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584766,2108646.00
06/15/2017 23:45,2,0.000,ALERT,213.51,304.78,59.970,1497584703,"201051344000900","219011344069620",0.00,19.50,0,300.57,305.68,0.0,0.0,0.000,751129.8,751129.8,10041,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584768,2108647.00
06/15/2017 23:45,2,0.000,ALERT,213.51,303.58,59.975,1497584703,"201051344000648","219011344069620",0.00,19.30,0,300.57,305.98,0.0,0.0,0.000,739563.0,739563.0,10031,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584770,2108648.00
06/15/2017 23:45,2,0.000,ALERT,213.74,305.08,59.981,1497584703,"201051344000569","219011344069620",0.00,19.80,0,301.77,306.58,0.0,0.0,0.000,753289.9,753289.9,10017,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584772,2108649.00
06/15/2017 23:45,2,0.000,ALERT,213.51,304.48,59.938,1497584703,"201051344000983","219011344069620",0.00,19.80,0,301.47,306.28,0.0,0.0,0.000,743854.1,743854.1,10041,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497584774,2108650.00
06/15/2017 23:45,2,0.000,ALERT,213.51,303.88,59.981,1497584703,"201051344001158","219011344069620",0.00,19.30,0,300.57,305.38,0.0,0.0,0.000,728952.8,728952.8,10045,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584775,2108651.00
06/15/2017 23:45,2,0.000,ALERT,213.96,305.08,59.981,1497584703,"201051344000576","219011344069620",0.00,19.50,0,300.87,305.68,0.0,0.0,0.000,743474.5,743474.5,10041,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584777,2108652.00
06/15/2017 23:45,2,0.000,ALERT,212.61,300.87,59.986,1497584703,"274151322000087","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,934365.1,934365.1,10131,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497584779,2108653.00
